Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.5,150.19,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,69.0,303.32,240.85
2017,1,22,8,15,490.5,39.5,9.5,12.0,117.5,388.16,325.91
2017,1,22,8,30,596.0,48.0,9.7,12.0,166.0,477.46,407.23
2017,1,22,8,45,662.5,53.0,9.95,12.5,217.5,534.24,458.07
2017,1,22,9,0,729.0,58.0,10.2,13.0,269.0,597.13,511.12
2017,1,22,9,15,767.5,62.0,10.25,13.5,318.0,638.43,544.0
2017,1,22,9,30,806.0,66.0,10.3,14.0,367.0,677.77,574.22
2017,1,22,9,45,835.0,68.5,10.45,14.5,412.5,706.03,594.89
2017,1,22,10,0,864.0,71.0,10.6,15.0,458.0,731.43,612.92
2017,1,22,10,15,882.0,73.0,10.5,15.0,497.5,739.28,617.51
2017,1,22,10,30,900.0,75.0,10.4,15.0,537.0,749.77,624.29
2017,1,22,10,45,912.0,77.0,10.35,15.0,569.5,752.42,624.99
2017,1,22,11,0,924.0,79.0,10.3,15.0,602.0,751.49,623.0
2017,1,22,11,15,932.5,80.5,10.2,15.0,627.0,743.9,615.82
2017,1,22,11,30,941.0,82.0,10.1,15.0,652.0,732.68,605.57
2017,1,22,11,45,949.5,81.0,10.05,15.5,669.5,715.21,588.69
2017,1,22,12,0,958.0,80.0,10.0,16.0,687.0,694.2,568.89
2017,1,22,12,15,961.0,80.5,9.85,16.0,695.5,667.84,545.51
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,638.26,519.24
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.5,603.85,487.85
2017,1,22,13,0,969.0,79.0,9.5,17.0,705.0,566.52,453.67
2017,1,22,13,15,967.0,78.5,9.35,17.0,696.5,524.78,416.16
2017,1,22,13,30,965.0,78.0,9.2,17.0,688.0,480.75,376.01
2017,1,22,13,45,964.0,76.0,9.05,17.0,671.5,433.66,332.57
2017,1,22,14,0,963.0,74.0,8.9,17.0,655.0,384.61,286.74
2017,1,22,14,15,955.5,73.0,8.75,17.0,629.5,332.8,238.33
2017,1,22,14,30,948.0,72.0,8.6,17.0,604.0,280.02,189.35
2017,1,22,14,45,936.5,70.0,8.45,17.0,571.5,224.99,140.32
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,169.88,95.44
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.0,114.56,59.53
2017,1,22,15,30,891.0,64.0,7.7,16.0,459.0,60.2,47.52
2017,1,22,15,45,868.0,61.0,7.4,16.0,414.0,53.66,41.9
2017,1,22,16,0,845.0,58.0,7.1,16.0,369.0,51.33,39.94
2017,1,22,16,15,808.5,54.5,6.6,15.5,319.0,43.47,33.12
2017,1,22,16,30,772.0,51.0,6.1,15.0,269.0,41.48,31.43
2017,1,22,16,45,714.0,46.0,5.6,14.5,217.5,38.11,28.4
2017,1,22,17,0,656.0,41.0,5.1,14.0,166.0,34.75,25.23
2017,1,22,17,15,553.5,33.5,4.85,13.5,116.5,28.93,19.67
2017,1,22,17,30,451.0,26.0,4.6,13.0,67.0,23.07,13.17
2017,1,22,17,45,225.5,13.0,4.45,12.5,33.5,11.34,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,172.21,3.33
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,349.91,276.81
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.0,429.38,353.19
2017,1,23,8,30,670.0,40.0,1.1,10.0,173.0,511.84,422.27
2017,1,23,8,45,715.5,46.5,0.9,11.0,223.5,563.8,461.84
2017,1,23,9,0,761.0,53.0,0.7,12.0,274.0,615.06,497.08
2017,1,23,9,15,797.0,56.5,1.0,13.0,323.5,654.5,526.82
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,691.92,554.0
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,711.62,567.79
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,734.7,583.63
2017,1,23,10,15,902.0,66.0,2.25,16.0,502.0,748.07,593.5
2017,1,23,10,30,919.0,68.0,2.5,16.0,541.0,758.07,600.93
2017,1,23,10,45,931.5,69.0,2.8,16.5,574.0,760.07,601.73
2017,1,23,11,0,944.0,70.0,3.1,17.0,607.0,758.45,599.9
2017,1,23,11,15,952.0,71.0,3.25,17.5,632.0,749.96,592.37
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,737.82,582.33
2017,1,23,11,45,965.5,72.5,3.55,18.5,673.5,719.82,567.1
2017,1,23,12,0,971.0,73.0,3.7,19.0,690.0,698.29,548.86
2017,1,23,12,15,973.0,73.0,3.8,19.0,698.0,670.64,526.65
2017,1,23,12,30,975.0,73.0,3.9,19.0,706.0,639.81,501.61
2017,1,23,12,45,974.0,73.0,4.05,19.5,705.5,604.26,471.69
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,565.98,439.04
2017,1,23,13,15,970.5,73.0,4.15,20.0,696.0,524.43,403.58
2017,1,23,13,30,968.0,73.0,4.1,20.0,687.0,480.58,365.48
2017,1,23,13,45,962.0,72.5,4.1,20.0,669.5,432.87,323.57
2017,1,23,14,0,956.0,72.0,4.1,20.0,652.0,383.58,279.49
2017,1,23,14,15,948.0,70.5,3.95,20.0,626.5,331.55,232.55
2017,1,23,14,30,940.0,69.0,3.8,20.0,601.0,278.62,184.9
2017,1,23,14,45,925.0,68.5,3.65,20.0,567.5,224.56,137.94
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,170.75,94.97
2017,1,23,15,15,893.0,66.0,3.1,19.5,494.5,116.15,59.64
2017,1,23,15,30,876.0,64.0,2.7,19.0,455.0,62.54,48.93
2017,1,23,15,45,852.5,61.0,2.3,19.0,410.5,53.54,41.28
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,45.29,34.19
2017,1,23,16,15,793.0,54.5,1.8,18.0,317.0,43.3,32.66
2017,1,23,16,30,757.0,51.0,1.7,17.0,268.0,41.32,31.06
2017,1,23,16,45,701.0,46.0,1.6,16.0,217.0,37.97,28.15
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,34.62,25.07
2017,1,23,17,15,546.5,33.5,1.55,14.0,117.5,28.81,19.61
2017,1,23,17,30,448.0,26.0,1.6,13.0,69.0,22.95,13.32
2017,1,23,17,45,224.0,13.0,1.65,12.5,34.5,11.27,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,135.0,17.0,4.2,10.0,31.0,117.96,9.83
2017,1,24,8,0,270.0,34.0,4.4,11.0,62.0,239.09,189.99
2017,1,24,8,15,339.5,48.5,4.45,11.5,103.5,303.82,253.22
2017,1,24,8,30,409.0,63.0,4.5,12.0,145.0,372.85,314.57
2017,1,24,8,45,469.0,71.0,4.6,13.0,189.0,433.54,366.11
2017,1,24,9,0,529.0,79.0,4.7,14.0,233.0,491.98,413.71
2017,1,24,9,15,651.0,74.5,4.9,15.0,297.5,579.22,483.61
2017,1,24,9,30,773.0,70.0,5.1,16.0,362.0,663.27,547.25
2017,1,24,9,45,691.0,96.0,5.35,17.0,380.0,641.98,527.79
2017,1,24,10,0,609.0,122.0,5.6,18.0,398.0,611.24,499.94
2017,1,24,10,15,736.0,101.5,5.6,18.5,463.0,679.01,551.67
2017,1,24,10,30,863.0,81.0,5.6,19.0,528.0,740.63,595.9
2017,1,24,10,45,876.5,82.5,5.7,19.5,560.0,738.45,591.96
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,738.42,590.07
2017,1,24,11,15,899.0,85.5,5.8,20.5,617.0,731.66,582.91
2017,1,24,11,30,908.0,87.0,5.8,21.0,642.0,721.37,572.98
2017,1,24,11,45,924.0,83.5,5.85,21.5,661.0,706.98,559.7
2017,1,24,12,0,940.0,80.0,5.9,22.0,680.0,688.86,543.46
2017,1,24,12,15,943.0,80.0,5.85,22.0,689.0,662.55,521.46
2017,1,24,12,30,946.0,80.0,5.8,22.0,698.0,633.08,496.76
2017,1,24,12,45,947.0,79.5,5.75,22.5,698.0,598.97,467.19
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,562.09,435.04
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,521.61,400.18
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,478.85,362.81
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,432.04,321.56
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,383.71,278.35
2017,1,24,14,15,924.0,77.0,4.9,23.0,622.0,333.08,232.82
2017,1,24,14,30,916.0,76.0,4.7,23.0,597.0,281.58,186.66
2017,1,24,14,45,903.5,74.5,4.55,23.0,564.5,228.19,140.48
2017,1,24,15,0,891.0,73.0,4.4,23.0,532.0,174.85,97.89
2017,1,24,15,15,874.0,71.0,4.0,22.5,493.0,121.07,62.86
2017,1,24,15,30,857.0,69.0,3.6,22.0,454.0,61.05,37.62
2017,1,24,15,45,827.5,67.0,3.25,22.0,409.0,51.07,38.61
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,50.49,38.22
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,48.3,36.57
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,46.13,34.85
2017,1,24,16,45,659.5,52.0,2.05,19.0,215.0,42.98,32.16
2017,1,24,17,0,596.0,47.0,1.8,18.0,164.0,36.5,26.39
2017,1,24,17,15,495.0,38.5,1.8,17.5,116.0,30.54,20.81
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,24.49,14.48
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,12.07,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.5,167.27,29.29
2017,1,25,8,0,438.0,30.0,4.8,10.0,75.0,336.81,270.62
2017,1,25,8,15,537.5,38.0,4.85,10.5,124.5,412.8,345.88
2017,1,25,8,30,637.0,46.0,4.9,11.0,174.0,500.66,423.37
2017,1,25,8,45,532.0,69.5,5.0,11.5,196.5,476.01,404.01
2017,1,25,9,0,427.0,93.0,5.1,12.0,219.0,434.08,368.66
2017,1,25,9,15,478.0,102.5,5.15,12.0,266.0,485.1,411.2
2017,1,25,9,30,529.0,112.0,5.2,12.0,313.0,535.7,452.05
2017,1,25,9,45,454.0,143.5,5.3,12.5,330.5,518.44,434.58
2017,1,25,10,0,379.0,175.0,5.4,13.0,348.0,483.28,403.15
2017,1,25,10,15,641.0,125.0,5.4,13.0,447.0,637.64,529.4
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,760.15,624.04
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,763.03,623.14
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,762.31,620.24
2017,1,25,11,15,589.5,183.0,5.4,14.5,527.0,619.56,503.93
2017,1,25,11,30,252.0,287.0,5.4,15.0,443.0,457.42,369.7
2017,1,25,11,45,602.5,184.5,5.45,15.5,568.5,602.1,487.21
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,702.33,565.65
2017,1,25,12,15,596.0,198.5,5.45,16.0,583.0,569.39,456.79
2017,1,25,12,30,239.0,315.0,5.4,16.0,472.0,429.84,343.1
2017,1,25,12,45,141.0,298.5,5.4,16.5,391.0,348.07,277.21
2017,1,25,13,0,43.0,282.0,5.4,17.0,310.0,271.05,214.9
2017,1,25,13,15,291.0,252.5,5.35,17.0,439.5,360.86,285.9
2017,1,25,13,30,539.0,223.0,5.3,17.0,569.0,426.39,333.6
2017,1,25,13,45,733.5,154.0,5.3,17.5,611.5,415.74,318.84
2017,1,25,14,0,928.0,85.0,5.3,18.0,654.0,391.26,290.35
2017,1,25,14,15,709.0,147.0,5.05,17.5,572.0,323.38,236.57
2017,1,25,14,30,490.0,209.0,4.8,17.0,490.0,277.99,203.67
2017,1,25,14,45,441.5,207.5,4.55,16.5,449.5,236.69,170.39
2017,1,25,15,0,393.0,206.0,4.3,16.0,409.0,204.5,146.41
2017,1,25,15,15,455.5,175.5,4.15,15.5,394.5,156.22,108.23
2017,1,25,15,30,518.0,145.0,4.0,15.0,380.0,106.21,78.42
2017,1,25,15,45,499.0,134.5,3.85,15.0,343.0,92.58,76.28
2017,1,25,16,0,480.0,124.0,3.7,15.0,306.0,86.95,71.53
2017,1,25,16,15,462.0,109.5,3.5,14.5,265.0,78.27,64.15
2017,1,25,16,30,444.0,95.0,3.3,14.0,224.0,69.24,56.31
2017,1,25,16,45,405.0,81.0,3.1,13.5,182.0,60.11,48.19
2017,1,25,17,0,366.0,67.0,2.9,13.0,140.0,50.63,39.55
2017,1,25,17,15,306.0,51.0,2.85,12.5,99.5,39.19,28.92
2017,1,25,17,30,246.0,35.0,2.8,12.0,59.0,27.33,17.39
2017,1,25,17,45,123.0,17.5,2.8,11.5,29.5,13.78,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,18.0,2.65,4.0,19.5,25.99,1.84
2017,1,26,8,0,24.0,36.0,3.0,5.0,39.0,57.75,43.01
2017,1,26,8,15,37.0,57.0,3.15,5.5,63.5,90.97,73.86
2017,1,26,8,30,50.0,78.0,3.3,6.0,88.0,122.88,102.77
2017,1,26,8,45,58.0,98.5,3.45,7.0,113.5,150.18,126.76
2017,1,26,9,0,66.0,119.0,3.6,8.0,139.0,177.12,149.76
2017,1,26,9,15,114.5,141.0,3.65,8.0,182.0,247.12,210.22
2017,1,26,9,30,163.0,163.0,3.7,8.0,225.0,305.42,259.62
2017,1,26,9,45,525.0,116.5,3.75,8.5,350.5,540.48,457.99
2017,1,26,10,0,887.0,70.0,3.8,9.0,476.0,751.45,622.46
2017,1,26,10,15,904.0,72.0,3.7,9.0,516.0,764.98,629.33
2017,1,26,10,30,921.0,74.0,3.6,9.0,556.0,775.11,634.99
2017,1,26,10,45,932.5,76.0,3.5,9.5,589.0,777.61,633.84
2017,1,26,11,0,944.0,78.0,3.4,10.0,622.0,776.45,630.12
2017,1,26,11,15,952.0,79.0,3.2,10.0,647.5,767.94,621.74
2017,1,26,11,30,960.0,80.0,3.0,10.0,673.0,755.76,610.82
2017,1,26,11,45,964.0,81.0,2.9,10.5,690.0,737.21,593.98
2017,1,26,12,0,968.0,82.0,2.8,11.0,707.0,715.16,574.05
2017,1,26,12,15,970.5,82.5,2.65,11.0,716.0,688.25,551.1
2017,1,26,12,30,973.0,83.0,2.5,11.0,725.0,658.09,525.4
2017,1,26,12,45,973.0,83.0,2.45,11.0,724.5,622.92,495.97
2017,1,26,13,0,973.0,83.0,2.4,11.0,724.0,584.94,463.76
2017,1,26,13,15,970.0,82.5,2.3,11.0,715.0,542.39,427.11
2017,1,26,13,30,967.0,82.0,2.2,11.0,706.0,497.61,387.85
2017,1,26,13,45,961.0,81.5,2.1,11.5,688.5,449.61,344.51
2017,1,26,14,0,955.0,81.0,2.0,12.0,671.0,400.03,299.11
2017,1,26,14,15,946.5,79.5,1.95,12.0,645.0,347.53,251.41
2017,1,26,14,30,938.0,78.0,1.9,12.0,619.0,294.17,202.74
2017,1,26,14,45,609.0,153.0,1.9,12.0,497.0,229.75,159.46
2017,1,26,15,0,280.0,228.0,1.9,12.0,375.0,205.44,153.53
2017,1,26,15,15,577.0,149.5,1.8,11.5,423.0,149.16,98.68
2017,1,26,15,30,874.0,71.0,1.7,11.0,471.0,67.85,41.33
2017,1,26,15,45,848.0,68.5,1.65,11.0,425.0,52.16,41.4
2017,1,26,16,0,822.0,66.0,1.6,11.0,379.0,51.23,40.69
2017,1,26,16,15,785.5,62.0,1.4,10.5,329.5,49.06,38.91
2017,1,26,16,30,749.0,58.0,1.2,10.0,280.0,46.89,37.07
2017,1,26,16,45,690.5,52.5,1.05,9.5,228.0,43.33,33.86
2017,1,26,17,0,632.0,47.0,0.9,9.0,176.0,39.76,30.48
2017,1,26,17,15,535.5,39.0,0.95,8.0,126.0,30.87,22.14
2017,1,26,17,30,439.0,31.0,1.0,7.0,76.0,25.25,16.22
2017,1,26,17,45,219.5,15.5,1.1,6.5,38.0,12.4,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,183.0,18.0,3.25,2.5,37.5,153.22,49.51
2017,1,27,8,0,366.0,36.0,3.5,3.0,75.0,301.53,249.23
2017,1,27,8,15,464.5,46.0,3.55,3.5,123.5,385.52,330.12
2017,1,27,8,30,563.0,56.0,3.6,4.0,172.0,473.25,408.31
2017,1,27,8,45,390.0,86.5,3.65,5.0,177.5,398.82,344.96
2017,1,27,9,0,217.0,117.0,3.7,6.0,183.0,305.51,263.25
2017,1,27,9,15,161.5,140.5,4.0,6.5,193.5,280.38,240.61
2017,1,27,9,30,106.0,164.0,4.3,7.0,204.0,265.3,225.67
2017,1,27,9,45,218.0,175.0,4.6,8.0,271.0,356.51,303.53
2017,1,27,10,0,330.0,186.0,4.9,9.0,338.0,461.98,390.3
2017,1,27,10,15,320.0,209.0,4.8,9.0,367.0,476.22,399.65
2017,1,27,10,30,310.0,232.0,4.7,9.0,396.0,488.41,407.56
2017,1,27,10,45,335.5,238.5,4.6,9.5,425.0,506.85,420.65
2017,1,27,11,0,361.0,245.0,4.5,10.0,454.0,523.59,432.13
2017,1,27,11,15,305.0,267.5,4.4,10.0,449.5,496.77,408.26
2017,1,27,11,30,249.0,290.0,4.3,10.0,445.0,460.05,377.0
2017,1,27,11,45,191.0,301.5,4.2,10.5,422.0,422.04,344.2
2017,1,27,12,0,133.0,313.0,4.1,11.0,399.0,385.6,312.86
2017,1,27,12,15,105.0,310.5,4.0,11.0,379.0,350.81,284.26
2017,1,27,12,30,77.0,308.0,3.9,11.0,359.0,324.78,262.7
2017,1,27,12,45,227.5,298.0,3.85,11.5,449.0,396.85,320.55
2017,1,27,13,0,378.0,288.0,3.8,12.0,539.0,455.62,365.22
2017,1,27,13,15,283.0,301.0,3.7,12.0,487.5,400.05,319.71
2017,1,27,13,30,188.0,314.0,3.6,12.0,436.0,350.37,279.72
2017,1,27,13,45,125.5,296.0,3.5,12.0,376.5,297.8,237.78
2017,1,27,14,0,63.0,278.0,3.4,12.0,317.0,253.41,202.78
2017,1,27,14,15,90.0,274.5,3.35,12.0,328.0,251.44,200.3
2017,1,27,14,30,117.0,271.0,3.3,12.0,339.0,246.27,194.75
2017,1,27,14,45,168.5,254.5,3.3,12.0,346.5,228.84,178.06
2017,1,27,15,0,220.0,238.0,3.3,12.0,354.0,210.08,160.49
2017,1,27,15,15,112.0,197.5,3.15,11.5,256.5,157.7,123.42
2017,1,27,15,30,4.0,157.0,3.0,11.0,159.0,130.3,105.39
2017,1,27,15,45,2.0,142.0,2.95,11.0,143.0,117.95,99.81
2017,1,27,16,0,0.0,127.0,2.9,11.0,127.0,105.96,89.47
2017,1,27,16,15,0.0,110.0,2.55,10.0,110.0,92.39,77.88
2017,1,27,16,30,0.0,93.0,2.2,9.0,93.0,78.67,65.91
2017,1,27,16,45,0.0,75.5,1.9,8.5,75.5,64.42,53.08
2017,1,27,17,0,0.0,58.0,1.6,8.0,58.0,50.0,39.86
2017,1,27,17,15,0.0,41.0,1.55,7.5,41.0,35.8,26.62
2017,1,27,17,30,0.0,24.0,1.5,7.0,24.0,21.15,12.76
2017,1,27,17,45,0.0,12.0,1.45,6.5,12.0,10.55,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,157.0,18.5,3.3,4.5,35.5,140.02,52.99
2017,1,28,8,0,314.0,37.0,3.5,5.0,71.0,271.8,223.72
2017,1,28,8,15,394.5,50.0,3.7,5.5,116.5,346.3,295.16
2017,1,28,8,30,475.0,63.0,3.9,6.0,162.0,424.1,364.73
2017,1,28,8,45,566.0,62.5,4.15,6.5,211.0,495.73,427.29
2017,1,28,9,0,657.0,62.0,4.4,7.0,260.0,567.51,487.43
2017,1,28,9,15,526.0,100.0,4.4,7.5,275.5,526.29,450.39
2017,1,28,9,30,395.0,138.0,4.4,8.0,291.0,473.0,402.86
2017,1,28,9,45,643.0,105.5,4.45,9.0,388.0,625.96,528.15
2017,1,28,10,0,891.0,73.0,4.5,10.0,485.0,763.58,632.14
2017,1,28,10,15,909.5,75.0,4.35,10.5,526.5,778.36,638.93
2017,1,28,10,30,928.0,77.0,4.2,11.0,568.0,789.72,643.78
2017,1,28,10,45,948.5,76.0,4.05,11.5,603.5,795.47,644.69
2017,1,28,11,0,969.0,75.0,3.9,12.0,639.0,797.46,643.1
2017,1,28,11,15,977.5,76.0,3.8,12.0,665.5,789.14,635.41
2017,1,28,11,30,986.0,77.0,3.7,12.0,692.0,777.03,625.15
2017,1,28,11,45,992.5,77.5,3.65,12.5,710.5,759.22,609.72
2017,1,28,12,0,999.0,78.0,3.6,13.0,729.0,737.71,590.47
2017,1,28,12,15,1001.5,78.5,3.6,13.0,738.0,710.05,567.68
2017,1,28,12,30,1004.0,79.0,3.6,13.0,747.0,679.02,541.98
2017,1,28,12,45,1005.5,78.0,3.65,13.0,747.5,642.74,511.97
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,603.46,478.94
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,559.86,441.59
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,513.88,401.4
2017,1,28,13,45,998.0,75.0,3.75,13.5,712.0,464.68,357.02
2017,1,28,14,0,994.0,74.0,3.8,14.0,694.0,413.65,310.22
2017,1,28,14,15,986.0,73.0,3.75,13.5,668.0,359.8,261.4
2017,1,28,14,30,978.0,72.0,3.7,13.0,642.0,304.96,211.28
2017,1,28,14,45,964.0,71.5,3.7,13.0,608.0,248.57,160.52
2017,1,28,15,0,950.0,71.0,3.7,13.0,574.0,192.27,112.98
2017,1,28,15,15,933.5,69.0,3.55,12.5,533.0,134.94,72.08
2017,1,28,15,30,917.0,67.0,3.4,12.0,492.0,78.5,46.26
2017,1,28,15,45,894.5,64.0,3.3,12.0,445.5,55.98,44.6
2017,1,28,16,0,872.0,61.0,3.2,12.0,399.0,53.7,42.7
2017,1,28,16,15,838.0,57.5,2.75,11.0,348.0,45.55,35.63
2017,1,28,16,30,804.0,54.0,2.3,10.0,297.0,43.62,34.09
2017,1,28,16,45,751.0,49.0,1.9,9.5,244.0,40.34,31.14
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,37.04,28.04
2017,1,28,17,15,606.5,37.0,1.5,8.0,139.0,31.77,23.0
2017,1,28,17,30,515.0,30.0,1.5,7.0,87.0,26.48,17.51
2017,1,28,17,45,257.5,15.0,1.5,6.5,43.5,12.89,0.44
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,14.5,4.45,4.0,43.0,188.25,84.23
2017,1,29,8,0,510.0,29.0,4.6,5.0,86.0,376.66,312.29
2017,1,29,8,15,601.0,36.0,4.45,6.0,137.0,457.4,389.67
2017,1,29,8,30,692.0,43.0,4.3,7.0,188.0,540.99,462.59
2017,1,29,8,45,748.0,46.5,4.15,8.0,241.0,597.95,508.65
2017,1,29,9,0,804.0,50.0,4.0,9.0,294.0,648.22,546.6
2017,1,29,9,15,837.0,53.0,4.05,10.0,344.5,686.21,573.79
2017,1,29,9,30,870.0,56.0,4.1,11.0,395.0,722.26,598.4
2017,1,29,9,45,893.0,58.0,4.2,12.0,441.0,747.12,614.04
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,769.05,627.18
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,782.07,634.67
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,791.58,639.61
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,792.92,637.65
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,790.52,633.06
2017,1,29,11,15,973.5,69.0,4.7,16.0,659.5,781.75,624.99
2017,1,29,11,30,981.0,70.0,4.6,16.0,685.0,769.22,614.34
2017,1,29,11,45,982.0,72.5,4.6,16.5,702.5,750.11,598.38
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,727.47,578.55
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,700.33,555.98
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,669.87,530.58
2017,1,29,12,45,986.0,77.0,4.45,17.5,737.5,634.15,499.79
2017,1,29,13,0,984.0,78.0,4.4,18.0,737.0,595.65,466.42
2017,1,29,13,15,981.5,78.0,4.25,18.0,728.0,553.37,430.12
2017,1,29,13,30,979.0,78.0,4.1,18.0,719.0,508.75,391.32
2017,1,29,13,45,972.5,77.5,4.0,18.0,701.5,459.94,348.51
2017,1,29,14,0,966.0,77.0,3.9,18.0,684.0,409.55,303.51
2017,1,29,14,15,958.0,76.0,3.8,17.5,658.5,356.95,256.49
2017,1,29,14,30,950.0,75.0,3.7,17.0,633.0,303.4,208.21
2017,1,29,14,45,933.5,75.5,3.6,17.0,599.0,248.62,159.58
2017,1,29,15,0,917.0,76.0,3.5,17.0,565.0,194.17,114.16
2017,1,29,15,15,900.5,73.5,3.1,16.5,525.0,138.07,74.2
2017,1,29,15,30,884.0,71.0,2.7,16.0,485.0,82.91,48.24
2017,1,29,15,45,860.5,68.0,2.35,16.0,439.0,51.56,39.98
2017,1,29,16,0,837.0,65.0,2.0,16.0,393.0,50.23,38.95
2017,1,29,16,15,802.5,61.5,1.8,15.0,343.0,48.44,37.62
2017,1,29,16,30,768.0,58.0,1.6,14.0,293.0,46.67,36.25
2017,1,29,16,45,715.0,52.5,1.45,13.0,240.5,43.11,33.18
2017,1,29,17,0,662.0,47.0,1.3,12.0,188.0,39.52,29.92
2017,1,29,17,15,570.5,39.5,1.3,11.5,137.0,33.92,24.59
2017,1,29,17,30,479.0,32.0,1.3,11.0,86.0,28.28,18.84
2017,1,29,17,45,239.5,16.0,1.35,10.5,43.0,12.66,1.25
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.5,3.4,9.0,44.5,197.38,96.46
2017,1,30,8,0,537.0,29.0,3.7,10.0,89.0,394.76,321.06
2017,1,30,8,15,625.0,35.5,3.6,10.5,141.0,473.97,395.58
2017,1,30,8,30,713.0,42.0,3.5,11.0,193.0,555.81,465.81
2017,1,30,8,45,765.0,46.0,3.45,12.0,246.5,611.25,509.72
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,659.82,545.68
2017,1,30,9,15,849.5,53.0,3.15,14.0,351.0,697.82,570.86
2017,1,30,9,30,882.0,56.0,2.9,15.0,402.0,733.82,593.14
2017,1,30,9,45,904.5,58.0,2.65,16.0,448.5,758.54,606.0
2017,1,30,10,0,927.0,60.0,2.4,17.0,495.0,780.27,616.09
2017,1,30,10,15,942.5,62.0,2.45,18.0,535.5,793.4,621.78
2017,1,30,10,30,958.0,64.0,2.5,19.0,576.0,802.96,625.01
2017,1,30,10,45,969.0,65.0,2.6,20.0,610.0,804.25,622.82
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,801.76,618.17
2017,1,30,11,15,987.5,67.0,2.7,21.0,669.5,792.89,610.93
2017,1,30,11,30,995.0,68.0,2.7,21.0,695.0,780.2,601.22
2017,1,30,11,45,999.0,69.0,2.7,21.5,712.5,761.3,586.16
2017,1,30,12,0,1003.0,70.0,2.7,22.0,730.0,738.76,567.71
2017,1,30,12,15,1005.0,70.0,2.7,22.0,739.0,710.35,545.52
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,678.61,520.56
2017,1,30,12,45,1006.0,70.5,2.75,22.0,748.0,642.43,492.08
2017,1,30,13,0,1005.0,71.0,2.8,22.0,748.0,603.36,460.77
2017,1,30,13,15,1002.0,70.5,2.8,22.0,739.0,559.66,425.04
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,513.6,386.6
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,464.89,345.2
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,414.51,301.41
2017,1,30,14,15,978.5,70.0,2.85,22.0,668.0,361.13,254.26
2017,1,30,14,30,971.0,69.0,2.8,22.0,642.0,306.71,205.87
2017,1,30,14,45,953.5,70.0,2.75,22.0,608.0,251.07,157.52
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,195.83,112.23
2017,1,30,15,15,920.0,69.0,2.45,21.5,533.5,139.11,72.22
2017,1,30,15,30,904.0,67.0,2.2,21.0,493.0,83.25,45.74
2017,1,30,15,45,878.5,65.0,2.0,20.5,446.5,56.55,43.52
2017,1,30,16,0,853.0,63.0,1.8,20.0,400.0,48.69,36.94
2017,1,30,16,15,819.0,59.0,1.7,18.5,349.5,46.44,35.31
2017,1,30,16,30,785.0,55.0,1.6,17.0,299.0,44.16,33.58
2017,1,30,16,45,729.5,50.5,1.55,16.0,245.5,41.34,31.19
2017,1,30,17,0,674.0,46.0,1.5,15.0,192.0,38.55,28.69
2017,1,30,17,15,585.5,38.5,1.55,14.0,140.5,32.9,23.45
2017,1,30,17,30,497.0,31.0,1.6,13.0,89.0,27.2,17.81
2017,1,30,17,45,248.5,15.5,1.7,12.5,44.5,13.22,2.34
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,8.0,45.0,193.15,103.56
2017,1,31,8,0,513.0,31.0,3.9,9.0,90.0,383.29,314.11
2017,1,31,8,15,602.5,38.5,3.85,10.0,142.5,464.69,389.49
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,548.69,461.05
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,604.69,505.52
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,660.0,546.88
2017,1,31,9,15,828.0,59.5,3.95,13.5,353.0,699.76,576.41
2017,1,31,9,30,862.0,63.0,4.2,14.0,404.0,737.33,603.45
2017,1,31,9,45,883.5,66.5,4.45,15.0,450.5,756.48,615.26
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,779.06,629.51
2017,1,31,10,15,921.0,72.0,4.9,16.5,537.5,792.35,637.59
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,802.15,643.14
2017,1,31,10,45,946.0,76.5,5.3,18.0,611.5,803.61,641.33
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,801.33,636.91
2017,1,31,11,15,962.5,80.0,5.5,19.0,670.5,792.52,629.36
2017,1,31,11,30,970.0,81.0,5.5,19.0,696.0,779.99,619.26
2017,1,31,11,45,974.0,82.0,5.5,19.5,713.5,761.31,603.59
2017,1,31,12,0,978.0,83.0,5.5,20.0,731.0,739.07,584.16
2017,1,31,12,15,979.5,83.5,5.4,20.0,739.5,711.25,561.02
2017,1,31,12,30,981.0,84.0,5.3,20.0,748.0,680.17,535.15
2017,1,31,12,45,978.0,85.5,5.2,20.5,747.0,644.36,504.3
2017,1,31,13,0,975.0,87.0,5.1,21.0,746.0,605.83,470.99
2017,1,31,13,15,972.0,86.5,4.95,21.0,737.0,562.94,434.61
2017,1,31,13,30,969.0,86.0,4.8,21.0,728.0,517.78,395.71
2017,1,31,13,45,960.5,86.0,4.65,21.0,710.0,468.75,353.04
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,418.33,308.41
2017,1,31,14,15,943.5,85.0,4.35,21.0,666.0,365.94,261.53
2017,1,31,14,30,935.0,84.0,4.2,21.0,640.0,312.65,213.65
2017,1,31,14,45,921.0,82.5,4.1,21.0,606.0,257.19,164.98
2017,1,31,15,0,907.0,81.0,4.0,21.0,572.0,201.9,119.01
2017,1,31,15,15,889.5,79.0,3.65,20.5,531.5,146.3,79.15
2017,1,31,15,30,872.0,77.0,3.3,20.0,491.0,84.57,46.33
2017,1,31,15,45,846.5,74.0,3.0,19.5,444.5,55.76,43.01
2017,1,31,16,0,821.0,71.0,2.7,19.0,398.0,54.59,42.23
2017,1,31,16,15,785.5,67.0,2.45,18.0,348.0,52.58,40.75
2017,1,31,16,30,750.0,63.0,2.2,17.0,298.0,50.57,39.22
2017,1,31,16,45,695.5,57.0,2.0,16.0,245.0,46.74,35.97
2017,1,31,17,0,641.0,51.0,1.8,15.0,192.0,42.86,32.52
2017,1,31,17,15,551.0,43.0,1.85,14.5,141.0,33.82,24.22
2017,1,31,17,30,461.0,35.0,1.9,14.0,90.0,28.34,18.77
2017,1,31,17,45,230.5,17.5,1.95,13.5,45.0,13.83,3.37
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
