Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.0,3.35,11.0,42.5,173.01,97.88
2017,2,1,8,0,407.0,38.0,3.7,12.0,85.0,334.61,271.81
2017,2,1,8,15,501.5,47.0,3.8,12.5,135.5,417.59,347.61
2017,2,1,8,30,596.0,56.0,3.9,13.0,186.0,503.93,421.7
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.0,565.25,471.7
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,621.8,514.84
2017,2,1,9,15,468.0,117.0,4.3,15.5,273.0,505.7,419.38
2017,2,1,9,30,217.0,167.0,4.4,16.0,254.0,352.6,291.25
2017,2,1,9,45,534.5,124.0,4.55,17.0,370.0,566.7,465.8
2017,2,1,10,0,852.0,81.0,4.7,18.0,486.0,761.42,612.47
2017,2,1,10,15,870.0,84.0,4.7,18.5,526.5,777.05,620.22
2017,2,1,10,30,888.0,87.0,4.7,19.0,567.0,789.22,626.44
2017,2,1,10,45,902.5,88.0,4.75,19.5,601.0,787.1,622.53
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,787.45,620.69
2017,2,1,11,15,926.0,90.0,4.8,20.5,661.0,780.06,613.07
2017,2,1,11,30,935.0,91.0,4.8,21.0,687.0,769.03,603.03
2017,2,1,11,45,942.5,91.0,4.8,21.5,705.5,752.25,588.9
2017,2,1,12,0,950.0,91.0,4.8,22.0,724.0,731.9,571.16
2017,2,1,12,15,952.5,91.5,4.8,22.0,733.0,705.3,549.73
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,675.48,525.61
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,640.92,496.54
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,603.52,464.88
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.0,561.49,429.76
2017,2,1,13,30,951.0,91.0,4.6,23.0,725.0,517.2,392.12
2017,2,1,13,45,945.0,90.5,4.55,23.0,707.5,469.39,351.07
2017,2,1,14,0,939.0,90.0,4.5,23.0,690.0,420.02,307.87
2017,2,1,14,15,930.5,88.5,4.35,23.0,664.0,367.7,261.52
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,314.53,214.2
2017,2,1,14,45,910.5,85.0,4.05,23.0,605.0,259.72,166.29
2017,2,1,15,0,899.0,83.0,3.9,23.0,572.0,204.85,120.73
2017,2,1,15,15,881.5,80.5,3.5,22.5,532.0,142.36,75.18
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,87.42,47.19
2017,2,1,15,45,839.5,75.0,2.75,22.0,446.0,56.34,43.05
2017,2,1,16,0,815.0,72.0,2.4,22.0,400.0,55.22,42.22
2017,2,1,16,15,780.0,67.5,2.15,21.0,349.5,52.83,40.45
2017,2,1,16,30,745.0,63.0,1.9,20.0,299.0,50.42,38.59
2017,2,1,16,45,692.5,57.5,1.7,19.0,247.0,47.04,35.78
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,39.93,29.55
2017,2,1,17,15,551.5,43.5,1.5,17.0,143.5,34.13,24.27
2017,2,1,17,30,463.0,35.0,1.5,16.0,92.0,28.22,18.58
2017,2,1,17,45,299.5,22.5,1.55,15.5,52.5,18.33,6.95
2017,2,1,18,0,136.0,10.0,1.6,15.0,13.0,9.1,0.0
2017,2,1,18,15,68.0,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,174.0,20.5,5.45,6.5,41.5,159.25,97.24
2017,2,2,8,0,348.0,41.0,5.7,7.0,83.0,301.82,251.64
2017,2,2,8,15,442.0,52.0,5.7,7.5,132.0,385.83,330.03
2017,2,2,8,30,536.0,63.0,5.7,8.0,181.0,473.25,407.5
2017,2,2,8,45,593.5,71.0,5.75,8.5,232.5,534.09,459.84
2017,2,2,9,0,651.0,79.0,5.8,9.0,284.0,594.88,509.85
2017,2,2,9,15,691.0,84.5,5.7,9.5,333.5,639.13,543.71
2017,2,2,9,30,731.0,90.0,5.6,10.0,383.0,681.68,575.12
2017,2,2,9,45,365.5,113.5,5.5,10.5,260.0,427.57,363.04
2017,2,2,10,0,0.0,137.0,5.4,11.0,137.0,126.13,101.83
2017,2,2,10,15,2.0,156.0,5.3,11.5,157.0,145.42,117.87
2017,2,2,10,30,4.0,175.0,5.2,12.0,177.0,164.52,133.29
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,175.48,141.84
2017,2,2,11,0,8.0,197.0,5.0,13.0,202.0,186.34,150.24
2017,2,2,11,15,6.5,195.5,4.9,13.0,199.5,182.54,146.77
2017,2,2,11,30,5.0,194.0,4.8,13.0,197.0,178.99,143.59
2017,2,2,11,45,18.5,234.0,4.75,13.5,246.5,224.67,180.63
2017,2,2,12,0,32.0,274.0,4.7,14.0,296.0,276.04,221.55
2017,2,2,12,15,27.5,269.0,4.6,14.0,288.0,258.94,207.38
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,249.28,199.37
2017,2,2,12,45,19.5,254.0,4.4,14.5,267.5,236.18,188.31
2017,2,2,13,0,16.0,244.0,4.3,15.0,255.0,223.52,177.71
2017,2,2,13,15,20.5,253.5,4.2,15.0,267.5,232.01,184.47
2017,2,2,13,30,25.0,263.0,4.1,15.0,280.0,239.69,190.52
2017,2,2,13,45,47.0,278.0,4.0,15.5,308.5,255.66,202.61
2017,2,2,14,0,69.0,293.0,3.9,16.0,337.0,269.27,212.44
2017,2,2,14,15,47.5,264.5,3.85,16.0,294.5,233.51,184.19
2017,2,2,14,30,26.0,236.0,3.8,16.0,252.0,205.84,162.69
2017,2,2,14,45,25.0,224.0,3.75,16.0,239.0,192.8,152.37
2017,2,2,15,0,24.0,212.0,3.7,16.0,226.0,179.85,142.16
2017,2,2,15,15,28.5,202.5,3.65,15.5,217.5,162.03,128.1
2017,2,2,15,30,33.0,193.0,3.6,15.0,209.0,150.01,119.2
2017,2,2,15,45,16.5,158.5,3.55,15.0,166.5,130.41,108.98
2017,2,2,16,0,0.0,124.0,3.5,15.0,124.0,104.42,86.66
2017,2,2,16,15,0.0,108.0,3.15,14.0,108.0,91.52,75.87
2017,2,2,16,30,0.0,92.0,2.8,13.0,92.0,78.48,64.73
2017,2,2,16,45,244.5,82.5,2.5,12.5,138.0,63.42,51.42
2017,2,2,17,0,489.0,73.0,2.2,12.0,184.0,57.36,45.93
2017,2,2,17,15,400.0,60.0,2.2,11.0,135.5,45.89,35.42
2017,2,2,17,30,311.0,47.0,2.2,10.0,87.0,36.51,26.42
2017,2,2,17,45,182.5,29.0,2.2,9.5,49.5,22.79,11.11
2017,2,2,18,0,54.0,11.0,2.2,9.0,12.0,10.01,0.0
2017,2,2,18,15,27.0,5.5,2.3,9.0,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,8.0,4.3,4.5,8.0,7.02,0.0
2017,2,3,8,0,0.0,16.0,4.4,5.0,16.0,14.06,6.36
2017,2,3,8,15,0.0,26.0,4.5,5.5,26.0,22.89,14.36
2017,2,3,8,30,0.0,36.0,4.6,6.0,36.0,31.73,22.31
2017,2,3,8,45,0.0,47.0,4.7,6.5,47.0,41.47,30.94
2017,2,3,9,0,0.0,58.0,4.8,7.0,58.0,51.22,39.45
2017,2,3,9,15,0.0,68.5,4.8,7.5,68.5,60.55,47.44
2017,2,3,9,30,0.0,79.0,4.8,8.0,79.0,70.16,55.56
2017,2,3,9,45,0.0,89.0,4.85,8.5,89.0,79.41,63.26
2017,2,3,10,0,0.0,99.0,4.9,9.0,99.0,88.62,70.84
2017,2,3,10,15,0.0,107.5,4.9,9.0,107.5,96.36,77.24
2017,2,3,10,30,0.0,116.0,4.9,9.0,116.0,104.08,83.59
2017,2,3,10,45,0.0,123.5,4.95,9.5,123.5,110.82,88.93
2017,2,3,11,0,0.0,131.0,5.0,10.0,131.0,117.52,94.22
2017,2,3,11,15,0.0,136.5,4.95,10.0,136.5,122.33,98.09
2017,2,3,11,30,0.0,142.0,4.9,10.0,142.0,127.11,101.94
2017,2,3,11,45,0.0,145.0,4.9,10.5,145.0,129.58,103.68
2017,2,3,12,0,0.0,148.0,4.9,11.0,148.0,132.03,105.42
2017,2,3,12,15,8.5,198.0,4.85,11.0,204.0,182.31,147.09
2017,2,3,12,30,17.0,248.0,4.8,11.0,260.0,231.34,187.17
2017,2,3,12,45,14.0,238.5,4.75,11.0,248.5,219.39,177.19
2017,2,3,13,0,11.0,229.0,4.7,11.0,237.0,207.83,167.69
2017,2,3,13,15,5.5,170.0,4.65,11.0,174.0,152.61,122.3
2017,2,3,13,30,0.0,111.0,4.6,11.0,111.0,98.27,77.24
2017,2,3,13,45,2.5,153.5,4.55,11.0,155.5,135.83,108.63
2017,2,3,14,0,5.0,196.0,4.5,11.0,200.0,171.8,138.43
2017,2,3,14,15,2.5,181.0,4.45,11.0,183.0,157.46,126.72
2017,2,3,14,30,0.0,166.0,4.4,11.0,166.0,143.53,115.43
2017,2,3,14,45,0.0,136.5,4.35,11.0,136.5,118.72,94.95
2017,2,3,15,0,0.0,107.0,4.3,11.0,107.0,93.96,74.36
2017,2,3,15,15,0.0,120.0,4.2,10.5,120.0,104.14,83.31
2017,2,3,15,30,0.0,133.0,4.1,10.0,133.0,113.39,91.53
2017,2,3,15,45,9.5,143.5,4.05,10.0,147.5,119.87,101.8
2017,2,3,16,0,19.0,154.0,4.0,10.0,162.0,125.9,107.43
2017,2,3,16,15,217.0,142.0,3.85,9.5,213.0,102.54,87.05
2017,2,3,16,30,415.0,130.0,3.7,9.0,264.0,93.23,79.02
2017,2,3,16,45,365.5,113.5,3.55,9.0,217.0,82.95,69.77
2017,2,3,17,0,316.0,97.0,3.4,9.0,170.0,73.48,61.02
2017,2,3,17,15,241.0,76.5,3.3,8.5,124.0,58.76,47.35
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,43.62,32.98
2017,2,3,17,45,91.5,32.5,3.15,8.0,43.5,25.94,14.19
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,8.19,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,6.0,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.91,0.0
2017,2,4,7,45,0.0,6.5,0.85,6.5,6.5,5.7,0.0
2017,2,4,8,0,0.0,12.0,0.9,7.0,12.0,10.54,3.34
2017,2,4,8,15,0.0,19.5,0.8,7.0,19.5,17.14,9.34
2017,2,4,8,30,0.0,27.0,0.7,7.0,27.0,23.76,15.33
2017,2,4,8,45,0.0,35.0,0.6,7.5,35.0,30.83,21.6
2017,2,4,9,0,0.0,43.0,0.5,8.0,43.0,37.92,27.77
2017,2,4,9,15,0.0,79.5,0.5,8.0,79.5,71.26,56.7
2017,2,4,9,30,0.0,116.0,0.5,8.0,116.0,107.48,87.47
2017,2,4,9,45,0.0,130.0,0.5,8.5,130.0,120.31,97.75
2017,2,4,10,0,0.0,144.0,0.5,9.0,144.0,133.06,107.9
2017,2,4,10,15,0.0,105.5,0.55,9.0,105.5,94.44,75.22
2017,2,4,10,30,0.0,67.0,0.6,9.0,67.0,59.27,45.36
2017,2,4,10,45,0.0,71.0,0.65,9.5,71.0,62.85,48.26
2017,2,4,11,0,0.0,75.0,0.7,10.0,75.0,66.42,51.07
2017,2,4,11,15,0.0,70.0,0.8,10.0,70.0,61.99,47.23
2017,2,4,11,30,0.0,65.0,0.9,10.0,65.0,57.56,43.43
2017,2,4,11,45,0.0,66.5,1.0,10.5,66.5,58.91,44.42
2017,2,4,12,0,0.0,68.0,1.1,11.0,68.0,60.25,45.42
2017,2,4,12,15,0.0,83.0,1.25,11.0,83.0,73.61,56.58
2017,2,4,12,30,0.0,98.0,1.4,11.0,98.0,86.97,67.7
2017,2,4,12,45,0.0,101.5,1.55,11.5,101.5,90.06,70.11
2017,2,4,13,0,0.0,105.0,1.7,12.0,105.0,93.13,72.52
2017,2,4,13,15,0.0,112.5,1.8,12.0,112.5,99.67,77.97
2017,2,4,13,30,0.0,120.0,1.9,12.0,120.0,106.12,83.36
2017,2,4,13,45,1.0,147.5,2.05,12.0,148.0,130.09,103.22
2017,2,4,14,0,2.0,175.0,2.2,12.0,176.0,153.24,122.31
2017,2,4,14,15,1.0,126.0,2.25,12.0,126.5,111.07,87.67
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,68.2,52.1
2017,2,4,14,45,0.0,77.5,2.4,12.0,77.5,68.63,52.61
2017,2,4,15,0,0.0,78.0,2.5,12.0,78.0,69.05,53.09
2017,2,4,15,15,0.0,78.5,2.5,12.0,78.5,69.48,53.59
2017,2,4,15,30,0.0,79.0,2.5,12.0,79.0,69.91,54.11
2017,2,4,15,45,0.0,61.5,2.5,12.0,61.5,54.35,43.06
2017,2,4,16,0,0.0,44.0,2.5,12.0,44.0,38.82,29.31
2017,2,4,16,15,0.0,38.5,2.25,11.5,38.5,33.94,25.07
2017,2,4,16,30,0.0,33.0,2.0,11.0,33.0,29.07,20.78
2017,2,4,16,45,0.0,27.0,1.8,11.0,27.0,23.76,15.98
2017,2,4,17,0,0.0,21.0,1.6,11.0,21.0,18.47,11.12
2017,2,4,17,15,0.0,15.5,1.4,10.5,15.5,13.62,6.64
2017,2,4,17,30,0.0,10.0,1.2,10.0,10.0,8.77,2.12
2017,2,4,17,45,0.0,5.5,1.05,10.0,5.5,4.82,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,42.2,0.0
2017,2,5,7,45,187.0,27.5,2.85,12.5,48.5,179.63,121.94
2017,2,5,8,0,317.0,44.0,3.1,13.0,85.0,289.26,235.93
2017,2,5,8,15,404.0,55.5,3.1,13.5,132.5,368.88,306.84
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,452.12,377.36
2017,2,5,8,45,245.5,77.0,3.1,14.5,133.5,293.43,245.91
2017,2,5,9,0,0.0,87.0,3.1,15.0,87.0,80.44,62.75
2017,2,5,9,15,0.0,102.0,3.15,15.5,102.0,94.48,74.52
2017,2,5,9,30,0.0,117.0,3.2,16.0,117.0,108.42,85.8
2017,2,5,9,45,1.5,139.5,3.3,16.5,140.5,131.22,104.3
2017,2,5,10,0,3.0,162.0,3.4,17.0,164.0,153.79,122.32
2017,2,5,10,15,5.5,174.5,3.65,17.5,177.5,166.62,132.27
2017,2,5,10,30,8.0,187.0,3.9,18.0,191.0,179.41,142.12
2017,2,5,10,45,39.0,231.0,4.15,19.0,254.5,256.97,204.08
2017,2,5,11,0,70.0,275.0,4.4,20.0,318.0,323.01,255.34
2017,2,5,11,15,70.5,286.5,4.55,20.0,331.0,330.13,260.3
2017,2,5,11,30,71.0,298.0,4.7,20.0,344.0,336.81,265.1
2017,2,5,11,45,37.0,238.0,4.85,20.5,262.0,248.76,194.98
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,161.31,124.71
2017,2,5,12,15,11.0,218.0,5.0,21.0,225.5,202.1,157.21
2017,2,5,12,30,19.0,258.0,5.0,21.0,271.0,241.68,188.3
2017,2,5,12,45,53.5,295.0,5.05,21.5,332.0,295.74,230.32
2017,2,5,13,0,88.0,332.0,5.1,22.0,393.0,341.3,264.92
2017,2,5,13,15,45.5,256.0,5.0,22.0,288.0,247.63,191.93
2017,2,5,13,30,3.0,180.0,4.9,22.0,183.0,159.41,122.6
2017,2,5,13,45,2.5,177.0,4.85,22.5,179.0,155.92,119.77
2017,2,5,14,0,2.0,174.0,4.8,23.0,175.0,152.45,116.9
2017,2,5,14,15,1.0,144.5,4.7,23.0,145.0,126.72,96.61
2017,2,5,14,30,0.0,115.0,4.6,23.0,115.0,101.21,76.39
2017,2,5,14,45,0.0,138.0,4.5,23.0,138.0,120.04,91.66
2017,2,5,15,0,0.0,161.0,4.4,23.0,161.0,137.7,105.98
2017,2,5,15,15,0.0,124.0,4.15,22.5,124.0,107.45,82.07
2017,2,5,15,30,0.0,87.0,3.9,22.0,87.0,76.91,57.64
2017,2,5,15,45,0.0,92.5,3.7,22.0,92.5,81.06,64.17
2017,2,5,16,0,0.0,98.0,3.5,22.0,98.0,84.94,67.67
2017,2,5,16,15,0.0,85.5,3.0,21.0,85.5,74.5,59.13
2017,2,5,16,30,0.0,73.0,2.5,20.0,73.0,63.97,50.35
2017,2,5,16,45,257.5,70.0,2.05,19.5,131.0,50.44,38.68
2017,2,5,17,0,515.0,67.0,1.6,19.0,189.0,51.53,39.61
2017,2,5,17,15,430.0,56.0,1.55,18.5,140.5,44.15,32.92
2017,2,5,17,30,345.0,45.0,1.5,18.0,92.0,36.56,25.76
2017,2,5,17,45,209.5,29.5,1.45,17.5,54.0,23.12,12.32
2017,2,5,18,0,74.0,14.0,1.4,17.0,16.0,12.73,0.0
2017,2,5,18,15,37.0,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,39.86,0.0
2017,2,6,7,45,183.0,28.5,4.0,17.5,50.0,180.46,123.88
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,290.21,233.37
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,371.2,304.58
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,456.01,375.97
2017,2,6,8,45,245.5,36.5,4.85,19.5,93.0,244.08,203.29
2017,2,6,9,0,0.0,4.0,5.1,20.0,4.0,3.51,0.0
2017,2,6,9,15,0.0,26.0,5.3,20.5,26.0,22.89,13.56
2017,2,6,9,30,0.0,48.0,5.5,21.0,48.0,42.36,29.68
2017,2,6,9,45,0.0,54.0,5.7,21.5,54.0,47.69,33.92
2017,2,6,10,0,0.0,60.0,5.9,22.0,60.0,53.03,38.12
2017,2,6,10,15,0.0,75.0,5.95,22.0,75.0,66.37,48.93
2017,2,6,10,30,0.0,90.0,6.0,22.0,90.0,79.74,59.69
2017,2,6,10,45,0.0,95.5,6.05,22.5,95.5,84.76,63.49
2017,2,6,11,0,0.0,101.0,6.1,23.0,101.0,89.77,67.27
2017,2,6,11,15,3.0,148.5,6.05,23.0,150.5,135.67,104.04
2017,2,6,11,30,6.0,196.0,6.0,23.0,200.0,181.57,140.35
2017,2,6,11,45,11.0,220.5,6.0,23.0,228.5,206.92,160.23
2017,2,6,12,0,16.0,245.0,6.0,23.0,257.0,231.6,179.5
2017,2,6,12,15,16.5,248.0,5.9,23.0,260.0,232.97,180.35
2017,2,6,12,30,17.0,251.0,5.8,23.0,263.0,234.23,181.18
2017,2,6,12,45,17.0,251.0,5.7,23.0,263.0,232.4,179.63
2017,2,6,13,0,17.0,251.0,5.6,23.0,263.0,230.51,178.07
2017,2,6,13,15,19.0,255.0,5.45,23.0,268.5,232.98,179.93
2017,2,6,13,30,21.0,259.0,5.3,23.0,274.0,235.03,181.47
2017,2,6,13,45,20.5,253.5,5.2,23.0,267.5,227.71,175.73
2017,2,6,14,0,20.0,248.0,5.1,23.0,261.0,220.37,170.02
2017,2,6,14,15,17.0,234.0,5.05,23.0,245.0,205.4,158.42
2017,2,6,14,30,14.0,220.0,5.0,23.0,229.0,190.87,147.19
2017,2,6,14,45,160.0,233.5,5.0,23.0,324.0,219.76,164.66
2017,2,6,15,0,306.0,247.0,5.0,23.0,419.0,233.49,168.8
2017,2,6,15,15,281.5,232.0,4.8,23.0,382.0,197.53,142.1
2017,2,6,15,30,257.0,217.0,4.6,23.0,345.0,164.35,120.56
2017,2,6,15,45,460.0,160.5,4.45,23.0,364.0,107.56,86.31
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,71.82,56.18
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,69.15,54.17
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,66.43,52.06
2017,2,6,16,45,526.5,83.0,3.1,21.5,237.0,62.33,48.65
2017,2,6,17,0,468.0,75.0,2.7,21.0,187.0,58.17,45.02
2017,2,6,17,15,383.5,62.5,2.6,20.5,139.5,47.48,35.51
2017,2,6,17,30,299.0,50.0,2.5,20.0,92.0,38.6,27.3
2017,2,6,17,45,149.5,33.5,2.45,20.0,54.5,26.16,14.83
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,15.46,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,12.0,3.2,15.0,16.0,88.5,0.0
2017,2,7,7,45,299.0,25.0,3.4,15.5,57.5,249.29,178.33
2017,2,7,8,0,462.0,38.0,3.6,16.0,99.0,377.85,306.17
2017,2,7,8,15,351.5,63.5,3.5,16.5,122.0,344.92,284.18
2017,2,7,8,30,241.0,89.0,3.4,17.0,145.0,293.17,242.81
2017,2,7,8,45,269.5,106.5,3.3,18.0,184.0,336.5,278.32
2017,2,7,9,0,298.0,124.0,3.2,19.0,223.0,379.98,312.15
2017,2,7,9,15,559.0,97.5,3.2,20.0,318.0,566.8,460.0
2017,2,7,9,30,820.0,71.0,3.2,21.0,413.0,735.47,582.56
2017,2,7,9,45,850.5,72.5,3.2,22.0,461.0,765.83,599.5
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,786.65,610.21
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.5,800.76,617.29
2017,2,7,10,30,914.0,78.0,3.2,24.0,592.0,811.44,622.02
2017,2,7,10,45,754.0,134.5,3.25,24.5,574.5,751.7,577.54
2017,2,7,11,0,594.0,191.0,3.3,25.0,557.0,671.33,515.75
2017,2,7,11,15,583.5,204.5,3.25,25.5,576.5,664.47,508.5
2017,2,7,11,30,573.0,218.0,3.2,26.0,596.0,655.13,499.09
2017,2,7,11,45,531.5,240.5,3.2,26.5,598.0,630.12,478.24
2017,2,7,12,0,490.0,263.0,3.2,27.0,600.0,603.93,456.74
2017,2,7,12,15,550.0,245.5,3.15,27.0,628.5,607.26,458.83
2017,2,7,12,30,610.0,228.0,3.1,27.0,657.0,605.63,456.84
2017,2,7,12,45,563.5,244.0,3.05,27.0,640.5,565.56,425.88
2017,2,7,13,0,517.0,260.0,3.0,27.0,624.0,526.34,395.58
2017,2,7,13,15,552.5,244.5,2.95,27.0,629.5,504.22,377.88
2017,2,7,13,30,588.0,229.0,2.9,27.0,635.0,478.19,356.53
2017,2,7,13,45,617.0,212.0,2.85,27.0,629.0,445.58,329.55
2017,2,7,14,0,646.0,195.0,2.8,27.0,623.0,407.62,297.67
2017,2,7,14,15,783.0,141.0,2.65,27.0,641.0,371.44,263.74
2017,2,7,14,30,920.0,87.0,2.5,27.0,659.0,330.58,223.73
2017,2,7,14,45,809.0,112.0,2.35,27.0,596.0,268.94,174.95
2017,2,7,15,0,698.0,137.0,2.2,27.0,533.0,216.35,135.72
2017,2,7,15,15,480.0,178.0,2.05,26.5,441.5,178.51,116.45
2017,2,7,15,30,262.0,219.0,1.9,26.0,350.0,166.76,120.08
2017,2,7,15,45,286.0,194.5,1.75,26.0,326.0,134.28,107.12
2017,2,7,16,0,310.0,170.0,1.6,26.0,302.0,120.21,95.81
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,109.02,87.1
2017,2,7,16,30,286.0,133.0,1.3,24.0,229.0,97.38,77.82
2017,2,7,16,45,273.0,112.0,1.15,23.5,191.5,83.62,66.35
2017,2,7,17,0,260.0,91.0,1.0,23.0,154.0,69.31,54.15
2017,2,7,17,15,227.5,71.0,1.1,22.0,116.5,55.07,41.81
2017,2,7,17,30,195.0,51.0,1.2,21.0,79.0,39.04,27.62
2017,2,7,17,45,97.5,33.5,1.3,20.5,47.5,26.84,15.64
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,14.55,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,16.37,0.0
2017,2,8,7,45,236.0,27.5,4.15,16.0,59.5,216.14,157.32
2017,2,8,8,0,472.0,37.0,4.3,17.0,101.0,384.54,311.87
2017,2,8,8,15,555.5,44.0,4.15,17.5,152.0,461.07,379.09
2017,2,8,8,30,639.0,51.0,4.0,18.0,203.0,535.65,440.7
2017,2,8,8,45,694.0,55.5,3.85,19.0,256.5,594.37,485.23
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,652.67,526.98
2017,2,8,9,15,783.0,63.5,3.8,20.5,360.5,692.87,555.17
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,731.02,581.1
2017,2,8,9,45,845.0,68.5,4.0,22.0,458.0,752.73,593.29
2017,2,8,10,0,873.0,70.0,4.1,23.0,505.0,778.54,608.32
2017,2,8,10,15,889.5,72.0,4.1,23.5,545.5,792.83,615.66
2017,2,8,10,30,906.0,74.0,4.1,24.0,586.0,803.71,620.67
2017,2,8,10,45,923.0,73.5,4.15,25.0,621.0,808.48,620.44
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,809.57,617.79
2017,2,8,11,15,748.5,149.0,4.25,26.0,625.5,739.54,566.64
2017,2,8,11,30,557.0,225.0,4.3,26.0,595.0,652.43,499.68
2017,2,8,11,45,573.5,227.0,4.4,26.5,616.0,648.97,495.88
2017,2,8,12,0,590.0,229.0,4.5,27.0,637.0,642.57,489.48
2017,2,8,12,15,775.5,157.0,4.55,27.0,700.5,678.56,517.05
2017,2,8,12,30,961.0,85.0,4.6,27.0,764.0,695.08,529.55
2017,2,8,12,45,745.5,171.0,4.65,27.0,698.0,612.78,465.56
2017,2,8,13,0,530.0,257.0,4.7,27.0,632.0,532.79,403.7
2017,2,8,13,15,745.5,170.0,4.7,27.0,690.5,543.54,410.87
2017,2,8,13,30,961.0,83.0,4.7,27.0,749.0,536.26,402.11
2017,2,8,13,45,958.0,81.5,4.75,27.0,732.5,488.11,361.77
2017,2,8,14,0,955.0,80.0,4.8,27.0,716.0,438.1,319.06
2017,2,8,14,15,947.5,79.0,4.8,26.5,690.5,385.37,273.82
2017,2,8,14,30,940.0,78.0,4.8,26.0,665.0,331.64,226.95
2017,2,8,14,45,927.0,77.0,4.8,26.0,631.5,275.87,178.23
2017,2,8,15,0,914.0,76.0,4.8,26.0,598.0,220.15,131.19
2017,2,8,15,15,898.0,74.0,4.65,25.5,557.5,163.61,88.3
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,107.95,55.6
2017,2,8,15,45,805.0,77.0,4.4,24.5,455.5,56.65,42.76
2017,2,8,16,0,728.0,82.0,4.3,24.0,394.0,61.47,47.12
2017,2,8,16,15,755.5,70.0,4.2,23.0,359.5,53.8,40.87
2017,2,8,16,30,783.0,58.0,4.1,22.0,325.0,45.75,34.17
2017,2,8,16,45,738.5,53.0,4.1,21.5,272.0,42.65,31.59
2017,2,8,17,0,694.0,48.0,4.1,21.0,219.0,39.5,28.85
2017,2,8,17,15,618.0,41.5,4.3,20.0,166.5,34.85,24.7
2017,2,8,17,30,542.0,35.0,4.5,19.0,114.0,30.17,20.3
2017,2,8,17,45,271.0,30.0,4.75,18.5,69.5,24.42,14.06
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,20.39,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,11.37,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,167.25,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.0,320.36,248.43
2017,2,9,8,0,581.0,34.0,4.7,6.0,115.0,445.73,377.06
2017,2,9,8,15,659.5,40.5,4.7,6.5,170.0,523.14,448.09
2017,2,9,8,30,738.0,47.0,4.7,7.0,225.0,602.49,515.59
2017,2,9,8,45,784.0,51.5,4.7,8.0,280.0,656.95,558.51
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,710.49,598.4
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,741.57,619.66
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,777.11,643.61
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,801.55,658.71
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,822.85,671.25
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,835.79,677.08
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,845.1,680.27
2017,2,9,10,45,967.5,73.0,4.1,12.5,650.0,845.92,677.57
2017,2,9,11,0,976.0,75.0,4.0,13.0,684.0,842.91,672.37
2017,2,9,11,15,983.0,76.0,3.9,13.5,710.5,833.76,662.9
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,820.76,650.89
2017,2,9,11,45,985.0,82.5,3.75,14.5,753.0,800.03,633.72
2017,2,9,12,0,980.0,88.0,3.7,15.0,769.0,775.81,614.24
2017,2,9,12,15,981.5,88.0,3.6,15.5,778.0,747.14,590.09
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,715.2,563.11
2017,2,9,12,45,982.5,88.0,3.4,16.5,787.0,678.89,532.6
2017,2,9,13,0,982.0,88.0,3.3,17.0,787.0,639.7,499.5
2017,2,9,13,15,979.5,88.0,3.2,17.0,778.0,596.75,463.9
2017,2,9,13,30,977.0,88.0,3.1,17.0,769.0,551.42,425.64
2017,2,9,13,45,971.0,87.5,3.05,17.5,751.0,501.94,382.67
2017,2,9,14,0,965.0,87.0,3.0,18.0,733.0,450.82,337.5
2017,2,9,14,15,956.5,85.5,2.95,18.0,707.0,396.61,289.67
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,341.51,240.34
2017,2,9,14,45,936.5,82.5,2.85,18.0,647.0,285.04,190.0
2017,2,9,15,0,925.0,81.0,2.8,18.0,613.0,228.46,141.06
2017,2,9,15,15,909.0,79.0,2.7,17.5,572.0,171.08,96.25
2017,2,9,15,30,893.0,77.0,2.6,17.0,531.0,114.57,61.62
2017,2,9,15,45,870.5,74.0,2.55,17.0,484.0,54.87,42.55
2017,2,9,16,0,848.0,71.0,2.5,17.0,437.0,53.72,41.72
2017,2,9,16,15,815.5,67.5,2.2,16.0,385.5,52.12,40.61
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,50.52,39.47
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,47.59,36.99
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,44.65,34.39
2017,2,9,17,15,607.5,46.5,1.3,13.0,172.0,39.3,29.52
2017,2,9,17,30,529.0,39.0,1.3,12.0,118.0,31.01,21.8
2017,2,9,17,45,384.5,28.0,1.3,11.5,72.5,22.66,13.34
2017,2,9,18,0,240.0,17.0,1.3,11.0,27.0,14.03,0.0
2017,2,9,18,15,120.0,8.5,1.35,10.5,13.5,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,22.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,44.0,16.0,2.3,10.0,17.0,40.05,0.0
2017,2,10,7,45,155.0,36.5,2.6,11.0,56.0,180.69,136.99
2017,2,10,8,0,266.0,57.0,2.9,12.0,95.0,279.15,230.09
2017,2,10,8,15,351.5,71.0,3.15,12.5,143.5,358.26,300.01
2017,2,10,8,30,437.0,85.0,3.4,13.0,192.0,441.64,370.83
2017,2,10,8,45,224.5,105.5,3.65,14.0,161.0,304.18,255.2
2017,2,10,9,0,12.0,126.0,3.9,15.0,130.0,132.84,107.15
2017,2,10,9,15,18.0,144.5,4.15,15.5,152.0,154.49,125.18
2017,2,10,9,30,24.0,163.0,4.4,16.0,174.0,176.18,142.71
2017,2,10,9,45,25.0,182.0,4.65,17.0,194.0,194.43,156.7
2017,2,10,10,0,26.0,201.0,4.9,18.0,214.0,212.48,170.3
2017,2,10,10,15,30.0,217.0,5.05,18.5,233.5,242.49,193.74
2017,2,10,10,30,34.0,233.0,5.2,19.0,253.0,259.18,206.29
2017,2,10,10,45,75.0,265.5,5.35,20.0,312.0,322.35,256.04
2017,2,10,11,0,116.0,298.0,5.5,21.0,371.0,383.61,303.07
2017,2,10,11,15,113.5,312.0,5.5,21.0,386.0,389.95,307.03
2017,2,10,11,30,111.0,326.0,5.5,21.0,401.0,395.67,310.69
2017,2,10,11,45,68.5,301.5,5.55,21.5,348.0,333.85,261.09
2017,2,10,12,0,26.0,277.0,5.6,22.0,295.0,268.29,208.58
2017,2,10,12,15,167.0,306.5,5.55,22.0,426.0,400.21,313.09
2017,2,10,12,30,308.0,336.0,5.5,22.0,557.0,512.15,398.69
2017,2,10,12,45,170.0,315.0,5.45,22.5,437.0,388.85,301.93
2017,2,10,13,0,32.0,294.0,5.4,23.0,317.0,278.43,214.89
2017,2,10,13,15,65.0,316.0,5.35,23.0,362.0,309.73,239.28
2017,2,10,13,30,98.0,338.0,5.3,23.0,407.0,336.81,259.72
2017,2,10,13,45,477.5,229.0,5.25,23.0,552.5,403.03,307.95
2017,2,10,14,0,857.0,120.0,5.2,23.0,698.0,436.35,325.42
2017,2,10,14,15,848.0,118.5,5.1,23.0,673.0,385.88,280.96
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,334.85,235.72
2017,2,10,14,45,827.5,114.0,4.95,23.0,615.5,281.69,189.02
2017,2,10,15,0,816.0,111.0,4.9,23.0,583.0,228.74,143.83
2017,2,10,15,15,797.5,107.5,4.7,23.0,543.0,175.0,102.07
2017,2,10,15,30,779.0,104.0,4.5,23.0,503.0,116.24,64.35
2017,2,10,15,45,751.5,100.5,4.35,23.0,457.5,66.82,51.68
2017,2,10,16,0,724.0,97.0,4.2,23.0,412.0,66.24,51.37
2017,2,10,16,15,687.5,91.5,3.7,22.0,362.5,64.13,49.93
2017,2,10,16,30,651.0,86.0,3.2,21.0,313.0,62.01,48.42
2017,2,10,16,45,596.5,79.0,2.75,20.5,261.5,58.54,45.57
2017,2,10,17,0,542.0,72.0,2.3,20.0,210.0,55.04,42.55
2017,2,10,17,15,460.0,61.5,2.15,19.0,159.5,48.29,36.57
2017,2,10,17,30,378.0,51.0,2.0,18.0,109.0,41.37,30.15
2017,2,10,17,45,249.5,35.5,1.9,17.5,67.0,27.74,17.25
2017,2,10,18,0,121.0,20.0,1.8,17.0,25.0,15.81,0.0
2017,2,10,18,15,60.5,10.0,1.8,17.0,12.5,9.1,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,92.25,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,218.59,165.43
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,330.6,268.23
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,411.92,338.71
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,495.71,408.47
2017,2,11,8,45,590.0,77.5,4.75,20.0,255.0,557.82,457.62
2017,2,11,9,0,649.0,84.0,5.0,21.0,307.0,619.81,504.02
2017,2,11,9,15,686.0,89.5,5.05,21.5,357.0,663.11,534.97
2017,2,11,9,30,723.0,95.0,5.1,22.0,407.0,704.64,563.82
2017,2,11,9,45,361.5,126.5,5.15,22.5,282.5,451.48,364.35
2017,2,11,10,0,0.0,158.0,5.2,23.0,158.0,146.64,113.36
2017,2,11,10,15,2.0,169.5,5.15,23.0,170.5,158.27,122.72
2017,2,11,10,30,4.0,181.0,5.1,23.0,183.0,169.89,131.7
2017,2,11,10,45,25.5,226.5,5.05,23.5,242.5,230.43,179.52
2017,2,11,11,0,47.0,272.0,5.0,24.0,302.0,302.54,235.17
2017,2,11,11,15,126.5,300.0,4.9,24.5,384.5,398.74,309.42
2017,2,11,11,30,206.0,328.0,4.8,25.0,467.0,478.9,369.48
2017,2,11,11,45,273.5,324.5,4.75,25.5,514.5,523.54,401.96
2017,2,11,12,0,341.0,321.0,4.7,26.0,562.0,554.1,423.65
2017,2,11,12,15,609.0,221.5,4.6,26.0,657.5,635.25,485.92
2017,2,11,12,30,877.0,122.0,4.5,26.0,753.0,688.62,525.79
2017,2,11,12,45,880.0,121.0,4.45,26.0,754.0,655.48,499.29
2017,2,11,13,0,883.0,120.0,4.4,26.0,755.0,619.54,470.75
2017,2,11,13,15,880.5,119.5,4.3,26.0,746.5,578.46,437.72
2017,2,11,13,30,878.0,119.0,4.2,26.0,738.0,535.29,402.42
2017,2,11,13,45,874.5,117.0,4.15,26.5,721.5,488.49,362.93
2017,2,11,14,0,871.0,115.0,4.1,27.0,705.0,440.12,321.46
2017,2,11,14,15,862.0,113.0,4.0,27.0,679.5,388.52,277.4
2017,2,11,14,30,853.0,111.0,3.9,27.0,654.0,336.34,232.24
2017,2,11,14,45,846.0,106.5,3.85,27.0,622.5,282.26,185.53
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,227.9,139.74
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.0,173.74,98.32
