Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,30,804.0,97.0,3.4,26.0,511.0,120.89,65.76
2017,2,11,15,45,782.0,92.5,3.2,26.0,466.0,68.02,52.0
2017,2,11,16,0,760.0,88.0,3.0,26.0,421.0,66.0,50.5
2017,2,11,16,15,725.5,83.5,2.6,25.0,371.5,58.26,44.29
2017,2,11,16,30,691.0,79.0,2.2,24.0,322.0,56.64,43.21
2017,2,11,16,45,643.5,72.0,1.8,23.5,270.0,52.96,40.2
2017,2,11,17,0,596.0,65.0,1.4,23.0,218.0,49.19,36.99
2017,2,11,17,15,516.5,56.0,1.4,22.0,166.5,43.48,32.0
2017,2,11,17,30,437.0,47.0,1.4,21.0,115.0,37.65,26.64
2017,2,11,17,45,304.5,33.5,1.45,20.5,71.5,27.35,16.83
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,16.62,0.0
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,9.1,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,8.19,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,108.5,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,227.9,172.29
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,334.35,266.54
2017,2,12,8,15,446.5,61.5,1.15,19.5,155.0,415.05,334.22
2017,2,12,8,30,531.0,72.0,1.4,20.0,205.0,498.83,401.5
2017,2,12,8,45,572.5,82.5,1.7,20.5,255.0,552.89,443.63
2017,2,12,9,0,614.0,93.0,2.0,21.0,305.0,606.3,483.59
2017,2,12,9,15,307.0,88.5,1.95,21.5,194.5,362.53,292.9
2017,2,12,9,30,0.0,84.0,1.9,22.0,84.0,74.7,55.77
2017,2,12,9,45,3.5,129.5,1.9,22.5,131.5,121.8,94.08
2017,2,12,10,0,7.0,175.0,1.9,23.0,179.0,169.63,131.7
2017,2,12,10,15,3.5,148.0,1.75,23.0,150.0,138.02,106.05
2017,2,12,10,30,0.0,121.0,1.6,23.0,121.0,108.61,82.3
2017,2,12,10,45,408.5,122.0,1.5,23.5,382.0,477.96,375.57
2017,2,12,11,0,817.0,123.0,1.4,24.0,643.0,787.48,592.11
2017,2,12,11,15,826.5,125.0,1.3,24.0,668.5,782.08,583.03
2017,2,12,11,30,836.0,127.0,1.2,24.0,694.0,773.16,575.16
2017,2,12,11,45,491.0,238.0,1.15,24.5,573.5,607.85,454.26
2017,2,12,12,0,146.0,349.0,1.1,25.0,453.0,436.76,326.37
2017,2,12,12,15,73.5,256.5,1.2,25.0,309.0,284.85,215.7
2017,2,12,12,30,1.0,164.0,1.3,25.0,165.0,146.47,109.86
2017,2,12,12,45,20.5,237.0,1.4,25.5,252.0,222.58,168.61
2017,2,12,13,0,40.0,310.0,1.5,26.0,339.0,297.18,224.06
2017,2,12,13,15,277.5,286.0,1.65,26.0,483.5,400.41,301.4
2017,2,12,13,30,515.0,262.0,1.8,26.0,628.0,479.38,357.0
2017,2,12,13,45,662.0,201.0,2.0,26.0,659.5,465.69,344.1
2017,2,12,14,0,809.0,140.0,2.2,26.0,691.0,439.49,320.21
2017,2,12,14,15,799.0,138.0,2.35,25.5,666.0,390.23,279.71
2017,2,12,14,30,789.0,136.0,2.5,25.0,641.0,335.74,234.38
2017,2,12,14,45,769.5,135.5,2.7,25.0,607.5,284.21,190.72
2017,2,12,15,0,750.0,135.0,2.9,25.0,574.0,233.8,148.85
2017,2,12,15,15,730.0,131.0,3.0,24.5,535.0,182.09,109.26
2017,2,12,15,30,710.0,127.0,3.1,24.0,496.0,132.15,77.72
2017,2,12,15,45,678.0,123.0,3.25,24.0,450.5,84.09,66.01
2017,2,12,16,0,646.0,119.0,3.4,24.0,405.0,81.66,64.21
2017,2,12,16,15,608.0,112.0,3.4,23.5,356.0,79.08,62.34
2017,2,12,16,30,570.0,105.0,3.4,23.0,307.0,76.47,60.4
2017,2,12,16,45,512.5,96.0,3.45,22.5,256.5,69.84,54.91
2017,2,12,17,0,455.0,87.0,3.5,22.0,206.0,64.41,50.29
2017,2,12,17,15,376.5,73.5,3.75,21.5,156.5,55.34,42.29
2017,2,12,17,30,298.0,60.0,4.0,21.0,107.0,45.98,33.75
2017,2,12,17,45,187.0,40.5,4.25,20.5,66.0,31.48,20.33
2017,2,12,18,0,76.0,21.0,4.5,20.0,25.0,17.1,0.0
2017,2,12,18,15,38.0,10.5,4.6,19.5,12.5,9.55,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,19.5,8.5,3.0,13.0,9.5,18.55,0.0
2017,2,13,7,30,39.0,17.0,3.0,13.0,19.0,47.64,0.0
2017,2,13,7,45,143.0,38.5,3.05,13.5,58.5,162.88,126.28
2017,2,13,8,0,247.0,60.0,3.1,14.0,98.0,272.72,224.3
2017,2,13,8,15,123.5,62.5,3.15,14.5,81.5,176.42,145.88
2017,2,13,8,30,0.0,65.0,3.2,15.0,65.0,59.7,45.26
2017,2,13,8,45,0.0,82.5,3.3,15.5,82.5,76.66,59.67
2017,2,13,9,0,0.0,100.0,3.4,16.0,100.0,93.39,73.54
2017,2,13,9,15,0.0,116.0,3.4,16.5,116.0,108.33,85.66
2017,2,13,9,30,0.0,132.0,3.4,17.0,132.0,123.17,97.5
2017,2,13,9,45,7.5,160.5,3.45,17.5,164.5,156.99,124.98
2017,2,13,10,0,15.0,189.0,3.5,18.0,197.0,190.57,151.78
2017,2,13,10,15,12.5,195.0,3.5,18.5,202.0,192.4,152.38
2017,2,13,10,30,10.0,201.0,3.5,19.0,207.0,194.49,153.27
2017,2,13,10,45,11.5,212.5,3.5,19.5,220.0,205.36,161.31
2017,2,13,11,0,13.0,224.0,3.5,20.0,233.0,216.11,169.19
2017,2,13,11,15,22.0,250.5,3.6,20.5,266.0,246.96,193.02
2017,2,13,11,30,31.0,277.0,3.7,21.0,299.0,286.85,223.5
2017,2,13,11,45,15.5,207.0,3.85,21.5,218.0,197.8,153.14
2017,2,13,12,0,0.0,137.0,4.0,22.0,137.0,122.09,92.7
2017,2,13,12,15,2.5,163.5,4.1,22.0,165.5,147.42,112.89
2017,2,13,12,30,5.0,190.0,4.2,22.0,194.0,172.29,132.49
2017,2,13,12,45,7.5,210.0,4.35,22.5,216.0,190.81,146.75
2017,2,13,13,0,10.0,230.0,4.5,23.0,238.0,208.72,160.45
2017,2,13,13,15,55.5,288.0,4.55,23.0,328.0,281.75,217.3
2017,2,13,13,30,101.0,346.0,4.6,23.0,418.0,346.0,266.1
2017,2,13,13,45,137.5,341.5,4.7,23.0,437.0,347.7,266.78
2017,2,13,14,0,174.0,337.0,4.8,23.0,456.0,345.89,264.4
2017,2,13,14,15,483.5,232.0,4.65,22.5,547.0,353.26,263.87
2017,2,13,14,30,793.0,127.0,4.5,22.0,638.0,336.58,239.74
2017,2,13,14,45,396.5,123.0,4.35,22.0,378.5,186.72,130.68
2017,2,13,15,0,0.0,119.0,4.2,22.0,119.0,104.19,79.16
2017,2,13,15,15,118.5,176.5,4.05,22.0,238.5,152.9,113.45
2017,2,13,15,30,237.0,234.0,3.9,22.0,358.0,186.6,137.59
2017,2,13,15,45,118.5,159.5,3.75,22.0,221.5,120.48,97.32
2017,2,13,16,0,0.0,85.0,3.6,22.0,85.0,74.9,58.92
2017,2,13,16,15,0.0,75.0,3.5,21.5,75.0,66.34,51.89
2017,2,13,16,30,0.0,65.0,3.4,21.0,65.0,57.44,44.44
2017,2,13,16,45,0.0,54.0,3.35,20.5,54.0,47.67,36.11
2017,2,13,17,0,0.0,43.0,3.3,20.0,43.0,37.92,27.64
2017,2,13,17,15,146.0,51.5,3.45,19.5,75.0,40.83,30.07
2017,2,13,17,30,292.0,60.0,3.6,19.0,107.0,45.89,34.03
2017,2,13,17,45,189.5,41.0,3.8,19.0,67.0,31.83,20.9
2017,2,13,18,0,87.0,22.0,4.0,19.0,27.0,17.89,0.55
2017,2,13,18,15,43.5,11.0,4.15,19.0,13.5,10.01,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.91,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.75,0.0
2017,2,14,7,45,0.0,5.5,7.45,10.5,5.5,4.82,0.0
2017,2,14,8,0,0.0,9.0,8.7,10.0,9.0,7.9,1.09
2017,2,14,8,15,0.0,13.5,8.7,9.5,13.5,11.86,4.64
2017,2,14,8,30,0.0,18.0,8.7,9.0,18.0,15.82,8.19
2017,2,14,8,45,0.0,22.5,8.7,8.5,22.5,19.79,11.71
2017,2,14,9,0,0.0,27.0,8.7,8.0,27.0,23.77,15.21
2017,2,14,9,15,1.5,88.0,8.35,8.0,88.5,80.34,64.49
2017,2,14,9,30,3.0,149.0,8.0,8.0,150.0,143.53,118.73
2017,2,14,9,45,1.5,154.0,7.65,8.5,154.5,145.22,119.46
2017,2,14,10,0,0.0,159.0,7.3,9.0,159.0,147.32,120.58
2017,2,14,10,15,7.0,184.0,7.2,9.5,188.5,176.65,144.98
2017,2,14,10,30,14.0,209.0,7.1,10.0,218.0,205.68,168.78
2017,2,14,10,45,43.5,252.0,7.0,11.0,280.0,282.97,232.39
2017,2,14,11,0,73.0,295.0,6.9,12.0,342.0,347.4,283.99
2017,2,14,11,15,94.0,314.0,6.7,12.5,377.0,377.9,307.73
2017,2,14,11,30,115.0,333.0,6.5,13.0,412.0,406.86,329.94
2017,2,14,11,45,169.5,342.5,6.35,14.0,462.5,458.24,369.7
2017,2,14,12,0,224.0,352.0,6.2,15.0,513.0,496.04,397.93
2017,2,14,12,15,141.0,343.0,6.1,15.0,444.5,418.72,335.12
2017,2,14,12,30,58.0,334.0,6.0,15.0,376.0,341.07,272.04
2017,2,14,12,45,105.0,349.5,5.9,15.5,426.0,377.72,300.93
2017,2,14,13,0,152.0,365.0,5.8,16.0,476.0,412.16,327.16
2017,2,14,13,15,163.5,361.0,5.75,16.0,479.5,402.52,319.03
2017,2,14,13,30,175.0,357.0,5.7,16.0,483.0,391.54,309.77
2017,2,14,13,45,101.5,316.0,5.7,16.0,389.0,313.45,248.01
2017,2,14,14,0,28.0,275.0,5.7,16.0,295.0,242.99,192.44
2017,2,14,14,15,15.5,227.5,5.65,16.0,238.5,200.74,158.86
2017,2,14,14,30,3.0,180.0,5.6,16.0,182.0,156.45,123.44
2017,2,14,14,45,3.0,179.0,5.6,16.0,181.0,154.5,122.11
2017,2,14,15,0,3.0,178.0,5.6,16.0,180.0,152.35,120.59
2017,2,14,15,15,9.0,185.0,5.6,15.5,190.0,156.76,124.47
2017,2,14,15,30,15.0,192.0,5.6,15.0,200.0,159.51,127.16
2017,2,14,15,45,15.5,179.0,5.7,14.5,186.5,146.55,123.02
2017,2,14,16,0,16.0,166.0,5.8,14.0,173.0,135.72,114.21
2017,2,14,16,15,12.0,148.0,5.8,13.5,153.0,121.61,102.4
2017,2,14,16,30,8.0,130.0,5.8,13.0,133.0,107.32,90.25
2017,2,14,16,45,4.0,110.0,5.8,12.5,111.5,91.47,76.48
2017,2,14,17,0,0.0,90.0,5.8,12.0,90.0,75.45,62.27
2017,2,14,17,15,223.5,70.5,5.75,11.5,107.0,54.84,43.67
2017,2,14,17,30,447.0,51.0,5.7,11.0,124.0,40.85,30.75
2017,2,14,17,45,311.0,37.0,5.7,10.5,79.0,30.21,20.44
2017,2,14,18,0,175.0,23.0,5.7,10.0,34.0,18.16,2.68
2017,2,14,18,15,87.5,11.5,5.65,9.5,17.0,10.46,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,3.5,16.5,15.01,0.0
2017,2,15,7,30,0.0,33.0,4.3,4.0,33.0,49.54,5.26
2017,2,15,7,45,279.5,36.5,4.4,5.0,81.0,258.66,212.91
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,450.06,384.42
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,526.63,451.83
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,604.75,516.6
2017,2,15,8,45,755.0,58.0,4.95,9.0,293.5,660.38,560.15
2017,2,15,9,0,801.0,63.0,5.1,10.0,349.0,715.09,601.06
2017,2,15,9,15,831.5,66.5,5.05,10.5,401.5,754.33,628.69
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,791.22,653.74
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,809.55,662.86
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,831.97,674.98
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,845.76,683.07
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,855.99,688.65
2017,2,15,10,45,944.5,82.0,4.75,13.5,667.5,858.45,687.31
2017,2,15,11,0,955.0,84.0,4.7,14.0,702.0,857.09,683.4
2017,2,15,11,15,962.5,85.0,4.65,14.0,729.0,848.41,675.63
2017,2,15,11,30,970.0,86.0,4.6,14.0,756.0,835.92,665.29
2017,2,15,11,45,974.0,87.0,4.6,14.5,774.0,817.0,649.51
2017,2,15,12,0,978.0,88.0,4.6,15.0,792.0,794.45,631.27
2017,2,15,12,15,980.0,88.5,4.55,15.0,801.5,766.45,609.81
2017,2,15,12,30,982.0,89.0,4.5,15.0,811.0,735.09,584.32
2017,2,15,12,45,983.5,88.0,4.45,15.5,811.0,698.78,553.71
2017,2,15,13,0,985.0,87.0,4.4,16.0,811.0,659.45,520.4
2017,2,15,13,15,982.5,86.5,4.35,16.0,802.5,615.55,483.99
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,569.27,444.89
2017,2,15,13,45,693.0,191.5,4.3,16.0,686.5,477.6,371.26
2017,2,15,14,0,406.0,297.0,4.3,16.0,579.0,407.74,316.33
2017,2,15,14,15,682.5,189.5,4.2,16.0,643.0,393.46,297.85
2017,2,15,14,30,959.0,82.0,4.1,16.0,707.0,359.32,258.86
2017,2,15,14,45,945.5,81.5,4.1,16.0,672.5,302.03,206.95
2017,2,15,15,0,932.0,81.0,4.1,16.0,638.0,244.79,156.2
2017,2,15,15,15,917.0,79.0,4.0,15.5,597.0,186.54,108.48
2017,2,15,15,30,902.0,77.0,3.9,15.0,556.0,129.05,69.5
2017,2,15,15,45,882.5,74.0,3.8,15.0,508.5,71.76,47.46
2017,2,15,16,0,863.0,71.0,3.7,15.0,461.0,53.17,41.5
2017,2,15,16,15,833.0,67.5,3.25,14.0,409.5,51.59,40.41
2017,2,15,16,30,803.0,64.0,2.8,13.0,358.0,49.99,39.28
2017,2,15,16,45,760.5,59.0,2.4,12.5,303.0,47.08,36.83
2017,2,15,17,0,718.0,54.0,2.0,12.0,248.0,44.13,34.24
2017,2,15,17,15,647.0,47.5,1.9,11.0,193.0,39.69,30.22
2017,2,15,17,30,576.0,41.0,1.8,10.0,138.0,35.21,25.94
2017,2,15,17,45,447.5,31.0,1.7,9.5,89.0,24.87,16.04
2017,2,15,18,0,319.0,21.0,1.6,9.0,40.0,17.29,3.68
2017,2,15,18,15,159.5,10.5,1.6,8.5,20.0,9.55,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,94.63,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,233.64,77.18
2017,2,16,7,45,441.5,29.0,0.75,7.0,84.5,346.84,280.12
2017,2,16,8,0,578.0,39.0,0.8,8.0,133.0,463.99,383.21
2017,2,16,8,15,650.0,45.5,0.85,9.0,188.5,539.01,444.56
2017,2,16,8,30,722.0,52.0,0.9,10.0,244.0,615.56,503.14
2017,2,16,8,45,766.0,56.5,0.95,11.0,299.0,669.48,541.5
2017,2,16,9,0,810.0,61.0,1.0,12.0,354.0,722.39,577.34
2017,2,16,9,15,839.0,64.5,1.2,12.5,406.0,760.7,604.23
2017,2,16,9,30,868.0,68.0,1.4,13.0,458.0,789.39,623.77
2017,2,16,9,45,887.5,71.0,1.6,14.0,505.5,814.28,639.18
2017,2,16,10,0,907.0,74.0,1.8,15.0,553.0,836.04,652.16
2017,2,16,10,15,921.5,76.0,1.9,15.0,594.0,849.13,660.4
2017,2,16,10,30,936.0,78.0,2.0,15.0,635.0,858.63,666.33
2017,2,16,10,45,945.0,80.0,2.1,15.5,669.5,859.94,665.46
2017,2,16,11,0,954.0,82.0,2.2,16.0,704.0,857.45,662.16
2017,2,16,11,15,961.0,83.0,2.25,16.0,730.0,848.43,655.29
2017,2,16,11,30,968.0,84.0,2.3,16.0,756.0,835.61,645.96
2017,2,16,11,45,969.0,86.0,2.35,16.5,773.0,815.58,630.53
2017,2,16,12,0,970.0,88.0,2.4,17.0,790.0,792.0,612.77
2017,2,16,12,15,971.5,88.5,2.45,17.0,799.0,763.83,592.86
2017,2,16,12,30,973.0,89.0,2.5,17.0,808.0,732.38,568.88
2017,2,16,12,45,970.5,90.0,2.55,17.5,807.5,695.72,539.61
2017,2,16,13,0,968.0,91.0,2.6,18.0,807.0,656.3,507.79
2017,2,16,13,15,965.5,90.5,2.65,18.0,798.0,612.94,473.32
2017,2,16,13,30,963.0,90.0,2.7,18.0,789.0,567.25,436.12
2017,2,16,13,45,954.5,90.5,2.75,18.0,770.5,517.54,394.81
2017,2,16,14,0,946.0,91.0,2.8,18.0,752.0,466.42,351.21
2017,2,16,14,15,938.0,90.0,2.75,18.0,725.5,413.07,304.55
2017,2,16,14,30,930.0,89.0,2.7,18.0,699.0,358.78,256.21
2017,2,16,14,45,912.0,90.0,2.7,18.0,663.5,302.84,206.57
2017,2,16,15,0,894.0,91.0,2.7,18.0,628.0,247.43,158.29
2017,2,16,15,15,877.5,88.5,2.65,18.0,587.0,183.4,106.25
2017,2,16,15,30,861.0,86.0,2.6,18.0,546.0,126.98,67.78
2017,2,16,15,45,834.0,84.0,2.55,18.0,498.5,72.07,46.06
2017,2,16,16,0,807.0,82.0,2.5,18.0,451.0,60.88,47.68
2017,2,16,16,15,775.0,78.0,2.15,17.0,399.5,59.25,46.62
2017,2,16,16,30,743.0,74.0,1.8,16.0,348.0,57.62,45.52
2017,2,16,16,45,691.0,69.0,1.5,15.5,293.5,50.19,39.12
2017,2,16,17,0,639.0,64.0,1.2,15.0,239.0,47.87,37.15
2017,2,16,17,15,565.5,56.0,1.2,14.0,185.5,42.97,32.79
2017,2,16,17,30,492.0,48.0,1.2,13.0,132.0,37.98,28.1
2017,2,16,17,45,365.0,35.5,1.25,12.0,85.0,28.65,19.2
2017,2,16,18,0,238.0,23.0,1.3,11.0,38.0,18.97,5.67
2017,2,16,18,15,119.0,11.5,1.3,10.5,19.0,10.46,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,11.5,2.65,8.5,15.5,50.14,0.0
2017,2,17,7,30,140.0,23.0,2.8,9.0,31.0,140.49,59.09
2017,2,17,7,45,261.0,39.0,3.0,10.0,75.0,251.84,204.82
2017,2,17,8,0,382.0,55.0,3.2,11.0,119.0,358.44,300.33
2017,2,17,8,15,459.5,66.5,3.4,12.0,170.5,438.47,369.27
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,520.17,436.44
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,581.59,484.38
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,642.69,529.83
2017,2,17,9,15,684.5,97.0,4.35,15.5,378.5,686.24,561.62
2017,2,17,9,30,720.0,103.0,4.6,16.0,429.0,727.93,591.6
2017,2,17,9,45,748.0,106.0,4.9,17.0,475.5,757.68,611.22
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,784.72,628.63
2017,2,17,10,15,794.0,112.5,5.25,18.5,562.5,797.2,635.13
2017,2,17,10,30,812.0,116.0,5.3,19.0,603.0,810.74,642.56
2017,2,17,10,45,572.0,205.0,5.4,19.5,558.0,700.87,556.16
2017,2,17,11,0,332.0,294.0,5.5,20.0,513.0,578.48,456.96
2017,2,17,11,15,594.0,209.0,5.45,20.0,617.5,698.56,552.35
2017,2,17,11,30,856.0,124.0,5.4,20.0,722.0,800.13,628.93
2017,2,17,11,45,866.0,123.0,5.4,20.5,740.5,784.57,615.15
2017,2,17,12,0,876.0,122.0,5.4,21.0,759.0,765.46,599.38
2017,2,17,12,15,878.5,122.0,5.35,21.0,768.0,738.58,577.93
2017,2,17,12,30,881.0,122.0,5.3,21.0,777.0,708.63,553.99
2017,2,17,12,45,881.0,122.0,5.3,21.0,777.0,674.16,526.52
2017,2,17,13,0,881.0,122.0,5.3,21.0,777.0,637.03,496.56
2017,2,17,13,15,878.5,121.5,5.2,21.0,768.5,595.6,462.48
2017,2,17,13,30,876.0,121.0,5.1,21.0,760.0,552.07,426.11
2017,2,17,13,45,723.0,180.5,5.05,21.5,699.5,486.1,371.7
2017,2,17,14,0,570.0,240.0,5.0,22.0,639.0,430.76,326.28
2017,2,17,14,15,712.0,176.5,4.85,22.0,657.5,397.21,294.65
2017,2,17,14,30,854.0,113.0,4.7,22.0,676.0,352.37,251.5
2017,2,17,14,45,846.0,109.0,4.55,22.0,644.0,297.88,203.18
2017,2,17,15,0,838.0,105.0,4.4,22.0,612.0,243.21,155.57
2017,2,17,15,15,822.0,102.0,4.15,21.5,572.0,188.24,111.24
2017,2,17,15,30,806.0,99.0,3.9,21.0,532.0,134.44,74.58
2017,2,17,15,45,787.5,94.0,3.7,21.0,487.0,80.45,51.5
2017,2,17,16,0,769.0,89.0,3.5,21.0,442.0,65.83,51.33
2017,2,17,16,15,737.5,84.5,3.05,20.0,392.0,58.15,45.08
2017,2,17,16,30,706.0,80.0,2.6,19.0,342.0,56.58,44.04
2017,2,17,16,45,665.0,72.5,2.15,18.5,290.0,52.61,40.75
2017,2,17,17,0,624.0,65.0,1.7,18.0,238.0,48.47,37.2
2017,2,17,17,15,552.5,57.0,1.7,17.0,185.5,43.63,32.95
2017,2,17,17,30,481.0,49.0,1.7,16.0,133.0,38.7,28.37
2017,2,17,17,45,363.0,36.5,1.7,15.5,86.5,29.43,19.61
2017,2,17,18,0,245.0,24.0,1.7,15.0,40.0,19.81,6.95
2017,2,17,18,15,122.5,12.0,1.75,14.5,20.0,10.91,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,82.67,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,211.83,107.72
2017,2,18,7,45,390.5,32.5,3.25,13.5,85.0,329.25,266.05
2017,2,18,8,0,526.0,43.0,3.5,14.0,132.0,444.82,368.47
2017,2,18,8,15,598.5,50.0,3.5,15.0,186.0,518.56,430.38
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,589.57,486.01
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,646.34,527.68
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,702.35,566.81
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,741.01,592.88
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,777.4,616.71
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,803.37,631.34
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,819.13,638.49
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,832.59,645.31
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,842.58,649.75
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,845.0,647.99
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,843.7,643.84
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.0,835.39,637.25
2017,2,18,11,30,938.0,88.0,4.1,24.0,747.0,823.38,628.25
2017,2,18,11,45,939.5,90.5,4.2,24.5,764.5,804.69,613.72
2017,2,18,12,0,941.0,93.0,4.3,25.0,782.0,782.5,596.89
2017,2,18,12,15,943.0,93.0,4.3,25.0,791.0,754.81,577.04
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,723.91,553.28
2017,2,18,12,45,943.0,94.0,4.35,25.5,799.5,688.32,524.83
2017,2,18,13,0,941.0,95.0,4.4,26.0,799.0,650.01,493.97
2017,2,18,13,15,938.5,95.0,4.3,26.0,790.0,607.99,460.43
2017,2,18,13,30,936.0,95.0,4.2,26.0,781.0,563.68,424.44
2017,2,18,13,45,927.0,95.5,4.1,26.0,762.5,514.7,384.15
2017,2,18,14,0,918.0,96.0,4.0,26.0,744.0,464.42,341.9
2017,2,18,14,15,736.5,160.5,3.7,26.0,669.0,395.05,286.96
2017,2,18,14,30,555.0,225.0,3.4,26.0,594.0,345.68,248.81
2017,2,18,14,45,716.5,158.0,3.15,26.0,609.5,300.39,205.51
2017,2,18,15,0,878.0,91.0,2.9,26.0,625.0,248.84,155.53
2017,2,18,15,15,565.5,166.5,2.55,25.0,502.0,196.75,126.77
2017,2,18,15,30,253.0,242.0,2.2,24.0,379.0,189.61,136.83
2017,2,18,15,45,527.5,161.0,1.85,23.5,415.5,116.86,82.18
2017,2,18,16,0,802.0,80.0,1.5,23.0,452.0,59.03,45.04
2017,2,18,16,15,772.0,76.0,1.4,22.5,401.5,57.37,43.93
2017,2,18,16,30,742.0,72.0,1.3,22.0,351.0,55.7,42.71
2017,2,18,16,45,701.0,66.0,1.25,21.5,298.0,52.26,39.93
2017,2,18,17,0,660.0,60.0,1.2,21.0,245.0,44.54,33.32
2017,2,18,17,15,590.5,52.5,1.2,20.0,191.5,39.93,29.32
2017,2,18,17,30,521.0,45.0,1.2,19.0,138.0,35.2,25.01
2017,2,18,17,45,402.5,34.0,1.3,18.5,90.5,27.14,17.47
2017,2,18,18,0,284.0,23.0,1.4,18.0,43.0,18.81,6.92
2017,2,18,18,15,142.0,11.5,1.45,17.5,21.5,10.46,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.75,17.0,3.5,3.18,0.0
2017,2,19,7,30,0.0,7.0,3.9,17.0,7.0,6.14,0.0
2017,2,19,7,45,0.0,17.0,4.05,17.5,17.0,14.95,6.54
2017,2,19,8,0,0.0,27.0,4.2,18.0,27.0,23.77,14.23
2017,2,19,8,15,0.0,38.0,4.2,18.0,38.0,33.5,22.64
2017,2,19,8,30,0.0,49.0,4.2,18.0,49.0,43.24,30.98
2017,2,19,8,45,0.0,61.0,4.2,18.5,61.0,53.89,39.86
2017,2,19,9,0,0.0,73.0,4.2,19.0,73.0,64.68,48.71
2017,2,19,9,15,0.0,89.5,4.4,19.0,89.5,80.34,61.58
2017,2,19,9,30,0.0,106.0,4.6,19.0,106.0,95.94,74.27
2017,2,19,9,45,0.0,117.5,4.8,19.5,117.5,106.5,82.54
2017,2,19,10,0,0.0,129.0,5.0,20.0,129.0,117.03,90.7
2017,2,19,10,15,0.0,140.5,5.05,20.0,140.5,127.5,98.94
2017,2,19,10,30,0.0,152.0,5.1,20.0,152.0,137.91,107.1
2017,2,19,10,45,0.5,160.0,5.2,20.5,160.5,145.33,112.63
2017,2,19,11,0,1.0,168.0,5.3,21.0,169.0,152.71,118.11
2017,2,19,11,15,4.5,191.0,5.4,21.5,195.0,176.47,136.68
2017,2,19,11,30,8.0,214.0,5.5,22.0,221.0,199.86,154.77
2017,2,19,11,45,4.0,123.5,5.6,22.5,127.0,113.05,85.52
2017,2,19,12,0,0.0,33.0,5.7,23.0,33.0,29.22,18.0
2017,2,19,12,15,0.0,33.5,5.7,23.0,33.5,29.67,18.36
2017,2,19,12,30,0.0,34.0,5.7,23.0,34.0,30.12,18.71
2017,2,19,12,45,22.0,182.0,5.7,23.0,199.0,177.56,136.62
2017,2,19,13,0,44.0,330.0,5.7,23.0,364.0,317.94,245.5
2017,2,19,13,15,25.5,265.5,5.6,23.0,285.0,247.19,190.42
2017,2,19,13,30,7.0,201.0,5.5,23.0,206.0,179.95,137.93
2017,2,19,13,45,178.5,261.5,5.45,23.5,388.5,306.23,235.61
2017,2,19,14,0,350.0,322.0,5.4,24.0,571.0,408.58,309.99
2017,2,19,14,15,421.0,286.0,5.3,23.5,575.0,382.9,287.48
2017,2,19,14,30,492.0,250.0,5.2,23.0,579.0,346.32,255.43
2017,2,19,14,45,258.0,243.5,5.15,23.0,415.5,253.43,187.72
2017,2,19,15,0,24.0,237.0,5.1,23.0,252.0,202.28,155.65
2017,2,19,15,15,82.0,244.0,4.85,23.0,290.0,202.21,153.38
2017,2,19,15,30,140.0,251.0,4.6,23.0,328.0,193.39,145.02
2017,2,19,15,45,70.0,166.0,4.45,23.0,204.5,133.17,101.66
2017,2,19,16,0,0.0,81.0,4.3,23.0,81.0,71.68,55.84
2017,2,19,16,15,279.0,97.0,3.9,22.5,202.5,65.34,50.74
2017,2,19,16,30,558.0,113.0,3.5,22.0,324.0,81.16,64.61
2017,2,19,16,45,496.5,105.0,3.15,21.5,272.5,75.43,59.93
2017,2,19,17,0,435.0,97.0,2.8,21.0,221.0,70.96,56.21
2017,2,19,17,15,362.0,83.0,2.55,20.5,171.0,61.83,48.23
2017,2,19,17,30,289.0,69.0,2.3,20.0,121.0,52.37,39.69
2017,2,19,17,45,182.5,49.0,2.1,20.0,77.5,38.69,27.12
2017,2,19,18,0,76.0,29.0,1.9,20.0,34.0,23.29,10.51
2017,2,19,18,15,38.0,14.5,2.05,20.0,17.0,13.19,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.35,12.5,3.5,3.18,0.0
2017,2,20,7,30,0.0,7.0,3.3,12.0,7.0,6.14,0.0
2017,2,20,7,45,0.0,15.0,3.25,12.0,15.0,13.18,5.35
2017,2,20,8,0,0.0,23.0,3.2,12.0,23.0,20.23,11.68
2017,2,20,8,15,0.0,32.5,3.15,12.0,32.5,28.62,19.1
2017,2,20,8,30,0.0,42.0,3.1,12.0,42.0,37.03,26.44
2017,2,20,8,45,0.0,51.5,3.05,12.5,51.5,45.45,33.63
2017,2,20,9,0,0.0,61.0,3.0,13.0,61.0,53.89,40.69
2017,2,20,9,15,30.5,129.0,2.8,13.5,143.0,155.13,126.88
2017,2,20,9,30,61.0,197.0,2.6,14.0,225.0,257.52,210.75
2017,2,20,9,45,30.5,115.0,2.4,14.5,129.0,136.17,109.58
2017,2,20,10,0,0.0,33.0,2.2,15.0,33.0,29.13,18.97
2017,2,20,10,15,42.5,157.0,1.9,15.5,183.0,187.44,151.02
2017,2,20,10,30,85.0,281.0,1.6,16.0,333.0,353.47,281.2
2017,2,20,10,45,51.5,262.5,1.3,17.0,294.5,300.64,236.45
2017,2,20,11,0,18.0,244.0,1.0,18.0,256.0,239.39,186.56
2017,2,20,11,15,46.5,288.5,1.35,18.5,321.5,314.91,245.5
2017,2,20,11,30,75.0,333.0,1.7,19.0,387.0,377.28,292.68
2017,2,20,11,45,204.0,339.0,2.1,19.5,489.5,484.05,374.84
2017,2,20,12,0,333.0,345.0,2.5,20.0,592.0,581.54,447.59
2017,2,20,12,15,226.0,360.0,2.65,20.0,528.5,496.96,382.89
2017,2,20,12,30,119.0,375.0,2.8,20.0,465.0,420.37,324.17
2017,2,20,12,45,261.0,354.5,2.95,20.5,552.5,491.15,378.58
2017,2,20,13,0,403.0,334.0,3.1,21.0,640.0,541.1,415.23
2017,2,20,13,15,226.5,332.5,3.1,21.0,504.0,417.24,320.86
2017,2,20,13,30,50.0,331.0,3.1,21.0,368.0,310.27,238.87
2017,2,20,13,45,188.0,330.5,3.1,21.0,465.5,366.15,281.39
2017,2,20,14,0,326.0,330.0,3.1,21.0,563.0,405.69,308.78
2017,2,20,14,15,643.0,204.5,3.05,21.0,643.5,400.17,297.68
2017,2,20,14,30,960.0,79.0,3.0,21.0,724.0,370.11,262.83
2017,2,20,14,45,942.0,81.0,3.0,21.0,688.0,313.13,212.47
2017,2,20,15,0,924.0,83.0,3.0,21.0,652.0,256.61,163.25
2017,2,20,15,15,908.5,80.5,2.85,21.0,610.0,197.84,114.97
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,139.94,74.27
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,83.25,48.82
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,54.69,41.71
2017,2,20,16,15,817.5,70.5,2.15,20.0,420.0,53.23,40.79
2017,2,20,16,30,788.0,67.0,1.8,19.0,368.0,51.75,39.8
2017,2,20,16,45,741.5,62.5,1.5,18.5,312.5,49.35,37.88
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,46.94,35.88
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,42.67,32.16
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,35.11,25.32
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,27.9,18.48
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,20.5,9.41
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,11.37,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.0,11.0,5.05,10.5,27.0,136.39,0.0
2017,2,21,7,30,436.0,22.0,5.1,11.0,54.0,323.94,219.87
2017,2,21,7,45,555.5,29.5,5.15,11.5,107.0,430.57,355.69
2017,2,21,8,0,675.0,37.0,5.2,12.0,160.0,539.25,452.21
2017,2,21,8,15,738.0,42.0,5.05,13.0,217.5,609.59,510.54
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,674.17,560.34
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,725.05,596.7
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,774.87,630.34
2017,2,21,9,15,904.0,56.5,4.8,16.5,442.0,810.39,654.28
2017,2,21,9,30,929.0,59.0,4.9,17.0,495.0,843.35,675.86
2017,2,21,9,45,946.5,61.0,5.0,18.0,543.5,866.5,688.62
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,886.28,698.84
2017,2,21,10,15,976.0,65.0,5.2,19.5,634.0,897.85,704.51
2017,2,21,10,30,988.0,67.0,5.3,20.0,676.0,905.58,707.59
2017,2,21,10,45,996.0,68.5,5.4,20.5,710.5,905.46,705.21
2017,2,21,11,0,1004.0,70.0,5.5,21.0,745.0,901.36,700.21
2017,2,21,11,15,1009.5,71.0,5.45,21.0,771.5,890.66,691.2
2017,2,21,11,30,1015.0,72.0,5.4,21.0,798.0,876.0,679.6
2017,2,21,11,45,1015.5,74.5,5.35,21.5,816.0,855.18,662.46
2017,2,21,12,0,1016.0,77.0,5.3,22.0,834.0,830.63,642.88
2017,2,21,12,15,1017.5,77.0,5.25,22.0,843.0,800.64,620.81
2017,2,21,12,30,1019.0,77.0,5.2,22.0,852.0,767.21,595.8
2017,2,21,12,45,1018.0,77.5,5.2,22.5,851.5,729.35,564.95
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,688.48,531.45
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,643.01,494.65
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,595.07,455.18
2017,2,21,13,45,1006.5,77.0,4.95,23.5,813.5,543.89,411.62
2017,2,21,14,0,1001.0,77.0,4.9,24.0,795.0,490.91,365.75
2017,2,21,14,15,994.0,76.0,4.8,24.0,768.5,434.98,317.25
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,377.91,266.89
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,319.29,214.96
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,260.44,163.5
2017,2,21,15,15,952.0,72.0,4.15,23.5,630.5,200.18,114.06
2017,2,21,15,30,939.0,70.0,3.8,23.0,589.0,140.45,71.98
2017,2,21,15,45,918.5,68.5,3.45,22.5,540.5,81.6,45.19
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,57.96,44.33
2017,2,21,16,15,871.5,64.0,2.75,21.0,439.5,55.79,42.81
2017,2,21,16,30,845.0,61.0,2.4,20.0,387.0,47.35,35.79
2017,2,21,16,45,805.0,57.0,2.05,19.5,330.5,45.15,34.05
2017,2,21,17,0,765.0,53.0,1.7,19.0,274.0,42.94,32.21
2017,2,21,17,15,701.5,47.0,1.65,18.0,217.0,38.89,28.7
2017,2,21,17,30,638.0,41.0,1.6,17.0,160.0,34.78,24.94
2017,2,21,17,45,524.0,32.5,1.6,16.0,108.0,28.15,18.69
2017,2,21,18,0,410.0,24.0,1.6,15.0,56.0,21.41,10.53
2017,2,21,18,15,205.0,12.0,1.55,14.5,28.0,10.91,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
