Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.0,11.5,1.15,12.0,27.5,131.16,0.0
2017,2,22,7,30,414.0,23.0,1.2,13.0,55.0,314.42,218.72
2017,2,22,7,45,529.0,31.0,1.3,14.0,106.5,416.93,335.68
2017,2,22,8,0,644.0,39.0,1.4,15.0,158.0,522.85,424.06
2017,2,22,8,15,707.0,44.5,1.35,15.5,215.0,593.3,479.41
2017,2,22,8,30,770.0,50.0,1.3,16.0,272.0,664.85,531.96
2017,2,22,8,45,808.5,53.5,1.3,17.0,328.0,715.19,565.5
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,756.81,591.27
2017,2,22,9,15,873.5,60.0,1.55,19.0,436.5,793.67,615.46
2017,2,22,9,30,900.0,63.0,1.8,20.0,489.0,828.1,637.32
2017,2,22,9,45,917.5,65.5,2.05,21.0,537.0,851.55,651.18
2017,2,22,10,0,935.0,68.0,2.3,22.0,585.0,871.71,662.65
2017,2,22,10,15,948.0,69.5,2.4,22.5,626.5,883.35,668.25
2017,2,22,10,30,961.0,71.0,2.5,23.0,668.0,891.29,671.51
2017,2,22,10,45,968.5,73.5,2.65,23.5,702.0,891.97,670.41
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,888.72,666.82
2017,2,22,11,15,982.0,77.0,2.85,24.0,762.5,878.64,659.34
2017,2,22,11,30,988.0,78.0,2.9,24.0,789.0,864.68,649.42
2017,2,22,11,45,984.0,82.5,2.95,24.5,805.5,842.88,633.05
2017,2,22,12,0,980.0,87.0,3.0,25.0,822.0,817.56,614.44
2017,2,22,12,15,981.5,87.5,3.0,25.0,830.5,788.82,594.47
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,756.73,571.43
2017,2,22,12,45,981.5,88.5,3.05,25.5,838.5,719.5,542.6
2017,2,22,13,0,980.0,89.0,3.1,26.0,838.0,679.41,511.25
2017,2,22,13,15,977.5,89.0,3.1,26.0,829.0,635.62,477.4
2017,2,22,13,30,975.0,89.0,3.1,26.0,820.0,589.44,440.93
2017,2,22,13,45,969.5,88.0,3.1,26.5,801.5,538.78,399.42
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,486.45,355.66
2017,2,22,14,15,957.0,86.0,3.0,27.0,756.5,432.13,309.85
2017,2,22,14,30,950.0,85.0,2.9,27.0,730.0,376.73,262.23
2017,2,22,14,45,935.0,85.5,2.85,27.0,694.5,319.56,212.97
2017,2,22,15,0,920.0,86.0,2.8,27.0,659.0,262.6,164.39
2017,2,22,15,15,905.5,84.0,2.6,26.5,618.0,204.33,117.5
2017,2,22,15,30,891.0,82.0,2.4,26.0,577.0,146.8,77.39
2017,2,22,15,45,872.5,78.5,2.25,26.0,529.5,89.05,50.14
2017,2,22,16,0,854.0,75.0,2.1,26.0,482.0,55.26,41.27
2017,2,22,16,15,825.5,71.5,1.9,25.0,430.0,53.83,40.41
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,52.39,39.49
2017,2,22,16,45,759.0,62.5,1.55,23.0,323.0,49.24,37.05
2017,2,22,17,0,721.0,57.0,1.4,22.0,268.0,46.0,34.45
2017,2,22,17,15,656.0,51.0,1.45,21.0,212.5,42.13,31.15
2017,2,22,17,30,591.0,45.0,1.5,20.0,157.0,38.24,27.62
2017,2,22,17,45,480.5,35.0,1.55,19.5,106.5,27.81,18.14
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,20.39,9.88
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,146.0,14.0,2.6,12.5,26.0,98.37,0.0
2017,2,23,7,30,292.0,28.0,2.8,13.0,52.0,255.43,184.87
2017,2,23,7,45,414.5,39.5,3.0,14.0,102.5,360.61,294.83
2017,2,23,8,0,537.0,51.0,3.2,15.0,153.0,472.24,390.63
2017,2,23,8,15,606.5,59.0,3.2,15.5,208.5,547.24,452.33
2017,2,23,8,30,676.0,67.0,3.2,16.0,264.0,623.99,511.82
2017,2,23,8,45,725.5,71.5,3.2,17.0,320.5,676.48,549.04
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,734.27,588.56
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,774.2,614.94
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,811.7,639.04
2017,2,23,9,45,860.0,85.5,4.1,21.0,531.5,839.24,655.55
2017,2,23,10,0,885.0,87.0,4.4,22.0,580.0,863.65,669.69
2017,2,23,10,15,900.0,89.5,4.55,22.5,622.0,870.04,671.96
2017,2,23,10,30,915.0,92.0,4.7,23.0,664.0,880.43,677.37
2017,2,23,10,45,928.0,93.0,4.9,23.5,699.5,883.74,678.2
2017,2,23,11,0,941.0,94.0,5.1,24.0,735.0,883.25,676.52
2017,2,23,11,15,948.5,95.0,5.2,24.5,761.5,874.42,668.52
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,861.78,658.05
2017,2,23,11,45,964.0,95.0,5.45,25.5,807.0,843.67,644.14
2017,2,23,12,0,972.0,94.0,5.6,26.0,826.0,821.82,627.69
2017,2,23,12,15,973.5,94.5,5.6,26.0,835.0,793.1,606.98
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,761.05,583.12
2017,2,23,12,45,972.5,96.0,5.7,26.5,843.0,723.69,553.41
2017,2,23,13,0,970.0,97.0,5.8,27.0,842.0,683.56,521.21
2017,2,23,13,15,967.0,97.0,5.75,27.0,832.5,639.66,486.23
2017,2,23,13,30,964.0,97.0,5.7,27.0,823.0,593.44,448.76
2017,2,23,13,45,955.0,97.5,5.7,27.0,804.0,542.67,407.12
2017,2,23,14,0,946.0,98.0,5.7,27.0,785.0,490.54,363.41
2017,2,23,14,15,938.0,97.0,5.55,27.0,758.0,436.46,316.97
2017,2,23,14,30,930.0,96.0,5.4,27.0,731.0,381.46,268.95
2017,2,23,14,45,917.0,95.0,5.3,27.0,695.5,324.42,219.12
2017,2,23,15,0,904.0,94.0,5.2,27.0,660.0,267.46,169.92
2017,2,23,15,15,888.5,91.5,4.85,26.5,618.5,209.34,122.64
2017,2,23,15,30,873.0,89.0,4.5,26.0,577.0,144.47,76.06
2017,2,23,15,45,850.5,86.0,4.2,26.0,529.0,87.41,48.24
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,60.82,45.96
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,59.26,45.0
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,57.67,43.99
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,55.15,42.13
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,48.02,36.18
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,43.58,32.4
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,39.02,28.3
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,31.13,20.99
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,22.99,12.17
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,12.73,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,130.0,15.5,4.45,13.5,26.5,90.79,0.0
2017,2,24,7,30,260.0,31.0,4.6,14.0,53.0,240.65,178.58
2017,2,24,7,45,404.5,41.5,4.75,14.5,105.5,357.81,294.44
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,483.89,403.57
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,559.26,466.21
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,636.33,526.88
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,691.74,566.98
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,752.35,609.31
2017,2,24,9,15,829.5,76.0,5.0,18.5,440.5,792.32,636.46
2017,2,24,9,30,859.0,80.0,5.1,19.0,494.0,829.82,661.32
2017,2,24,9,45,887.0,80.0,5.25,20.0,543.5,850.64,672.61
2017,2,24,10,0,915.0,80.0,5.4,21.0,593.0,876.18,687.31
2017,2,24,10,15,930.5,82.0,5.45,21.0,636.0,890.22,695.8
2017,2,24,10,30,946.0,84.0,5.5,21.0,679.0,900.59,701.84
2017,2,24,10,45,962.0,83.5,5.55,21.5,716.0,904.69,702.18
2017,2,24,11,0,978.0,83.0,5.6,22.0,753.0,904.88,699.94
2017,2,24,11,15,986.0,84.0,5.6,22.0,781.0,896.16,692.66
2017,2,24,11,30,994.0,85.0,5.6,22.0,809.0,883.47,682.78
2017,2,24,11,45,995.5,88.0,5.7,22.5,827.5,863.87,667.33
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,840.53,649.35
2017,2,24,12,15,1000.5,91.5,5.75,23.0,856.5,812.52,628.71
2017,2,24,12,30,1004.0,92.0,5.7,23.0,867.0,780.98,605.09
2017,2,24,12,45,1006.0,91.0,5.7,23.0,868.0,743.63,575.88
2017,2,24,13,0,1008.0,90.0,5.7,23.0,869.0,703.15,543.83
2017,2,24,13,15,1007.0,90.0,5.6,23.0,860.5,658.89,507.93
2017,2,24,13,30,1006.0,90.0,5.5,23.0,852.0,612.02,469.29
2017,2,24,13,45,1002.5,89.0,5.45,23.0,834.0,560.69,426.5
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,507.43,381.1
2017,2,24,14,15,992.5,86.5,5.3,22.5,789.0,450.91,332.67
2017,2,24,14,30,986.0,85.0,5.2,22.0,762.0,393.22,282.1
2017,2,24,14,45,973.5,84.5,5.15,22.0,726.0,333.78,229.14
2017,2,24,15,0,961.0,84.0,5.1,22.0,690.0,274.27,176.61
2017,2,24,15,15,946.5,82.0,4.95,21.5,647.5,213.53,125.98
2017,2,24,15,30,932.0,80.0,4.8,21.0,605.0,153.49,82.26
2017,2,24,15,45,913.0,77.0,4.65,21.0,556.0,93.53,51.99
2017,2,24,16,0,894.0,74.0,4.5,21.0,507.0,62.72,48.56
2017,2,24,16,15,866.5,70.5,4.15,20.0,453.0,53.19,40.7
2017,2,24,16,30,839.0,67.0,3.8,19.0,399.0,51.69,39.71
2017,2,24,16,45,799.0,62.5,3.45,18.5,342.0,49.29,37.8
2017,2,24,17,0,759.0,58.0,3.1,18.0,285.0,46.86,35.79
2017,2,24,17,15,694.5,52.0,3.0,17.0,227.0,42.99,32.45
2017,2,24,17,30,630.0,46.0,2.9,16.0,169.0,39.09,28.89
2017,2,24,17,45,515.5,36.5,2.8,15.0,116.0,31.69,21.96
2017,2,24,18,0,401.0,27.0,2.7,14.0,63.0,22.08,12.06
2017,2,24,18,15,200.5,13.5,2.9,13.5,31.5,12.28,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,194.0,14.0,4.5,4.5,31.5,127.89,0.0
2017,2,25,7,30,388.0,28.0,4.8,5.0,63.0,320.26,251.95
2017,2,25,7,45,505.5,37.5,5.1,5.5,116.5,422.07,359.72
2017,2,25,8,0,623.0,47.0,5.4,6.0,170.0,524.72,452.49
2017,2,25,8,15,687.5,53.0,5.35,6.5,227.5,597.68,514.9
2017,2,25,8,30,752.0,59.0,5.3,7.0,285.0,671.44,574.56
2017,2,25,8,45,793.5,63.5,5.3,7.5,342.5,725.61,616.01
2017,2,25,9,0,835.0,68.0,5.3,8.0,400.0,778.48,654.89
2017,2,25,9,15,862.5,71.0,5.15,8.5,453.5,816.19,680.02
2017,2,25,9,30,890.0,74.0,5.0,9.0,507.0,843.61,696.6
2017,2,25,9,45,909.0,77.0,4.9,10.0,556.0,868.67,710.05
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,890.45,720.8
2017,2,25,10,15,942.0,82.0,4.65,11.5,647.0,903.26,725.8
2017,2,25,10,30,956.0,84.0,4.5,12.0,689.0,912.34,728.15
2017,2,25,10,45,965.0,86.0,4.4,12.5,724.0,913.34,725.14
2017,2,25,11,0,974.0,88.0,4.3,13.0,759.0,910.41,719.54
2017,2,25,11,15,980.5,89.0,4.15,13.0,786.0,900.38,710.22
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,886.45,698.59
2017,2,25,11,45,987.5,92.5,3.85,13.5,830.0,865.52,680.86
2017,2,25,12,0,988.0,95.0,3.7,14.0,847.0,840.95,660.77
2017,2,25,12,15,989.5,95.5,3.5,14.0,856.0,811.62,638.39
2017,2,25,12,30,991.0,96.0,3.3,14.0,865.0,778.91,613.17
2017,2,25,12,45,990.0,96.0,3.15,14.5,864.5,740.86,581.68
2017,2,25,13,0,989.0,96.0,3.0,15.0,864.0,699.91,547.72
2017,2,25,13,15,986.5,96.0,2.85,15.0,854.5,655.38,511.56
2017,2,25,13,30,984.0,96.0,2.7,15.0,845.0,608.43,472.8
2017,2,25,13,45,977.0,96.0,2.55,15.5,826.0,557.11,429.03
2017,2,25,14,0,970.0,96.0,2.4,16.0,807.0,504.21,383.14
2017,2,25,14,15,962.0,94.5,2.3,16.0,779.5,448.37,334.82
2017,2,25,14,30,954.0,93.0,2.2,16.0,752.0,391.59,284.63
2017,2,25,14,45,936.0,94.5,2.1,16.0,715.5,333.68,233.14
2017,2,25,15,0,918.0,96.0,2.0,16.0,679.0,276.28,182.44
2017,2,25,15,15,903.0,93.5,1.95,15.5,636.5,217.23,132.9
2017,2,25,15,30,888.0,91.0,1.9,15.0,594.0,151.36,83.51
2017,2,25,15,45,865.5,88.5,1.9,15.0,545.5,93.56,53.21
2017,2,25,16,0,843.0,86.0,1.9,15.0,497.0,62.92,49.92
2017,2,25,16,15,813.5,82.0,1.7,14.5,443.5,61.44,48.92
2017,2,25,16,30,784.0,78.0,1.5,14.0,390.0,59.94,47.86
2017,2,25,16,45,738.5,73.0,1.35,13.5,333.5,57.5,45.93
2017,2,25,17,0,693.0,68.0,1.2,13.0,277.0,50.2,39.57
2017,2,25,17,15,625.5,60.5,1.2,12.0,220.5,45.85,35.76
2017,2,25,17,30,558.0,53.0,1.2,11.0,164.0,41.41,31.65
2017,2,25,17,45,441.5,42.0,1.2,10.0,112.0,33.61,24.24
2017,2,25,18,0,325.0,31.0,1.2,9.0,60.0,25.59,15.54
2017,2,25,18,15,162.5,15.5,1.2,8.5,30.0,14.1,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,65.0,19.5,2.65,8.5,25.5,56.55,0.0
2017,2,26,7,30,130.0,39.0,2.8,9.0,51.0,160.99,124.38
2017,2,26,7,45,232.5,58.0,3.0,10.0,98.0,265.95,221.64
2017,2,26,8,0,335.0,77.0,3.2,11.0,145.0,366.26,309.03
2017,2,26,8,15,406.0,90.0,3.25,11.5,197.0,441.15,372.69
2017,2,26,8,30,477.0,103.0,3.3,12.0,249.0,518.97,436.05
2017,2,26,8,45,238.5,84.0,3.4,12.5,157.0,313.03,264.61
2017,2,26,9,0,0.0,65.0,3.5,13.0,65.0,57.44,43.49
2017,2,26,9,15,0.0,74.5,3.55,13.5,74.5,65.9,50.58
2017,2,26,9,30,0.0,84.0,3.6,14.0,84.0,74.36,57.43
2017,2,26,9,45,0.0,102.5,3.65,14.5,102.5,91.66,71.58
2017,2,26,10,0,0.0,121.0,3.7,15.0,121.0,108.98,85.56
2017,2,26,10,15,0.0,129.5,3.8,15.5,129.5,116.67,91.47
2017,2,26,10,30,0.0,138.0,3.9,16.0,138.0,124.33,97.33
2017,2,26,10,45,0.0,112.5,4.0,16.5,112.5,100.34,77.34
2017,2,26,11,0,0.0,87.0,4.1,17.0,87.0,77.18,58.13
2017,2,26,11,15,0.0,66.5,4.1,17.5,66.5,58.95,43.0
2017,2,26,11,30,0.0,46.0,4.1,18.0,46.0,40.76,27.95
2017,2,26,11,45,0.0,63.5,4.15,18.5,63.5,56.32,40.59
2017,2,26,12,0,0.0,81.0,4.2,19.0,81.0,71.92,53.13
2017,2,26,12,15,3.0,134.0,4.2,19.0,136.5,121.45,93.14
2017,2,26,12,30,6.0,187.0,4.2,19.0,192.0,170.55,132.29
2017,2,26,12,45,5.5,184.5,4.25,19.5,189.0,167.33,129.38
2017,2,26,13,0,5.0,182.0,4.3,20.0,186.0,164.16,126.61
2017,2,26,13,15,18.5,248.5,4.3,20.5,263.0,228.88,177.38
2017,2,26,13,30,32.0,315.0,4.3,21.0,340.0,288.67,223.24
2017,2,26,13,45,16.0,208.5,4.35,21.5,221.0,189.94,146.12
2017,2,26,14,0,0.0,102.0,4.4,22.0,102.0,90.43,67.34
2017,2,26,14,15,20.0,198.5,4.3,22.0,212.5,176.8,135.85
2017,2,26,14,30,40.0,295.0,4.2,22.0,323.0,253.78,195.39
2017,2,26,14,45,20.0,201.0,4.15,22.0,215.0,177.65,136.35
2017,2,26,15,0,0.0,107.0,4.1,22.0,107.0,94.39,71.0
2017,2,26,15,15,23.5,174.0,3.8,22.0,187.5,146.64,112.11
2017,2,26,15,30,47.0,241.0,3.5,22.0,268.0,189.7,145.6
2017,2,26,15,45,196.0,219.0,3.25,22.0,317.5,166.18,124.6
2017,2,26,16,0,345.0,197.0,3.0,22.0,367.0,135.72,110.06
2017,2,26,16,15,317.0,183.0,2.6,21.5,326.0,127.88,104.03
2017,2,26,16,30,289.0,169.0,2.2,21.0,285.0,119.7,97.58
2017,2,26,16,45,263.5,147.5,1.8,20.5,242.0,106.44,86.67
2017,2,26,17,0,238.0,126.0,1.4,20.0,199.0,92.61,75.07
2017,2,26,17,15,200.0,104.0,1.4,19.5,157.0,77.83,62.37
2017,2,26,17,30,162.0,82.0,1.4,19.0,115.0,62.48,48.83
2017,2,26,17,45,104.0,59.0,1.4,18.5,77.5,46.96,34.8
2017,2,26,18,0,46.0,36.0,1.4,18.0,40.0,29.37,18.1
2017,2,26,18,15,23.0,18.0,1.5,17.5,20.0,16.37,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.0,2.7,17.0,25.0,68.48,0.0
2017,2,27,7,30,99.0,40.0,2.8,17.0,50.0,142.16,107.18
2017,2,27,7,45,192.0,61.5,2.95,17.5,95.5,232.04,188.21
2017,2,27,8,0,285.0,83.0,3.1,18.0,141.0,327.43,269.66
2017,2,27,8,15,202.0,108.0,3.2,18.5,155.5,302.41,248.76
2017,2,27,8,30,119.0,133.0,3.3,19.0,170.0,257.0,210.07
2017,2,27,8,45,145.5,153.0,3.45,19.5,206.5,299.4,244.37
2017,2,27,9,0,172.0,173.0,3.6,20.0,243.0,342.45,278.09
2017,2,27,9,15,95.5,178.5,3.7,20.0,218.5,267.2,215.38
2017,2,27,9,30,19.0,184.0,3.8,20.0,194.0,192.12,152.19
2017,2,27,9,45,24.0,205.0,3.95,20.5,218.5,215.88,170.71
2017,2,27,10,0,29.0,226.0,4.1,21.0,243.0,253.74,199.89
2017,2,27,10,15,14.5,132.5,4.1,21.0,141.0,131.9,102.19
2017,2,27,10,30,0.0,39.0,4.1,21.0,39.0,34.49,22.64
2017,2,27,10,45,0.0,41.5,4.15,21.5,41.5,36.72,24.37
2017,2,27,11,0,0.0,44.0,4.2,22.0,44.0,38.95,26.08
2017,2,27,11,15,0.0,65.5,4.15,22.0,65.5,58.07,41.49
2017,2,27,11,30,0.0,87.0,4.1,22.0,87.0,77.23,56.83
2017,2,27,11,45,0.0,101.5,4.1,22.5,101.5,90.24,67.03
2017,2,27,12,0,0.0,116.0,4.1,23.0,116.0,103.24,77.16
2017,2,27,12,15,0.0,120.5,4.05,23.0,120.5,107.2,80.24
2017,2,27,12,30,0.0,125.0,4.0,23.0,125.0,111.13,83.32
2017,2,27,12,45,15.0,222.0,4.0,23.5,233.5,206.78,158.25
2017,2,27,13,0,30.0,319.0,4.0,24.0,342.0,300.81,229.8
2017,2,27,13,15,376.5,263.5,3.9,24.0,553.5,452.51,347.09
2017,2,27,13,30,723.0,208.0,3.8,24.0,765.0,568.09,430.83
2017,2,27,13,45,367.0,220.0,3.75,24.5,502.5,365.11,277.21
2017,2,27,14,0,11.0,232.0,3.7,25.0,240.0,205.82,156.08
2017,2,27,14,15,170.5,275.0,3.6,25.0,394.5,291.58,220.03
2017,2,27,14,30,330.0,318.0,3.5,25.0,549.0,356.47,264.13
2017,2,27,14,45,342.0,298.5,3.4,25.0,527.5,321.13,234.64
2017,2,27,15,0,354.0,279.0,3.3,25.0,506.0,284.59,204.41
2017,2,27,15,15,323.5,265.5,3.15,25.0,463.5,243.83,173.27
2017,2,27,15,30,293.0,252.0,3.0,25.0,421.0,206.54,146.79
2017,2,27,15,45,480.5,190.0,2.95,25.0,439.5,144.7,99.12
2017,2,27,16,0,668.0,128.0,2.9,25.0,458.0,84.61,66.09
2017,2,27,16,15,634.0,121.5,2.55,24.5,408.0,82.83,65.0
2017,2,27,16,30,600.0,115.0,2.2,24.0,358.0,81.02,63.81
2017,2,27,16,45,553.5,106.0,1.85,23.5,305.5,77.03,60.71
2017,2,27,17,0,507.0,97.0,1.5,23.0,253.0,70.55,55.38
2017,2,27,17,15,438.0,85.0,1.45,22.0,200.5,62.95,49.01
2017,2,27,17,30,369.0,73.0,1.4,21.0,148.0,55.08,42.11
2017,2,27,17,45,267.5,55.5,1.35,20.5,101.0,42.57,30.82
2017,2,27,18,0,166.0,38.0,1.3,20.0,54.0,29.63,18.34
2017,2,27,18,15,83.0,19.0,1.35,20.0,27.0,15.47,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.88,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.75,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.63,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.51,0.0
2017,2,28,8,45,0.0,23.0,5.35,22.5,23.0,20.25,11.22
2017,2,28,9,0,0.0,42.0,5.7,23.0,42.0,37.05,25.04
2017,2,28,9,15,0.5,99.5,5.85,23.0,100.0,90.1,68.44
2017,2,28,9,30,1.0,157.0,6.0,23.0,158.0,147.88,114.92
2017,2,28,9,45,0.5,130.0,6.15,23.5,130.5,118.66,90.82
2017,2,28,10,0,0.0,103.0,6.3,24.0,103.0,91.85,68.84
2017,2,28,10,15,18.0,184.5,6.3,24.0,196.5,185.44,143.94
2017,2,28,10,30,36.0,266.0,6.3,24.0,290.0,295.34,229.97
2017,2,28,10,45,18.0,141.5,6.35,24.5,153.5,148.94,114.12
2017,2,28,11,0,0.0,17.0,6.4,25.0,17.0,15.03,6.45
2017,2,28,11,15,20.5,168.5,6.35,25.0,184.0,174.91,134.15
2017,2,28,11,30,41.0,320.0,6.3,25.0,351.0,337.76,259.86
2017,2,28,11,45,33.5,313.0,6.3,25.0,339.0,320.32,245.75
2017,2,28,12,0,26.0,306.0,6.3,25.0,327.0,295.97,226.73
2017,2,28,12,15,25.0,306.5,6.2,25.0,326.5,293.18,224.38
2017,2,28,12,30,24.0,307.0,6.1,25.0,326.0,290.42,222.06
2017,2,28,12,45,24.0,306.0,6.0,25.5,325.5,286.98,218.86
2017,2,28,13,0,24.0,305.0,5.9,26.0,325.0,283.48,215.65
2017,2,28,13,15,22.0,295.0,5.7,26.0,313.0,271.02,206.03
2017,2,28,13,30,20.0,285.0,5.5,26.0,301.0,258.85,196.68
2017,2,28,13,45,23.5,290.5,5.35,26.5,308.5,262.52,199.08
2017,2,28,14,0,27.0,296.0,5.2,27.0,316.0,265.45,200.86
2017,2,28,14,15,21.0,269.5,4.95,26.5,285.0,238.36,180.6
2017,2,28,14,30,15.0,243.0,4.7,26.0,254.0,212.26,161.08
2017,2,28,14,45,129.0,273.0,4.5,26.0,357.0,251.01,187.67
2017,2,28,15,0,243.0,303.0,4.3,26.0,460.0,283.55,207.54
2017,2,28,15,15,258.0,280.5,4.0,26.0,438.0,243.53,175.37
2017,2,28,15,30,273.0,258.0,3.7,26.0,416.0,208.89,148.91
2017,2,28,15,45,209.0,240.5,3.4,26.0,356.0,180.47,133.06
2017,2,28,16,0,145.0,223.0,3.1,26.0,296.0,157.04,125.82
2017,2,28,16,15,132.0,202.5,2.65,25.5,263.5,144.55,116.12
2017,2,28,16,30,119.0,182.0,2.2,25.0,231.0,131.6,105.89
2017,2,28,16,45,114.0,157.0,1.8,24.5,198.5,115.63,92.97
2017,2,28,17,0,109.0,132.0,1.4,24.0,166.0,99.06,79.3
2017,2,28,17,15,92.0,107.0,1.3,23.0,132.0,81.85,64.92
2017,2,28,17,30,75.0,82.0,1.2,22.0,98.0,64.07,49.63
2017,2,28,17,45,51.0,58.5,1.15,21.5,67.5,47.83,35.19
2017,2,28,18,0,27.0,35.0,1.1,21.0,37.0,29.48,18.31
2017,2,28,18,15,13.5,17.5,1.1,20.5,18.5,15.1,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,79.5,18.5,5.05,14.5,27.0,83.93,3.15
2017,3,1,7,30,159.0,37.0,5.3,15.0,54.0,187.34,147.35
2017,3,1,7,45,206.0,57.5,5.6,15.5,93.5,233.9,193.2
2017,3,1,8,0,253.0,78.0,5.9,16.0,133.0,297.13,249.02
2017,3,1,8,15,288.5,96.0,6.15,16.0,175.0,349.72,294.66
2017,3,1,8,30,324.0,114.0,6.4,16.0,217.0,403.3,339.7
2017,3,1,8,45,386.5,126.5,6.65,16.5,271.0,488.5,408.74
2017,3,1,9,0,449.0,139.0,6.9,17.0,325.0,558.94,464.48
2017,3,1,9,15,654.0,108.5,6.9,17.5,418.0,705.38,579.29
2017,3,1,9,30,859.0,78.0,6.9,18.0,511.0,842.99,681.22
2017,3,1,9,45,880.0,80.0,6.9,18.5,559.0,860.42,690.36
2017,3,1,10,0,901.0,82.0,6.9,19.0,607.0,882.65,703.56
2017,3,1,10,15,915.0,84.5,6.85,19.0,649.0,896.01,711.34
2017,3,1,10,30,929.0,87.0,6.8,19.0,691.0,905.7,716.58
2017,3,1,10,45,941.0,87.5,6.75,19.0,726.5,907.62,716.28
2017,3,1,11,0,953.0,88.0,6.7,19.0,762.0,905.7,713.39
2017,3,1,11,15,960.5,89.5,6.6,19.0,789.0,897.19,705.68
2017,3,1,11,30,968.0,91.0,6.5,19.0,816.0,884.79,695.33
2017,3,1,11,45,957.5,100.0,6.45,19.5,831.0,861.95,676.45
2017,3,1,12,0,947.0,109.0,6.4,20.0,846.0,835.69,655.32
2017,3,1,12,15,949.5,109.5,6.3,20.0,855.5,807.72,634.16
2017,3,1,12,30,952.0,110.0,6.2,20.0,865.0,776.44,610.21
2017,3,1,12,45,955.0,109.0,6.15,20.0,866.0,740.93,581.88
2017,3,1,13,0,958.0,108.0,6.1,20.0,867.0,702.39,550.81
2017,3,1,13,15,956.5,107.5,6.0,20.0,858.0,658.75,515.13
2017,3,1,13,30,955.0,107.0,5.9,20.0,849.0,612.72,476.9
2017,3,1,13,45,954.0,104.5,5.85,20.0,831.5,563.06,435.14
2017,3,1,14,0,953.0,102.0,5.8,20.0,814.0,511.41,390.74
2017,3,1,14,15,946.0,100.5,5.7,19.5,787.5,456.41,343.26
2017,3,1,14,30,939.0,99.0,5.6,19.0,761.0,400.4,293.77
2017,3,1,14,45,852.5,119.0,5.55,19.0,698.5,332.21,235.77
2017,3,1,15,0,766.0,139.0,5.5,19.0,636.0,271.18,184.68
2017,3,1,15,15,824.0,116.5,5.45,19.0,621.0,222.35,139.82
2017,3,1,15,30,882.0,94.0,5.4,19.0,606.0,160.54,89.21
2017,3,1,15,45,868.0,89.0,5.35,19.0,559.0,101.27,55.23
2017,3,1,16,0,854.0,84.0,5.3,19.0,512.0,61.0,47.41
2017,3,1,16,15,825.5,73.0,5.05,18.5,451.0,54.21,41.79
2017,3,1,16,30,797.0,62.0,4.8,18.0,390.0,47.1,35.81
2017,3,1,16,45,764.0,63.0,4.6,17.5,342.0,48.99,37.66
2017,3,1,17,0,731.0,64.0,4.4,17.0,294.0,51.3,39.84
2017,3,1,17,15,669.0,57.5,4.05,16.0,236.5,47.23,36.38
2017,3,1,17,30,607.0,51.0,3.7,15.0,179.0,39.43,29.4
2017,3,1,17,45,506.0,41.0,3.35,14.0,125.5,32.45,22.91
2017,3,1,18,0,405.0,31.0,3.0,13.0,72.0,25.27,15.63
2017,3,1,18,15,202.5,15.5,3.1,12.5,36.0,12.53,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,141.5,18.5,3.2,6.5,34.0,133.67,35.47
2017,3,2,7,30,283.0,37.0,3.2,7.0,68.0,268.36,220.16
2017,3,2,7,45,351.5,53.0,3.25,7.5,114.0,341.99,290.47
2017,3,2,8,0,420.0,69.0,3.3,8.0,160.0,420.39,359.74
2017,3,2,8,15,485.0,76.0,3.4,8.5,210.0,492.7,421.09
2017,3,2,8,30,550.0,83.0,3.5,9.0,260.0,563.63,478.12
2017,3,2,8,45,676.0,80.5,3.65,10.0,337.0,672.39,561.59
2017,3,2,9,0,802.0,78.0,3.8,11.0,414.0,779.28,639.88
2017,3,2,9,15,716.0,104.0,4.05,11.5,432.0,754.39,618.1
2017,3,2,9,30,630.0,130.0,4.3,12.0,450.0,717.8,588.52
2017,3,2,9,45,506.0,184.5,4.55,12.5,457.0,668.04,546.84
2017,3,2,10,0,382.0,239.0,4.8,13.0,464.0,604.23,492.97
2017,3,2,10,15,654.0,167.5,4.7,13.5,583.0,779.04,629.38
2017,3,2,10,30,926.0,96.0,4.6,14.0,702.0,916.44,726.14
2017,3,2,10,45,937.0,97.0,4.55,14.5,737.0,917.87,722.99
2017,3,2,11,0,948.0,98.0,4.5,15.0,772.0,915.45,718.22
2017,3,2,11,15,955.0,99.5,4.4,15.0,799.0,906.32,709.87
2017,3,2,11,30,962.0,101.0,4.3,15.0,826.0,893.32,698.99
2017,3,2,11,45,963.0,103.5,4.25,15.5,843.0,872.73,681.96
2017,3,2,12,0,964.0,106.0,4.2,16.0,860.0,848.55,662.82
2017,3,2,12,15,966.0,106.5,4.1,16.0,869.0,819.72,641.45
2017,3,2,12,30,968.0,107.0,4.0,16.0,878.0,787.56,617.61
2017,3,2,12,45,967.5,107.5,3.95,16.0,878.0,750.52,588.61
2017,3,2,13,0,967.0,108.0,3.9,16.0,878.0,710.61,556.98
2017,3,2,13,15,964.5,107.5,3.8,16.0,868.5,665.94,521.04
2017,3,2,13,30,962.0,107.0,3.7,16.0,859.0,618.94,482.55
2017,3,2,13,45,956.5,106.5,3.65,16.0,840.0,568.34,440.5
2017,3,2,14,0,951.0,106.0,3.6,16.0,821.0,516.1,396.05
2017,3,2,14,15,943.5,104.5,3.6,16.0,794.0,460.86,348.18
2017,3,2,14,30,936.0,103.0,3.6,16.0,767.0,404.67,298.36
2017,3,2,14,45,920.0,103.5,3.6,16.0,730.5,346.85,246.64
2017,3,2,15,0,904.0,104.0,3.6,16.0,694.0,289.41,195.34
2017,3,2,15,15,889.0,101.5,3.55,15.5,651.5,223.6,139.38
2017,3,2,15,30,874.0,99.0,3.5,15.0,609.0,165.22,94.31
2017,3,2,15,45,854.5,95.5,3.45,15.0,561.0,107.13,60.5
2017,3,2,16,0,835.0,92.0,3.4,15.0,513.0,66.61,53.09
2017,3,2,16,15,806.5,87.5,3.05,14.5,459.5,64.95,51.95
2017,3,2,16,30,778.0,83.0,2.7,14.0,406.0,63.26,50.74
2017,3,2,16,45,739.5,77.0,2.35,13.5,349.5,54.8,43.48
2017,3,2,17,0,701.0,71.0,2.0,13.0,293.0,52.0,41.16
2017,3,2,17,15,638.0,63.5,1.85,12.0,236.0,47.77,37.51
2017,3,2,17,30,575.0,56.0,1.7,11.0,179.0,43.44,33.55
2017,3,2,17,45,469.0,45.0,1.6,10.5,125.5,35.77,26.28
2017,3,2,18,0,363.0,34.0,1.5,10.0,72.0,27.87,18.22
2017,3,2,18,15,181.5,17.0,1.5,9.5,36.0,13.82,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,209.5,17.5,2.3,6.5,41.5,179.72,74.98
2017,3,3,7,30,419.0,35.0,2.4,7.0,83.0,356.94,293.58
2017,3,3,7,45,512.5,45.5,2.5,8.0,137.0,448.28,377.61
2017,3,3,8,0,606.0,56.0,2.6,9.0,191.0,544.83,458.73
2017,3,3,8,15,666.0,63.0,2.8,10.0,249.0,615.45,514.94
2017,3,3,8,30,726.0,70.0,3.0,11.0,307.0,687.07,569.04
2017,3,3,8,45,756.5,77.0,3.25,12.0,362.0,730.14,599.32
2017,3,3,9,0,787.0,84.0,3.5,13.0,417.0,777.03,631.54
2017,3,3,9,15,813.5,88.5,3.8,13.5,470.0,815.45,658.03
2017,3,3,9,30,840.0,93.0,4.1,14.0,523.0,851.23,682.22
2017,3,3,9,45,631.0,162.0,4.4,15.0,502.0,758.6,610.53
2017,3,3,10,0,422.0,231.0,4.7,16.0,481.0,646.27,519.21
2017,3,3,10,15,498.5,221.0,4.7,16.0,535.5,697.72,558.92
2017,3,3,10,30,575.0,211.0,4.7,16.0,590.0,746.85,595.52
2017,3,3,10,45,449.0,269.5,4.7,16.5,574.5,690.73,547.51
2017,3,3,11,0,323.0,328.0,4.7,17.0,559.0,621.27,490.31
2017,3,3,11,15,262.0,352.0,4.7,17.0,544.0,583.55,459.66
2017,3,3,11,30,201.0,376.0,4.7,17.0,529.0,534.95,420.81
2017,3,3,11,45,278.0,369.5,4.75,17.5,585.5,588.34,461.5
2017,3,3,12,0,355.0,363.0,4.8,18.0,642.0,626.51,489.83
2017,3,3,12,15,352.0,368.5,4.75,18.0,648.0,611.59,477.47
2017,3,3,12,30,349.0,374.0,4.7,18.0,654.0,595.37,464.37
2017,3,3,12,45,458.0,332.5,4.7,18.0,699.5,614.93,480.03
2017,3,3,13,0,567.0,291.0,4.7,18.0,745.0,622.44,485.83
2017,3,3,13,15,443.0,331.5,4.65,18.0,684.0,552.07,430.09
2017,3,3,13,30,319.0,372.0,4.6,18.0,623.0,490.23,381.16
2017,3,3,13,45,166.0,310.5,4.55,18.0,441.5,345.37,269.53
2017,3,3,14,0,13.0,249.0,4.5,18.0,260.0,221.07,172.6
2017,3,3,14,15,41.5,288.5,4.4,18.0,319.5,256.49,200.45
2017,3,3,14,30,70.0,328.0,4.3,18.0,379.0,289.05,225.16
2017,3,3,14,45,134.5,320.5,4.2,18.0,411.0,286.55,220.99
2017,3,3,15,0,199.0,313.0,4.1,18.0,443.0,282.03,214.36
2017,3,3,15,15,167.0,292.5,4.0,17.5,397.5,245.02,186.27
2017,3,3,15,30,135.0,272.0,3.9,17.0,352.0,212.0,162.27
2017,3,3,15,45,102.5,245.0,3.8,17.0,303.0,188.03,146.34
2017,3,3,16,0,70.0,218.0,3.7,17.0,254.0,162.34,134.84
2017,3,3,16,15,231.5,184.0,3.35,16.5,284.0,127.49,105.66
2017,3,3,16,30,393.0,150.0,3.0,16.0,314.0,102.36,84.44
2017,3,3,16,45,348.5,139.0,2.7,15.5,269.5,101.49,84.11
2017,3,3,17,0,304.0,128.0,2.4,15.0,225.0,94.28,78.1
2017,3,3,17,15,360.5,101.5,2.2,14.5,195.0,74.41,60.7
2017,3,3,17,30,417.0,75.0,2.0,14.0,165.0,56.49,44.7
2017,3,3,17,45,317.0,58.5,1.85,13.5,115.0,44.8,33.89
2017,3,3,18,0,217.0,42.0,1.7,13.0,65.0,32.71,22.17
2017,3,3,18,15,108.5,21.0,1.8,12.5,32.5,16.55,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
