Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,29.5,2.8,11.5,29.5,25.99,16.89
2017,3,4,9,0,0.0,54.0,2.8,12.0,54.0,47.68,35.42
2017,3,4,9,15,0.0,54.0,2.95,12.0,54.0,47.7,35.28
2017,3,4,9,30,0.0,54.0,3.1,12.0,54.0,47.72,35.17
2017,3,4,9,45,0.0,85.5,3.3,12.5,85.5,75.73,58.62
2017,3,4,10,0,0.0,117.0,3.5,13.0,117.0,104.98,82.73
2017,3,4,10,15,3.0,158.0,3.55,13.0,160.0,146.37,116.81
2017,3,4,10,30,6.0,199.0,3.6,13.0,203.0,187.87,150.49
2017,3,4,10,45,3.0,162.0,3.7,13.0,164.0,148.98,118.31
2017,3,4,11,0,0.0,125.0,3.8,13.0,125.0,111.72,87.47
2017,3,4,11,15,0.0,87.5,3.85,13.0,87.5,77.68,59.26
2017,3,4,11,30,0.0,50.0,3.9,13.0,50.0,44.33,31.48
2017,3,4,11,45,0.0,75.0,3.95,13.5,75.0,66.59,49.87
2017,3,4,12,0,0.0,100.0,4.0,14.0,100.0,88.92,68.12
2017,3,4,12,15,0.0,102.5,4.0,14.0,102.5,91.14,69.89
2017,3,4,12,30,0.0,105.0,4.0,14.0,105.0,93.34,71.67
2017,3,4,12,45,0.0,104.0,4.0,14.0,104.0,92.42,70.9
2017,3,4,13,0,0.0,103.0,4.0,14.0,103.0,91.49,70.16
2017,3,4,13,15,0.0,105.0,4.0,14.0,105.0,93.22,71.6
2017,3,4,13,30,0.0,107.0,4.0,14.0,107.0,94.92,73.04
2017,3,4,13,45,0.0,92.0,4.05,14.0,92.0,81.73,62.25
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,68.34,51.27
2017,3,4,14,15,0.0,79.0,4.0,14.0,79.0,70.1,52.8
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,71.86,54.35
2017,3,4,14,45,0.0,61.5,3.85,14.0,61.5,54.48,40.0
2017,3,4,15,0,0.0,42.0,3.8,14.0,42.0,37.16,25.6
2017,3,4,15,15,0.0,67.5,3.7,14.0,67.5,59.77,44.64
2017,3,4,15,30,0.0,93.0,3.6,14.0,93.0,82.37,63.65
2017,3,4,15,45,0.0,68.5,3.5,14.0,68.5,60.61,45.59
2017,3,4,16,0,0.0,44.0,3.4,14.0,44.0,38.85,28.84
2017,3,4,16,15,0.0,30.5,3.4,13.5,30.5,26.89,18.37
2017,3,4,16,30,0.0,17.0,3.4,13.0,17.0,14.97,7.8
2017,3,4,16,45,0.0,14.5,3.4,13.0,14.5,12.75,5.85
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.87
2017,3,4,17,15,0.0,9.5,3.4,13.0,9.5,8.34,1.88
2017,3,4,17,30,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2017,3,4,17,45,0.0,4.5,3.4,13.0,4.5,3.94,0.0
2017,3,4,18,0,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2017,3,4,18,15,0.0,1.0,3.45,13.0,1.0,0.87,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,1.65,13.0,39.5,150.19,86.69
2017,3,5,7,30,306.0,42.0,1.7,13.0,79.0,292.51,237.05
2017,3,5,7,45,405.5,53.0,1.8,13.5,130.0,386.07,319.46
2017,3,5,8,0,505.0,64.0,1.9,14.0,181.0,485.14,402.05
2017,3,5,8,15,565.0,72.0,1.9,14.5,235.0,554.78,456.4
2017,3,5,8,30,625.0,80.0,1.9,15.0,289.0,625.49,508.88
2017,3,5,8,45,653.0,89.5,1.95,15.5,341.0,672.53,541.74
2017,3,5,9,0,681.0,99.0,2.0,16.0,393.0,718.06,572.59
2017,3,5,9,15,340.5,106.5,2.15,16.5,253.5,435.87,355.32
2017,3,5,9,30,0.0,114.0,2.3,17.0,114.0,102.96,79.71
2017,3,5,9,45,1.5,146.0,2.45,17.5,147.0,134.97,105.97
2017,3,5,10,0,3.0,178.0,2.6,18.0,180.0,166.98,131.28
2017,3,5,10,15,18.5,225.5,2.75,18.5,238.0,226.66,178.71
2017,3,5,10,30,34.0,273.0,2.9,19.0,296.0,300.64,236.11
2017,3,5,10,45,18.0,220.5,3.1,19.5,233.0,217.86,170.13
2017,3,5,11,0,2.0,168.0,3.3,20.0,170.0,153.25,118.18
2017,3,5,11,15,166.5,263.0,3.4,20.0,391.0,402.09,316.57
2017,3,5,11,30,331.0,358.0,3.5,20.0,612.0,635.62,490.97
2017,3,5,11,45,177.0,330.0,3.6,20.5,466.0,461.18,357.14
2017,3,5,12,0,23.0,302.0,3.7,21.0,320.0,290.13,223.56
2017,3,5,12,15,25.5,313.5,3.75,21.0,334.0,300.13,231.57
2017,3,5,12,30,28.0,325.0,3.8,21.0,348.0,314.32,242.3
2017,3,5,12,45,26.0,319.0,3.85,21.5,340.5,300.12,230.86
2017,3,5,13,0,24.0,313.0,3.9,22.0,333.0,290.81,223.28
2017,3,5,13,15,36.5,334.0,3.9,22.0,363.5,313.04,240.36
2017,3,5,13,30,49.0,355.0,3.9,22.0,394.0,331.62,254.42
2017,3,5,13,45,145.5,365.5,3.95,22.0,477.0,379.21,290.55
2017,3,5,14,0,242.0,376.0,4.0,22.0,560.0,416.98,317.7
2017,3,5,14,15,524.5,259.5,3.95,22.0,641.5,415.3,312.14
2017,3,5,14,30,807.0,143.0,3.9,22.0,723.0,393.3,286.68
2017,3,5,14,45,406.0,166.5,3.85,22.5,458.5,243.14,176.02
2017,3,5,15,0,5.0,190.0,3.8,23.0,194.0,163.76,125.33
2017,3,5,15,15,357.5,168.0,3.65,22.5,381.0,180.42,124.27
2017,3,5,15,30,710.0,146.0,3.5,22.0,568.0,179.04,109.03
2017,3,5,15,45,368.0,172.0,3.4,22.0,390.0,132.26,91.1
2017,3,5,16,0,26.0,198.0,3.3,22.0,212.0,160.14,130.37
2017,3,5,16,15,13.0,167.0,2.95,21.5,174.0,137.16,111.68
2017,3,5,16,30,0.0,136.0,2.6,21.0,136.0,113.63,92.31
2017,3,5,16,45,244.5,121.5,2.3,21.0,201.0,89.32,71.82
2017,3,5,17,0,489.0,107.0,2.0,21.0,266.0,77.04,61.41
2017,3,5,17,15,422.5,94.5,1.85,20.0,213.5,69.36,55.02
2017,3,5,17,30,356.0,82.0,1.7,19.0,161.0,61.38,48.07
2017,3,5,17,45,257.0,64.0,1.55,18.5,112.5,48.75,36.65
2017,3,5,18,0,158.0,46.0,1.4,18.0,64.0,36.28,24.88
2017,3,5,18,15,79.0,23.0,1.45,17.5,32.0,18.65,1.54
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,17.5,41.0,153.79,95.97
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,296.25,238.28
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,394.48,324.39
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,498.92,411.6
2017,3,6,8,15,295.5,100.5,4.95,19.5,173.5,364.49,301.75
2017,3,6,8,30,70.0,137.0,5.3,20.0,161.0,207.83,168.72
2017,3,6,8,45,76.5,161.5,5.7,20.5,191.5,239.41,194.13
2017,3,6,9,0,83.0,186.0,6.1,21.0,222.0,270.52,218.41
2017,3,6,9,15,45.5,182.0,6.25,21.5,202.0,228.32,182.22
2017,3,6,9,30,8.0,178.0,6.4,22.0,182.0,174.95,137.13
2017,3,6,9,45,10.0,193.0,6.6,22.5,199.0,190.05,148.64
2017,3,6,10,0,12.0,208.0,6.8,23.0,216.0,205.12,159.95
2017,3,6,10,15,16.0,228.5,6.8,23.0,239.5,227.41,177.24
2017,3,6,10,30,20.0,249.0,6.8,23.0,263.0,249.42,194.19
2017,3,6,10,45,11.5,210.5,6.85,23.5,219.0,202.53,156.4
2017,3,6,11,0,3.0,172.0,6.9,24.0,175.0,157.83,120.44
2017,3,6,11,15,7.0,203.0,6.85,24.0,208.5,189.58,145.35
2017,3,6,11,30,11.0,234.0,6.8,24.0,242.0,220.88,169.67
2017,3,6,11,45,35.0,301.5,6.8,24.5,329.0,310.46,238.87
2017,3,6,12,0,59.0,369.0,6.8,25.0,416.0,389.05,298.18
2017,3,6,12,15,49.0,360.0,6.7,25.0,399.5,366.95,280.75
2017,3,6,12,30,39.0,351.0,6.6,25.0,383.0,345.78,264.27
2017,3,6,12,45,193.0,367.0,6.55,25.5,524.0,462.53,354.38
2017,3,6,13,0,347.0,383.0,6.5,26.0,665.0,562.74,428.8
2017,3,6,13,15,362.0,373.5,6.4,26.0,665.0,541.26,411.69
2017,3,6,13,30,377.0,364.0,6.3,26.0,665.0,517.92,393.2
2017,3,6,13,45,464.0,321.0,6.2,26.0,683.0,500.77,379.18
2017,3,6,14,0,551.0,278.0,6.1,26.0,701.0,476.36,358.37
2017,3,6,14,15,559.5,263.0,5.95,26.0,679.5,433.15,322.57
2017,3,6,14,30,568.0,248.0,5.8,26.0,658.0,388.6,285.02
2017,3,6,14,45,605.5,220.5,5.7,26.0,639.5,342.14,244.65
2017,3,6,15,0,643.0,193.0,5.6,26.0,621.0,290.88,199.88
2017,3,6,15,15,390.0,236.0,5.35,25.5,491.0,234.21,163.52
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,217.86,161.98
2017,3,6,15,45,173.0,254.5,4.95,25.0,349.5,190.27,141.44
2017,3,6,16,0,209.0,230.0,4.8,25.0,338.0,161.86,130.38
2017,3,6,16,15,434.0,165.5,4.5,24.5,360.0,109.93,87.7
2017,3,6,16,30,659.0,101.0,4.2,24.0,382.0,69.17,53.66
2017,3,6,16,45,599.5,97.5,3.9,24.0,327.0,68.99,53.71
2017,3,6,17,0,540.0,94.0,3.6,24.0,272.0,69.04,53.87
2017,3,6,17,15,473.5,84.0,3.45,23.5,218.5,61.85,47.82
2017,3,6,17,30,407.0,74.0,3.3,23.0,165.0,55.5,42.26
2017,3,6,17,45,289.0,60.0,3.2,22.5,115.5,45.7,33.45
2017,3,6,18,0,171.0,46.0,3.1,22.0,66.0,36.35,24.55
2017,3,6,18,15,85.5,23.0,3.25,21.5,33.0,18.68,2.82
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,8.14,0.0
2017,3,7,7,15,76.0,32.0,1.55,18.5,41.5,114.37,73.89
2017,3,7,7,30,149.0,57.0,1.6,19.0,76.0,201.06,159.16
2017,3,7,7,45,74.5,30.0,1.65,19.5,39.5,97.28,77.06
2017,3,7,8,0,0.0,3.0,1.7,20.0,3.0,2.63,0.0
2017,3,7,8,15,0.0,3.5,1.7,20.0,3.5,3.07,0.0
2017,3,7,8,30,0.0,4.0,1.7,20.0,4.0,3.51,0.0
2017,3,7,8,45,270.5,67.0,1.75,20.5,186.5,322.27,265.6
2017,3,7,9,0,541.0,130.0,1.8,21.0,369.0,634.61,502.72
2017,3,7,9,15,492.0,162.0,2.0,21.0,399.0,636.14,499.27
2017,3,7,9,30,443.0,194.0,2.2,21.0,429.0,632.55,494.54
2017,3,7,9,45,415.5,222.0,2.4,21.5,457.5,639.12,496.73
2017,3,7,10,0,388.0,250.0,2.6,22.0,486.0,627.84,486.26
2017,3,7,10,15,194.0,133.0,2.9,22.0,251.0,320.36,254.28
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.14,5.86
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,14.59,6.25
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,15.04,6.6
2017,3,7,11,15,5.5,128.5,3.95,22.0,133.0,119.47,90.76
2017,3,7,11,30,11.0,240.0,4.1,22.0,249.0,226.48,174.68
2017,3,7,11,45,11.5,242.0,4.35,22.0,251.5,227.5,175.17
2017,3,7,12,0,12.0,244.0,4.6,22.0,254.0,228.47,175.89
2017,3,7,12,15,41.0,316.0,4.65,22.0,349.5,320.21,247.08
2017,3,7,12,30,70.0,388.0,4.7,22.0,445.0,401.57,308.78
2017,3,7,12,45,158.5,398.0,4.8,22.0,527.5,466.64,358.87
2017,3,7,13,0,247.0,408.0,4.9,22.0,610.0,518.84,398.37
2017,3,7,13,15,218.5,406.5,4.9,22.0,583.5,483.1,370.59
2017,3,7,13,30,190.0,405.0,4.9,22.0,557.0,449.2,344.46
2017,3,7,13,45,174.5,395.5,4.95,22.0,533.0,417.8,320.33
2017,3,7,14,0,159.0,386.0,5.0,22.0,509.0,387.77,297.11
2017,3,7,14,15,150.5,371.5,4.95,21.5,485.0,358.42,274.71
2017,3,7,14,30,142.0,357.0,4.9,21.0,461.0,330.06,252.89
2017,3,7,14,45,150.0,339.5,4.9,21.0,445.0,305.58,233.08
2017,3,7,15,0,158.0,322.0,4.9,21.0,429.0,280.38,212.53
2017,3,7,15,15,254.0,288.0,4.85,20.5,446.5,252.04,186.3
2017,3,7,15,30,350.0,254.0,4.8,20.0,464.0,220.4,158.0
2017,3,7,15,45,333.5,240.5,4.75,20.0,428.0,183.71,133.86
2017,3,7,16,0,317.0,227.0,4.7,20.0,392.0,152.35,124.91
2017,3,7,16,15,452.0,170.5,4.5,19.5,379.0,113.22,92.28
2017,3,7,16,30,587.0,114.0,4.3,19.0,366.0,78.3,62.68
2017,3,7,16,45,523.5,113.0,4.1,19.0,315.5,79.48,63.93
2017,3,7,17,0,460.0,112.0,3.9,19.0,265.0,80.23,64.73
2017,3,7,17,15,416.0,96.5,3.75,18.0,215.0,70.61,56.59
2017,3,7,17,30,372.0,81.0,3.6,17.0,165.0,60.53,47.77
2017,3,7,17,45,286.5,63.0,3.5,16.5,117.0,47.94,36.32
2017,3,7,18,0,201.0,45.0,3.4,16.0,69.0,34.86,24.05
2017,3,7,18,15,100.5,22.5,3.5,15.5,34.5,17.64,3.68
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,11.0,11.0,29.02,0.0
2017,3,8,7,15,152.0,30.5,2.5,11.5,49.0,173.63,123.8
2017,3,8,7,30,272.0,50.0,2.5,12.0,87.0,283.83,233.51
2017,3,8,7,45,361.5,64.0,2.5,12.5,137.5,370.85,310.25
2017,3,8,8,0,451.0,78.0,2.5,13.0,188.0,463.8,388.24
2017,3,8,8,15,225.5,75.5,2.45,13.5,130.5,294.31,247.52
2017,3,8,8,30,0.0,73.0,2.4,14.0,73.0,65.12,49.94
2017,3,8,8,45,0.0,100.0,2.4,14.5,100.0,91.72,72.35
2017,3,8,9,0,0.0,127.0,2.4,15.0,127.0,118.29,94.09
2017,3,8,9,15,15.0,168.5,2.3,15.5,176.5,173.11,139.19
2017,3,8,9,30,30.0,210.0,2.2,16.0,226.0,243.19,195.26
2017,3,8,9,45,126.0,247.0,2.15,16.5,323.5,382.13,306.16
2017,3,8,10,0,222.0,284.0,2.1,17.0,421.0,504.83,399.47
2017,3,8,10,15,223.0,304.0,2.1,17.5,449.0,522.34,409.67
2017,3,8,10,30,224.0,324.0,2.1,18.0,477.0,538.47,419.46
2017,3,8,10,45,209.5,343.5,2.15,18.5,492.0,539.03,417.6
2017,3,8,11,0,195.0,363.0,2.2,19.0,507.0,538.42,415.09
2017,3,8,11,15,262.0,364.0,2.25,19.0,564.5,599.21,460.17
2017,3,8,11,30,329.0,365.0,2.3,19.0,622.0,643.56,492.48
2017,3,8,11,45,228.0,385.0,2.35,19.5,565.0,557.03,426.23
2017,3,8,12,0,127.0,405.0,2.4,20.0,508.0,484.64,370.26
2017,3,8,12,15,109.5,404.0,2.45,20.5,493.5,453.43,346.44
2017,3,8,12,30,92.0,403.0,2.5,21.0,479.0,431.09,328.87
2017,3,8,12,45,105.5,407.5,2.65,21.5,494.5,435.75,332.04
2017,3,8,13,0,119.0,412.0,2.8,22.0,510.0,440.49,335.02
2017,3,8,13,15,70.0,356.0,2.8,22.0,413.5,351.96,268.59
2017,3,8,13,30,21.0,300.0,2.8,22.0,317.0,272.72,208.52
2017,3,8,13,45,15.5,264.0,2.8,22.5,276.5,237.15,181.23
2017,3,8,14,0,10.0,228.0,2.8,23.0,236.0,202.57,154.48
2017,3,8,14,15,5.0,185.0,2.8,23.0,189.0,163.25,124.17
2017,3,8,14,30,0.0,142.0,2.8,23.0,142.0,124.56,94.09
2017,3,8,14,45,24.0,216.0,2.8,23.5,232.0,186.37,141.92
2017,3,8,15,0,48.0,290.0,2.8,24.0,322.0,240.71,182.71
2017,3,8,15,15,30.0,249.5,2.75,23.5,269.0,202.57,154.28
2017,3,8,15,30,12.0,209.0,2.7,23.0,216.0,175.42,134.57
2017,3,8,15,45,79.0,222.5,2.7,23.0,264.0,175.38,133.02
2017,3,8,16,0,146.0,236.0,2.7,23.0,312.0,164.62,133.29
2017,3,8,16,15,81.5,197.5,2.45,22.5,239.0,149.44,121.34
2017,3,8,16,30,17.0,159.0,2.2,22.0,166.0,130.24,105.84
2017,3,8,16,45,11.0,138.5,2.0,21.5,143.0,114.12,92.73
2017,3,8,17,0,5.0,118.0,1.8,21.0,120.0,97.82,79.21
2017,3,8,17,15,187.0,100.0,1.65,20.5,143.5,75.14,59.89
2017,3,8,17,30,369.0,82.0,1.5,20.0,167.0,61.2,47.76
2017,3,8,17,45,277.5,65.0,1.35,19.5,118.5,49.39,37.15
2017,3,8,18,0,186.0,48.0,1.2,19.0,70.0,37.88,26.38
2017,3,8,18,15,93.0,24.0,1.2,18.5,35.0,19.5,5.56
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,20.0,2.8,17.5,20.0,17.62,7.48
2017,3,9,7,30,0.0,35.0,2.9,18.0,35.0,31.49,20.32
2017,3,9,7,45,0.0,54.5,3.05,18.5,54.5,51.6,37.56
2017,3,9,8,0,0.0,74.0,3.2,19.0,74.0,70.94,53.97
2017,3,9,8,15,0.0,94.0,3.35,19.5,94.0,90.43,70.17
2017,3,9,8,30,0.0,114.0,3.5,20.0,114.0,109.6,85.74
2017,3,9,8,45,0.0,129.0,3.65,20.5,129.0,122.92,96.23
2017,3,9,9,0,0.0,144.0,3.8,21.0,144.0,136.33,106.6
2017,3,9,9,15,9.0,171.5,3.85,21.0,176.5,170.97,134.51
2017,3,9,9,30,18.0,199.0,3.9,21.0,209.0,205.51,161.92
2017,3,9,9,45,55.5,241.5,3.95,21.5,275.5,297.48,234.62
2017,3,9,10,0,93.0,284.0,4.0,22.0,342.0,374.74,293.88
2017,3,9,10,15,75.0,294.0,4.0,22.0,343.0,364.42,284.31
2017,3,9,10,30,57.0,304.0,4.0,22.0,344.0,354.12,275.13
2017,3,9,10,45,96.5,334.5,4.0,22.5,405.0,416.36,322.25
2017,3,9,11,0,136.0,365.0,4.0,23.0,466.0,489.72,376.23
2017,3,9,11,15,88.0,351.0,4.0,23.0,417.5,413.91,317.81
2017,3,9,11,30,40.0,337.0,4.0,23.0,369.0,353.75,271.02
2017,3,9,11,45,125.5,373.5,4.0,23.5,475.0,463.31,354.26
2017,3,9,12,0,211.0,410.0,4.0,24.0,581.0,555.49,421.72
2017,3,9,12,15,190.0,415.5,3.95,24.0,571.0,531.48,402.75
2017,3,9,12,30,169.0,421.0,3.9,24.0,561.0,507.89,384.65
2017,3,9,12,45,199.5,418.0,3.85,24.0,583.0,512.82,388.37
2017,3,9,13,0,230.0,415.0,3.8,24.0,605.0,514.92,389.71
2017,3,9,13,15,152.0,400.0,3.7,23.5,525.5,438.65,332.93
2017,3,9,13,30,74.0,385.0,3.6,23.0,446.0,370.55,282.02
2017,3,9,13,45,100.0,386.0,3.55,23.0,465.5,375.92,286.12
2017,3,9,14,0,126.0,387.0,3.5,23.0,485.0,374.1,284.27
2017,3,9,14,15,185.0,371.0,3.4,23.0,509.5,372.94,282.23
2017,3,9,14,30,244.0,355.0,3.3,23.0,534.0,365.66,274.58
2017,3,9,14,45,282.5,329.5,3.2,23.0,528.0,332.64,247.06
2017,3,9,15,0,321.0,304.0,3.1,23.0,522.0,301.53,220.33
2017,3,9,15,15,363.5,273.5,2.9,22.5,506.0,263.91,188.62
2017,3,9,15,30,406.0,243.0,2.7,22.0,490.0,221.94,154.76
2017,3,9,15,45,332.0,236.0,2.55,22.0,427.5,182.39,130.83
2017,3,9,16,0,258.0,229.0,2.4,22.0,365.0,152.77,123.85
2017,3,9,16,15,177.0,207.5,2.3,21.5,296.5,148.43,120.93
2017,3,9,16,30,96.0,186.0,2.2,21.0,228.0,140.81,115.16
2017,3,9,16,45,86.5,162.0,2.1,21.0,196.0,124.27,101.52
2017,3,9,17,0,77.0,138.0,2.0,21.0,164.0,107.3,87.32
2017,3,9,17,15,64.5,113.5,2.0,20.5,132.5,89.58,72.35
2017,3,9,17,30,52.0,89.0,2.0,20.0,101.0,71.45,56.64
2017,3,9,17,45,32.0,65.5,2.05,20.0,72.0,53.53,40.65
2017,3,9,18,0,12.0,42.0,2.1,20.0,43.0,35.22,24.08
2017,3,9,18,15,6.0,21.0,2.15,19.5,21.5,18.35,5.64
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,12.73,0.0
2017,3,10,7,15,102.5,33.0,1.0,17.5,48.0,133.03,96.93
2017,3,10,7,30,205.0,52.0,1.1,18.0,82.0,242.03,194.29
2017,3,10,7,45,263.5,70.5,1.2,18.5,126.5,311.63,253.63
2017,3,10,8,0,322.0,89.0,1.3,19.0,171.0,384.53,313.18
2017,3,10,8,15,363.0,104.5,1.2,19.5,217.5,442.3,357.57
2017,3,10,8,30,404.0,120.0,1.1,20.0,264.0,501.01,400.51
2017,3,10,8,45,343.0,153.0,1.05,20.5,289.5,479.91,380.83
2017,3,10,9,0,282.0,186.0,1.0,21.0,315.0,470.91,370.25
2017,3,10,9,15,283.5,210.5,1.1,21.5,352.5,501.11,390.84
2017,3,10,9,30,285.0,235.0,1.2,22.0,390.0,529.52,409.45
2017,3,10,9,45,370.0,236.5,1.3,22.5,455.5,603.38,462.64
2017,3,10,10,0,455.0,238.0,1.4,23.0,521.0,693.32,524.83
2017,3,10,10,15,353.5,282.5,1.5,23.0,510.5,631.46,477.7
2017,3,10,10,30,252.0,327.0,1.6,23.0,500.0,567.59,429.82
2017,3,10,10,45,228.0,347.5,1.75,23.5,510.0,560.48,423.39
2017,3,10,11,0,204.0,368.0,1.9,24.0,520.0,552.26,415.77
2017,3,10,11,15,257.0,371.5,1.95,24.0,569.5,603.83,452.83
2017,3,10,11,30,310.0,375.0,2.0,24.0,619.0,639.26,477.86
2017,3,10,11,45,382.5,355.5,2.15,24.0,663.0,664.69,497.12
2017,3,10,12,0,455.0,336.0,2.3,24.0,707.0,693.42,518.32
2017,3,10,12,15,670.5,230.0,2.35,24.0,782.5,740.16,554.7
2017,3,10,12,30,886.0,124.0,2.4,24.0,858.0,764.23,574.42
2017,3,10,12,45,737.0,212.0,2.5,24.0,822.5,709.95,532.47
2017,3,10,13,0,588.0,300.0,2.6,24.0,787.0,653.31,489.43
2017,3,10,13,15,449.0,345.5,2.65,24.0,715.0,574.2,430.86
2017,3,10,13,30,310.0,391.0,2.7,24.0,643.0,505.34,379.38
2017,3,10,13,45,267.0,389.5,2.75,24.0,603.0,459.24,345.13
2017,3,10,14,0,224.0,388.0,2.8,24.0,563.0,420.52,315.98
2017,3,10,14,15,332.5,344.5,2.85,23.5,594.5,409.63,306.73
2017,3,10,14,30,441.0,301.0,2.9,23.0,626.0,387.03,286.7
2017,3,10,14,45,353.5,309.5,2.95,23.0,562.5,340.72,251.1
2017,3,10,15,0,266.0,318.0,3.0,23.0,499.0,298.12,219.53
2017,3,10,15,15,329.0,283.5,3.0,22.5,493.0,264.77,190.76
2017,3,10,15,30,392.0,249.0,3.0,22.0,487.0,224.83,157.64
2017,3,10,15,45,386.5,228.0,3.0,22.0,448.0,181.91,128.59
2017,3,10,16,0,381.0,207.0,3.0,22.0,409.0,141.04,114.16
2017,3,10,16,15,255.0,198.0,2.9,21.5,327.5,135.67,110.32
2017,3,10,16,30,129.0,189.0,2.8,21.0,246.0,136.53,111.65
2017,3,10,16,45,119.5,165.5,2.7,21.0,213.0,121.57,99.29
2017,3,10,17,0,110.0,142.0,2.6,21.0,180.0,106.05,86.3
2017,3,10,17,15,95.5,117.5,2.5,20.5,146.0,89.36,72.18
2017,3,10,17,30,81.0,93.0,2.4,20.0,112.0,72.11,57.23
2017,3,10,17,45,60.0,68.5,2.3,19.5,80.5,54.28,41.41
2017,3,10,18,0,39.0,44.0,2.2,19.0,49.0,36.78,25.57
2017,3,10,18,15,19.5,22.0,2.15,18.5,24.5,19.11,6.83
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2017,3,11,7,15,0.0,17.0,1.95,16.0,17.0,14.96,6.04
2017,3,11,7,30,0.0,29.0,2.2,16.0,29.0,25.55,15.7
2017,3,11,7,45,0.0,44.0,2.45,16.0,44.0,38.83,27.28
2017,3,11,8,0,0.0,59.0,2.7,16.0,59.0,52.98,39.48
2017,3,11,8,15,0.0,74.5,2.85,16.0,74.5,67.8,52.07
2017,3,11,8,30,0.0,90.0,3.0,16.0,90.0,82.48,64.33
2017,3,11,8,45,0.0,96.5,3.15,16.5,96.5,87.72,68.38
2017,3,11,9,0,0.0,103.0,3.3,17.0,103.0,93.21,72.56
2017,3,11,9,15,0.5,133.5,3.35,17.0,133.5,123.34,97.17
2017,3,11,9,30,1.0,164.0,3.4,17.0,164.0,153.43,121.4
2017,3,11,9,45,1.0,167.5,3.5,17.5,168.0,155.44,122.38
2017,3,11,10,0,1.0,171.0,3.6,18.0,172.0,157.74,123.65
2017,3,11,10,15,2.5,177.5,3.6,18.0,179.5,164.48,128.8
2017,3,11,10,30,4.0,184.0,3.6,18.0,187.0,171.24,133.97
2017,3,11,10,45,11.0,226.5,3.65,18.5,235.0,217.36,170.28
2017,3,11,11,0,18.0,269.0,3.7,19.0,283.0,263.0,205.52
2017,3,11,11,15,18.5,278.5,3.65,19.0,293.5,270.65,211.02
2017,3,11,11,30,19.0,288.0,3.6,19.0,304.0,278.14,216.51
2017,3,11,11,45,15.5,270.0,3.6,19.5,283.0,256.65,199.12
2017,3,11,12,0,12.0,252.0,3.6,20.0,262.0,235.83,182.39
2017,3,11,12,15,25.0,304.5,3.55,20.0,325.0,297.62,230.28
2017,3,11,12,30,38.0,357.0,3.5,20.0,388.0,350.69,270.58
2017,3,11,12,45,69.0,385.0,3.45,20.0,442.5,391.34,301.5
2017,3,11,13,0,100.0,413.0,3.4,20.0,497.0,428.08,329.04
2017,3,11,13,15,87.0,401.0,3.35,20.0,473.5,400.46,307.77
2017,3,11,13,30,74.0,389.0,3.3,20.0,450.0,374.16,287.73
2017,3,11,13,45,40.5,297.0,3.25,20.0,330.5,274.64,211.89
2017,3,11,14,0,7.0,205.0,3.2,20.0,211.0,182.03,140.17
2017,3,11,14,15,3.5,161.0,3.1,19.5,164.0,142.49,109.46
2017,3,11,14,30,0.0,117.0,3.0,19.0,117.0,103.29,78.51
2017,3,11,14,45,0.0,136.0,2.95,19.0,136.0,119.23,91.53
2017,3,11,15,0,0.0,155.0,2.9,19.0,155.0,134.58,104.04
2017,3,11,15,15,5.5,181.0,2.85,18.5,184.5,155.64,121.15
2017,3,11,15,30,11.0,207.0,2.8,18.0,214.0,174.21,136.32
2017,3,11,15,45,5.5,135.0,2.75,18.0,138.5,116.72,90.5
2017,3,11,16,0,0.0,63.0,2.7,18.0,63.0,55.71,42.88
2017,3,11,16,15,65.0,127.0,2.6,17.5,155.5,104.27,85.22
2017,3,11,16,30,130.0,191.0,2.5,17.0,248.0,137.74,114.44
2017,3,11,16,45,121.0,167.0,2.4,17.0,215.0,122.53,101.64
2017,3,11,17,0,112.0,143.0,2.3,17.0,182.0,106.75,88.25
2017,3,11,17,15,97.0,118.5,2.25,16.5,147.5,90.07,73.96
2017,3,11,17,30,82.0,94.0,2.2,16.0,113.0,72.84,58.82
2017,3,11,17,45,61.0,69.5,2.15,16.0,82.0,55.03,42.72
2017,3,11,18,0,40.0,45.0,2.1,16.0,51.0,37.57,26.66
2017,3,11,18,15,20.0,22.5,2.1,16.0,25.5,19.55,7.82
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,59.65,0.0
2017,3,12,7,15,150.5,38.5,5.25,8.0,59.0,173.79,137.85
2017,3,12,7,30,253.0,61.0,5.2,8.0,100.0,288.86,244.71
2017,3,12,7,45,348.5,75.0,5.2,8.0,152.5,380.87,327.93
2017,3,12,8,0,444.0,89.0,5.2,8.0,205.0,479.08,413.56
2017,3,12,8,15,222.0,50.5,5.15,8.0,108.5,257.15,224.01
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,10.55,3.6
2017,3,12,8,45,0.0,31.0,5.1,8.5,31.0,27.32,18.22
2017,3,12,9,0,0.0,50.0,5.1,9.0,50.0,44.15,32.67
2017,3,12,9,15,0.0,61.0,5.05,9.0,61.0,53.92,40.95
2017,3,12,9,30,0.0,72.0,5.0,9.0,72.0,63.72,49.19
2017,3,12,9,45,0.0,88.5,4.95,9.5,88.5,78.42,61.43
2017,3,12,10,0,0.0,105.0,4.9,10.0,105.0,93.58,73.91
2017,3,12,10,15,0.0,104.5,4.85,10.0,104.5,93.05,73.26
2017,3,12,10,30,0.0,104.0,4.8,10.0,104.0,92.57,72.68
2017,3,12,10,45,0.0,109.0,4.8,10.5,109.0,97.13,76.21
2017,3,12,11,0,0.0,114.0,4.8,11.0,114.0,101.67,79.7
2017,3,12,11,15,1.0,137.0,4.7,11.0,138.0,123.44,97.65
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,145.09,115.37
2017,3,12,11,45,3.0,162.5,4.6,11.5,165.5,147.87,117.34
2017,3,12,12,0,4.0,165.0,4.6,12.0,169.0,150.57,119.26
2017,3,12,12,15,3.5,163.0,4.5,12.0,167.0,147.99,117.05
2017,3,12,12,30,3.0,161.0,4.4,12.0,165.0,145.45,114.91
2017,3,12,12,45,3.0,161.0,4.35,12.5,164.5,145.07,114.36
2017,3,12,13,0,3.0,161.0,4.3,13.0,164.0,144.66,113.81
2017,3,12,13,15,5.5,184.5,4.15,13.0,189.5,166.28,131.41
2017,3,12,13,30,8.0,208.0,4.0,13.0,215.0,187.26,148.36
2017,3,12,13,45,5.0,182.0,3.9,13.0,186.5,162.42,128.29
2017,3,12,14,0,2.0,156.0,3.8,13.0,158.0,138.09,108.62
2017,3,12,14,15,7.0,199.0,3.6,13.0,205.0,175.92,139.46
2017,3,12,14,30,12.0,242.0,3.4,13.0,252.0,211.5,168.13
2017,3,12,14,45,11.5,233.5,3.2,13.0,242.5,202.37,160.84
2017,3,12,15,0,11.0,225.0,3.0,13.0,233.0,193.25,153.69
2017,3,12,15,15,19.0,233.0,2.8,13.0,245.5,198.19,157.59
2017,3,12,15,30,27.0,241.0,2.6,13.0,258.0,201.15,159.93
2017,3,12,15,45,18.0,211.5,2.45,13.0,222.5,174.78,139.45
2017,3,12,16,0,9.0,182.0,2.3,13.0,187.0,149.86,125.63
2017,3,12,16,15,27.0,180.5,2.15,12.5,193.0,139.28,117.18
2017,3,12,16,30,45.0,179.0,2.0,12.0,199.0,136.75,115.6
2017,3,12,16,45,37.0,157.0,1.9,12.0,172.0,121.36,102.5
2017,3,12,17,0,29.0,135.0,1.8,12.0,145.0,105.58,88.88
2017,3,12,17,15,20.5,111.0,1.55,11.5,117.5,91.35,76.52
2017,3,12,17,30,12.0,87.0,1.3,11.0,90.0,72.35,59.56
2017,3,12,17,45,6.0,63.5,1.1,11.0,65.0,53.5,42.29
2017,3,12,18,0,0.0,40.0,0.9,11.0,40.0,34.41,24.58
2017,3,12,18,15,0.0,22.0,0.85,10.5,22.0,19.28,8.43
2017,3,12,18,30,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2017,3,12,18,45,0.0,2.0,0.75,10.0,2.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,14.0,7.5,2.1,9.0,8.5,6.82,0.0
2017,3,13,7,0,28.0,15.0,2.2,9.0,17.0,38.19,0.0
2017,3,13,7,15,104.5,41.5,2.35,9.0,56.5,149.05,117.71
2017,3,13,7,30,181.0,68.0,2.5,9.0,96.0,238.72,199.99
2017,3,13,7,45,262.0,87.5,2.65,9.5,147.5,323.23,274.56
2017,3,13,8,0,343.0,107.0,2.8,10.0,199.0,426.63,361.62
2017,3,13,8,15,171.5,113.5,2.9,10.5,159.5,288.67,244.42
2017,3,13,8,30,0.0,120.0,3.0,11.0,120.0,115.17,93.16
2017,3,13,8,45,0.0,84.0,3.2,11.5,84.0,74.94,58.78
2017,3,13,9,0,0.0,48.0,3.4,12.0,48.0,42.38,30.74
2017,3,13,9,15,0.0,86.0,3.5,12.0,86.0,76.15,59.31
2017,3,13,9,30,0.0,124.0,3.6,12.0,124.0,112.29,89.43
2017,3,13,9,45,15.0,188.0,3.75,12.5,197.5,188.51,152.56
2017,3,13,10,0,30.0,252.0,3.9,13.0,271.0,281.32,227.32
2017,3,13,10,15,104.0,297.0,4.1,13.0,369.0,393.6,318.3
2017,3,13,10,30,178.0,342.0,4.3,13.0,467.0,519.07,416.8
2017,3,13,10,45,246.5,348.5,4.5,13.5,530.5,579.41,463.15
2017,3,13,11,0,315.0,355.0,4.7,14.0,594.0,650.92,517.16
2017,3,13,11,15,285.0,375.0,4.8,14.5,596.0,633.34,501.09
2017,3,13,11,30,255.0,395.0,4.9,15.0,598.0,614.78,484.83
2017,3,13,11,45,555.0,276.0,5.05,15.5,731.0,742.16,586.7
2017,3,13,12,0,855.0,157.0,5.2,16.0,864.0,845.61,665.88
2017,3,13,12,15,858.0,157.5,5.25,16.5,872.5,818.13,643.94
2017,3,13,12,30,861.0,158.0,5.3,17.0,881.0,787.57,619.6
2017,3,13,12,45,872.0,151.5,5.35,17.5,883.0,753.28,592.16
2017,3,13,13,0,883.0,145.0,5.4,18.0,885.0,715.77,561.9
2017,3,13,13,15,881.5,144.0,5.35,18.0,876.0,672.29,527.14
2017,3,13,13,30,880.0,143.0,5.3,18.0,867.0,626.7,490.09
2017,3,13,13,45,884.5,137.0,5.3,18.5,850.5,578.11,449.21
2017,3,13,14,0,889.0,131.0,5.3,19.0,834.0,529.76,407.47
2017,3,13,14,15,882.0,129.0,5.2,19.0,807.0,473.04,358.96
2017,3,13,14,30,875.0,127.0,5.1,19.0,780.0,417.98,310.59
2017,3,13,14,45,875.5,119.5,5.0,19.0,747.5,360.41,259.23
2017,3,13,15,0,876.0,112.0,4.9,19.0,715.0,301.85,206.64
2017,3,13,15,15,862.0,109.5,4.7,19.0,673.0,243.47,155.66
2017,3,13,15,30,848.0,107.0,4.5,19.0,631.0,186.06,109.22
2017,3,13,15,45,835.0,101.0,4.35,19.0,584.0,127.36,70.18
2017,3,13,16,0,822.0,95.0,4.2,19.0,537.0,70.04,55.03
2017,3,13,16,15,796.0,91.0,3.8,18.5,483.5,66.03,51.91
2017,3,13,16,30,770.0,87.0,3.4,18.0,430.0,64.91,51.24
2017,3,13,16,45,737.0,80.5,3.0,17.5,374.5,56.09,43.8
2017,3,13,17,0,704.0,74.0,2.6,17.0,319.0,53.09,41.39
2017,3,13,17,15,647.5,67.0,2.25,16.0,261.0,49.42,38.37
2017,3,13,17,30,591.0,60.0,1.9,15.0,203.0,45.64,35.08
2017,3,13,17,45,504.5,49.5,1.6,14.0,149.0,38.63,28.69
2017,3,13,18,0,418.0,39.0,1.3,13.0,95.0,31.36,21.76
2017,3,13,18,15,257.5,24.5,1.25,12.5,53.5,19.94,9.22
2017,3,13,18,30,97.0,10.0,1.2,12.0,12.0,9.1,0.0
2017,3,13,18,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,102.0,9.0,1.2,5.0,14.5,66.93,0.0
2017,3,14,7,0,204.0,18.0,1.3,6.0,29.0,174.36,19.73
2017,3,14,7,15,345.0,31.0,1.35,6.5,76.0,305.69,248.62
2017,3,14,7,30,486.0,44.0,1.4,7.0,123.0,431.73,362.11
2017,3,14,7,45,563.0,53.0,1.45,8.0,179.0,515.57,432.26
2017,3,14,8,0,640.0,62.0,1.5,9.0,235.0,602.97,500.65
2017,3,14,8,15,690.0,68.0,1.5,9.5,293.0,667.45,548.25
2017,3,14,8,30,740.0,74.0,1.5,10.0,351.0,727.41,590.3
2017,3,14,8,45,771.5,79.0,1.5,10.5,407.0,775.48,621.99
2017,3,14,9,0,803.0,84.0,1.5,11.0,463.0,821.75,651.48
2017,3,14,9,15,827.0,87.5,1.5,11.5,515.5,857.39,672.73
2017,3,14,9,30,851.0,91.0,1.5,12.0,568.0,890.3,691.82
2017,3,14,9,45,867.0,94.0,1.55,13.0,615.0,912.35,702.64
2017,3,14,10,0,883.0,97.0,1.6,14.0,662.0,922.35,705.37
2017,3,14,10,15,895.5,99.5,1.75,14.5,703.0,933.87,711.99
2017,3,14,10,30,908.0,102.0,1.9,15.0,744.0,941.72,716.18
2017,3,14,10,45,915.5,104.0,2.05,15.5,777.0,940.76,714.52
2017,3,14,11,0,923.0,106.0,2.2,16.0,810.0,936.03,710.46
