Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,15,929.0,107.5,2.4,16.5,835.0,925.65,703.15
2017,3,14,11,30,935.0,109.0,2.6,17.0,860.0,911.51,693.28
2017,3,14,11,45,938.5,109.5,2.8,17.5,876.5,890.58,678.72
2017,3,14,12,0,942.0,110.0,3.0,18.0,893.0,866.12,661.68
2017,3,14,12,15,943.0,110.5,3.1,18.5,900.5,836.3,640.19
2017,3,14,12,30,944.0,111.0,3.2,19.0,908.0,803.31,616.48
2017,3,14,12,45,941.5,112.0,3.35,19.5,906.0,765.28,588.72
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,724.62,557.4
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,679.92,523.14
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,633.07,486.42
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.0,582.42,445.99
2017,3,14,14,0,920.0,111.0,3.8,20.0,842.0,530.36,403.26
2017,3,14,14,15,912.5,109.5,3.8,20.0,814.5,475.89,357.27
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,420.59,309.4
2017,3,14,14,45,894.0,106.5,3.85,20.0,751.0,363.58,259.31
2017,3,14,15,0,883.0,105.0,3.9,20.0,715.0,306.56,208.82
2017,3,14,15,15,869.0,102.5,3.85,20.0,673.0,241.09,152.69
2017,3,14,15,30,855.0,100.0,3.8,20.0,631.0,183.3,106.08
2017,3,14,15,45,836.5,96.5,3.75,20.0,582.5,125.64,67.97
2017,3,14,16,0,818.0,93.0,3.7,20.0,534.0,69.96,54.72
2017,3,14,16,15,792.0,88.5,3.4,19.5,481.0,63.99,49.92
2017,3,14,16,30,766.0,84.0,3.1,19.0,428.0,62.41,48.85
2017,3,14,16,45,730.0,78.5,2.85,18.5,372.0,59.88,46.93
2017,3,14,17,0,694.0,73.0,2.6,18.0,316.0,52.17,40.4
2017,3,14,17,15,638.0,66.5,2.35,17.0,259.0,48.87,37.72
2017,3,14,17,30,582.0,60.0,2.1,16.0,202.0,45.49,34.81
2017,3,14,17,45,493.0,50.0,1.9,15.0,148.0,38.92,28.83
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,32.13,22.36
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,20.77,10.13
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,10.01,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.5,1.45,8.5,14.5,56.46,0.0
2017,3,15,7,0,162.0,21.0,1.7,9.0,29.0,153.03,46.16
2017,3,15,7,15,293.0,35.5,1.75,9.5,75.0,277.46,225.27
2017,3,15,7,30,424.0,50.0,1.8,10.0,121.0,397.01,331.77
2017,3,15,7,45,509.5,59.0,1.9,11.0,176.5,485.76,406.5
2017,3,15,8,0,595.0,68.0,2.0,12.0,232.0,578.35,479.37
2017,3,15,8,15,646.0,75.0,2.05,12.5,289.0,643.9,528.41
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,709.84,575.72
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.0,760.61,609.38
2017,3,15,9,0,773.0,90.0,2.3,15.0,458.0,805.61,637.95
2017,3,15,9,15,797.5,94.0,2.35,15.5,510.0,841.86,660.47
2017,3,15,9,30,822.0,98.0,2.4,16.0,562.0,875.44,680.86
2017,3,15,9,45,841.0,100.5,2.5,17.0,609.5,899.31,693.44
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,919.9,703.79
2017,3,15,10,15,873.0,105.5,2.65,18.0,697.5,922.8,704.32
2017,3,15,10,30,886.0,108.0,2.7,18.0,738.0,931.02,708.85
2017,3,15,10,45,895.5,109.5,2.8,18.5,771.5,931.3,707.14
2017,3,15,11,0,905.0,111.0,2.9,19.0,805.0,927.86,703.12
2017,3,15,11,15,911.5,112.5,2.95,19.0,830.0,918.03,695.87
2017,3,15,11,30,918.0,114.0,3.0,19.0,855.0,904.47,686.27
2017,3,15,11,45,924.5,113.0,3.1,19.5,872.0,884.77,671.63
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,861.51,654.66
2017,3,15,12,15,932.5,112.5,3.25,20.0,897.0,832.29,634.54
2017,3,15,12,30,934.0,113.0,3.3,20.0,905.0,799.91,612.19
2017,3,15,12,45,932.5,113.5,3.35,20.5,903.0,762.39,584.38
2017,3,15,13,0,931.0,114.0,3.4,21.0,901.0,722.22,553.15
2017,3,15,13,15,928.5,113.5,3.45,21.0,890.5,678.09,519.5
2017,3,15,13,30,926.0,113.0,3.5,21.0,880.0,631.79,483.41
2017,3,15,13,45,920.0,112.5,3.55,21.0,860.5,581.67,443.48
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,530.1,401.3
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,475.88,355.81
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,420.84,308.46
2017,3,15,14,45,881.0,110.5,3.6,21.0,749.0,364.16,259.07
2017,3,15,15,0,863.0,112.0,3.6,21.0,712.0,301.69,204.92
2017,3,15,15,15,848.5,109.5,3.55,21.0,669.5,243.88,155.11
2017,3,15,15,30,834.0,107.0,3.5,21.0,627.0,187.12,109.47
2017,3,15,15,45,811.0,104.5,3.45,21.0,578.5,131.01,72.48
2017,3,15,16,0,788.0,102.0,3.4,21.0,530.0,77.46,60.87
2017,3,15,16,15,401.5,132.5,3.15,20.5,350.0,86.63,69.1
2017,3,15,16,30,15.0,163.0,2.9,20.0,170.0,133.74,109.7
2017,3,15,16,45,330.5,123.0,2.7,19.5,241.0,84.11,67.63
2017,3,15,17,0,646.0,83.0,2.5,19.0,312.0,59.4,46.52
2017,3,15,17,15,588.0,75.5,2.25,18.0,255.5,55.69,43.55
2017,3,15,17,30,530.0,68.0,2.0,17.0,199.0,51.89,40.3
2017,3,15,17,45,435.5,56.5,1.75,16.5,145.5,44.32,33.4
2017,3,15,18,0,341.0,45.0,1.5,16.0,92.0,36.48,25.95
2017,3,15,18,15,170.5,29.0,1.6,15.5,52.5,22.69,11.8
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,11.82,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.1,13.5,14.5,34.79,0.0
2017,3,16,7,0,82.0,24.0,3.3,14.0,29.0,99.17,40.88
2017,3,16,7,15,195.5,44.0,3.4,14.5,73.0,224.99,180.36
2017,3,16,7,30,309.0,64.0,3.5,15.0,117.0,334.44,276.95
2017,3,16,7,45,154.5,47.5,3.65,15.5,74.0,182.61,152.62
2017,3,16,8,0,0.0,31.0,3.8,16.0,31.0,27.3,17.64
2017,3,16,8,15,0.0,39.0,3.95,16.5,39.0,34.38,23.65
2017,3,16,8,30,0.0,47.0,4.1,17.0,47.0,41.47,29.52
2017,3,16,8,45,0.0,65.0,4.3,18.0,65.0,57.45,42.67
2017,3,16,9,0,0.0,83.0,4.5,19.0,83.0,73.47,55.6
2017,3,16,9,15,4.0,135.5,4.65,19.0,138.0,127.94,100.27
2017,3,16,9,30,8.0,188.0,4.8,19.0,193.0,183.76,145.23
2017,3,16,9,45,5.0,181.5,5.0,19.5,185.0,172.6,135.39
2017,3,16,10,0,2.0,175.0,5.2,20.0,177.0,162.21,126.34
2017,3,16,10,15,4.0,185.0,5.3,20.5,188.5,172.84,134.37
2017,3,16,10,30,6.0,195.0,5.4,21.0,200.0,183.42,142.28
2017,3,16,10,45,5.0,185.0,5.5,21.5,189.5,172.24,132.86
2017,3,16,11,0,4.0,175.0,5.6,22.0,179.0,161.41,123.82
2017,3,16,11,15,2.0,148.0,5.6,22.0,150.0,134.39,102.21
2017,3,16,11,30,0.0,121.0,5.6,22.0,121.0,107.96,81.06
2017,3,16,11,45,117.5,271.5,5.6,22.5,370.5,359.64,280.39
2017,3,16,12,0,235.0,422.0,5.6,23.0,620.0,589.03,451.95
2017,3,16,12,15,173.0,425.0,5.6,23.0,571.5,529.66,405.45
2017,3,16,12,30,111.0,428.0,5.6,23.0,523.0,468.87,358.7
2017,3,16,12,45,89.0,415.5,5.6,23.5,491.5,432.75,330.56
2017,3,16,13,0,67.0,403.0,5.6,24.0,460.0,398.59,303.87
2017,3,16,13,15,196.0,400.5,5.55,24.0,564.5,468.39,357.74
2017,3,16,13,30,325.0,398.0,5.5,24.0,669.0,522.96,398.29
2017,3,16,13,45,573.5,280.5,5.5,24.0,745.5,535.35,407.57
2017,3,16,14,0,822.0,163.0,5.5,24.0,822.0,526.84,398.4
2017,3,16,14,15,586.0,253.5,5.45,24.0,715.0,447.88,336.18
2017,3,16,14,30,350.0,344.0,5.4,24.0,608.0,394.37,295.47
2017,3,16,14,45,244.5,340.5,5.35,24.0,521.0,339.41,254.0
2017,3,16,15,0,139.0,337.0,5.3,24.0,434.0,289.15,217.51
2017,3,16,15,15,163.0,316.0,5.2,24.0,423.0,265.25,197.7
2017,3,16,15,30,187.0,295.0,5.1,24.0,412.0,238.8,176.28
2017,3,16,15,45,260.5,260.5,5.0,24.0,410.0,196.53,142.52
2017,3,16,16,0,334.0,226.0,4.9,24.0,408.0,155.09,125.0
2017,3,16,16,15,362.0,196.5,4.7,23.5,376.0,135.34,109.2
2017,3,16,16,30,390.0,167.0,4.5,23.0,344.0,111.71,89.89
2017,3,16,16,45,480.5,134.0,4.3,22.5,324.0,92.63,74.14
2017,3,16,17,0,571.0,101.0,4.1,22.0,304.0,73.17,57.8
2017,3,16,17,15,510.5,91.0,4.05,21.5,248.5,68.08,53.63
2017,3,16,17,30,450.0,81.0,4.0,21.0,193.0,60.24,46.85
2017,3,16,17,45,370.5,66.0,3.95,20.5,142.0,49.99,37.72
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,39.35,27.93
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,24.64,13.3
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,10.91,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,40.64,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,113.09,57.93
2017,3,17,7,15,211.5,44.0,5.35,17.5,76.0,235.59,188.54
2017,3,17,7,30,323.0,63.0,5.6,18.0,120.0,343.57,283.59
2017,3,17,7,45,161.5,37.5,5.95,18.5,66.0,188.28,156.51
2017,3,17,8,0,0.0,12.0,6.3,19.0,12.0,10.54,3.25
2017,3,17,8,15,0.0,26.0,6.45,19.5,26.0,22.89,13.64
2017,3,17,8,30,0.0,40.0,6.6,20.0,40.0,35.27,23.93
2017,3,17,8,45,0.0,52.0,6.75,20.5,52.0,45.91,32.63
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,56.58,41.23
2017,3,17,9,15,0.0,75.5,6.85,21.5,75.5,66.82,49.38
2017,3,17,9,30,0.0,87.0,6.8,22.0,87.0,77.08,57.45
2017,3,17,9,45,4.0,145.5,6.8,22.5,148.0,135.99,104.81
2017,3,17,10,0,8.0,204.0,6.8,23.0,209.0,196.33,152.35
2017,3,17,10,15,7.0,200.5,6.7,23.0,205.0,190.63,147.36
2017,3,17,10,30,6.0,197.0,6.6,23.0,201.0,185.31,142.79
2017,3,17,10,45,8.5,216.0,6.55,23.5,222.5,204.82,157.62
2017,3,17,11,0,11.0,235.0,6.5,24.0,244.0,224.06,172.07
2017,3,17,11,15,12.0,241.5,6.4,24.0,251.5,229.88,176.33
2017,3,17,11,30,13.0,248.0,6.3,24.0,259.0,235.59,180.52
2017,3,17,11,45,90.0,339.0,6.2,24.5,415.0,392.36,301.8
2017,3,17,12,0,167.0,430.0,6.1,25.0,571.0,542.23,413.17
2017,3,17,12,15,300.0,398.0,6.0,25.0,653.5,609.87,464.83
2017,3,17,12,30,433.0,366.0,5.9,25.0,736.0,665.38,506.66
2017,3,17,12,45,388.5,385.5,5.8,25.0,717.5,623.68,474.19
2017,3,17,13,0,344.0,405.0,5.7,25.0,699.0,587.18,445.78
2017,3,17,13,15,374.5,387.0,5.6,25.0,703.0,568.19,431.38
2017,3,17,13,30,405.0,369.0,5.5,25.0,707.0,546.31,414.35
2017,3,17,13,45,627.0,254.5,5.45,25.5,765.0,543.1,411.07
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,522.38,392.02
2017,3,17,14,15,841.0,138.5,5.25,26.0,796.0,469.8,347.97
2017,3,17,14,30,833.0,137.0,5.1,26.0,769.0,416.69,302.63
2017,3,17,14,45,807.0,141.5,5.0,26.0,731.0,362.3,256.01
2017,3,17,15,0,781.0,146.0,4.9,26.0,693.0,309.83,210.84
2017,3,17,15,15,764.5,142.5,4.75,25.5,651.5,248.37,159.74
2017,3,17,15,30,748.0,139.0,4.6,25.0,610.0,194.51,117.23
2017,3,17,15,45,730.5,132.5,4.5,25.0,563.5,140.15,80.72
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,87.85,59.36
2017,3,17,16,15,683.5,120.5,4.1,24.5,465.0,78.59,61.18
2017,3,17,16,30,654.0,115.0,3.8,24.0,413.0,77.62,60.72
2017,3,17,16,45,616.5,106.5,3.55,23.5,359.0,74.2,58.15
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,70.59,55.36
2017,3,17,17,15,520.0,88.5,3.05,22.5,250.0,65.83,51.46
2017,3,17,17,30,461.0,79.0,2.8,22.0,195.0,58.75,45.38
2017,3,17,17,45,374.5,65.0,2.6,21.5,143.5,49.19,36.9
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,39.29,27.82
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,25.0,13.79
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,11.82,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,14.0,2.1,16.0,17.0,39.53,0.0
2017,3,18,7,0,91.0,28.0,2.4,17.0,34.0,114.71,66.73
2017,3,18,7,15,200.0,48.0,2.55,17.5,79.0,234.22,187.02
2017,3,18,7,30,309.0,68.0,2.7,18.0,124.0,341.45,279.46
2017,3,18,7,45,396.0,80.0,2.85,18.5,178.0,428.88,352.73
2017,3,18,8,0,483.0,92.0,3.0,19.0,232.0,521.6,427.03
2017,3,18,8,15,241.5,97.0,3.05,19.5,167.0,323.81,266.5
2017,3,18,8,30,0.0,102.0,3.1,20.0,102.0,94.11,72.53
2017,3,18,8,45,0.0,115.5,3.15,20.5,115.5,106.51,82.53
2017,3,18,9,0,0.0,129.0,3.2,21.0,129.0,118.89,92.11
2017,3,18,9,15,0.0,117.0,3.15,21.5,117.0,105.82,81.01
2017,3,18,9,30,0.0,105.0,3.1,22.0,105.0,93.82,70.9
2017,3,18,9,45,3.0,151.5,3.05,22.5,153.5,140.88,108.3
2017,3,18,10,0,6.0,198.0,3.0,23.0,202.0,188.43,145.24
2017,3,18,10,15,3.0,166.5,2.95,23.0,168.5,154.02,117.7
2017,3,18,10,30,0.0,135.0,2.9,23.0,135.0,121.19,91.5
2017,3,18,10,45,2.5,158.0,2.9,23.5,160.0,144.62,109.71
2017,3,18,11,0,5.0,181.0,2.9,24.0,185.0,167.88,127.48
2017,3,18,11,15,19.0,260.0,2.9,24.0,276.0,253.44,193.49
2017,3,18,11,30,33.0,339.0,2.9,24.0,367.0,349.48,265.56
2017,3,18,11,45,42.5,362.0,2.9,24.5,398.5,375.0,283.52
2017,3,18,12,0,52.0,385.0,2.9,25.0,430.0,399.07,300.48
2017,3,18,12,15,69.5,403.5,2.9,25.0,463.5,423.57,318.44
2017,3,18,12,30,87.0,422.0,2.9,25.0,497.0,445.93,334.68
2017,3,18,12,45,481.5,281.5,2.9,25.5,694.0,602.68,454.24
2017,3,18,13,0,876.0,141.0,2.9,26.0,891.0,714.33,535.19
2017,3,18,13,15,528.5,284.0,2.9,26.0,735.5,579.85,433.45
2017,3,18,13,30,181.0,427.0,2.9,26.0,580.0,465.72,347.03
2017,3,18,13,45,523.5,280.0,2.95,26.0,706.5,510.48,381.55
2017,3,18,14,0,866.0,133.0,3.0,26.0,833.0,526.3,390.33
2017,3,18,14,15,541.0,254.0,3.0,26.0,686.5,431.07,318.22
2017,3,18,14,30,216.0,375.0,3.0,26.0,540.0,374.05,277.54
2017,3,18,14,45,529.5,246.0,3.0,26.0,625.0,350.1,251.67
2017,3,18,15,0,843.0,117.0,3.0,26.0,710.0,304.82,204.11
2017,3,18,15,15,558.0,202.0,2.95,26.0,584.5,252.81,170.23
2017,3,18,15,30,273.0,287.0,2.9,26.0,459.0,238.12,169.85
2017,3,18,15,45,527.0,194.0,2.9,26.0,495.0,168.58,109.4
2017,3,18,16,0,781.0,101.0,2.9,26.0,531.0,80.57,51.73
2017,3,18,16,15,754.0,96.5,2.7,25.5,478.5,69.14,52.96
2017,3,18,16,30,727.0,92.0,2.5,25.0,426.0,61.45,46.78
2017,3,18,16,45,691.0,86.0,2.35,24.5,371.0,59.18,45.12
2017,3,18,17,0,655.0,80.0,2.2,24.0,316.0,56.79,43.32
2017,3,18,17,15,599.0,73.0,1.95,23.0,260.0,53.38,40.65
2017,3,18,17,30,543.0,66.0,1.7,22.0,204.0,49.88,37.74
2017,3,18,17,45,454.5,55.5,1.5,21.5,151.0,43.13,31.72
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,36.16,25.22
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,23.09,12.54
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,12.73,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.5,14.5,2.35,16.0,20.0,56.12,0.0
2017,3,19,7,0,145.0,29.0,2.7,17.0,40.0,164.66,106.38
2017,3,19,7,15,264.0,45.5,2.85,17.5,86.5,273.53,220.0
2017,3,19,7,30,383.0,62.0,3.0,18.0,133.0,386.43,317.06
2017,3,19,7,45,474.5,70.5,3.2,19.0,189.5,480.29,394.38
2017,3,19,8,0,566.0,79.0,3.4,20.0,246.0,577.46,469.58
2017,3,19,8,15,616.5,86.5,3.45,20.5,302.5,643.2,517.89
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,709.18,564.58
2017,3,19,8,45,711.5,96.5,3.6,21.5,416.0,763.44,601.37
2017,3,19,9,0,756.0,99.0,3.7,22.0,473.0,816.59,636.5
2017,3,19,9,15,780.5,103.0,3.7,22.0,524.5,847.38,655.87
2017,3,19,9,30,805.0,107.0,3.7,22.0,576.0,880.78,677.05
2017,3,19,9,45,826.5,109.0,3.75,22.5,623.5,906.15,691.45
2017,3,19,10,0,848.0,111.0,3.8,23.0,671.0,928.28,703.63
2017,3,19,10,15,861.0,113.0,3.85,23.5,711.5,939.1,708.14
2017,3,19,10,30,874.0,115.0,3.9,24.0,752.0,937.36,704.32
2017,3,19,10,45,884.5,116.5,3.95,24.5,785.0,938.32,702.63
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,935.57,698.58
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,925.07,690.84
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,910.91,680.81
2017,3,19,11,45,911.0,121.5,4.15,25.5,883.5,890.47,665.33
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,866.58,647.66
2017,3,19,12,15,916.5,122.5,4.2,26.0,907.0,837.38,627.48
2017,3,19,12,30,918.0,123.0,4.2,26.0,914.0,805.08,605.18
2017,3,19,12,45,917.0,122.5,4.25,26.0,912.0,767.16,578.6
2017,3,19,13,0,916.0,122.0,4.3,26.0,910.0,726.66,548.61
2017,3,19,13,15,913.0,121.5,4.3,26.0,899.0,682.5,515.21
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,636.27,479.55
2017,3,19,13,45,904.5,120.0,4.3,26.5,868.0,586.44,439.49
2017,3,19,14,0,899.0,119.0,4.3,27.0,848.0,535.18,397.49
2017,3,19,14,15,891.5,118.0,4.25,27.0,820.5,481.86,353.6
2017,3,19,14,30,884.0,117.0,4.2,27.0,793.0,427.74,307.97
2017,3,19,14,45,864.5,119.0,4.2,27.0,755.0,365.8,255.87
2017,3,19,15,0,845.0,121.0,4.2,27.0,717.0,309.82,207.83
2017,3,19,15,15,830.0,118.0,4.15,26.5,675.0,252.33,159.56
2017,3,19,15,30,815.0,115.0,4.1,26.0,633.0,196.02,114.92
2017,3,19,15,45,793.0,112.0,4.05,26.0,584.0,140.54,77.78
2017,3,19,16,0,771.0,109.0,4.0,26.0,535.0,87.57,56.54
2017,3,19,16,15,743.0,104.0,3.75,25.5,482.5,67.31,51.42
2017,3,19,16,30,715.0,99.0,3.5,25.0,430.0,66.15,50.75
2017,3,19,16,45,677.0,93.0,3.3,25.0,374.5,64.1,49.2
2017,3,19,17,0,639.0,87.0,3.1,25.0,319.0,61.95,47.52
2017,3,19,17,15,582.5,78.5,2.8,24.0,262.5,57.59,44.08
2017,3,19,17,30,526.0,70.0,2.5,23.0,206.0,53.06,40.31
2017,3,19,17,45,440.5,58.5,2.2,22.0,153.0,45.61,33.78
2017,3,19,18,0,355.0,47.0,1.9,21.0,100.0,37.86,26.69
2017,3,19,18,15,219.0,30.5,1.9,20.5,58.5,23.85,13.31
2017,3,19,18,30,83.0,14.0,1.9,20.0,17.0,12.73,0.0
2017,3,19,18,45,41.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.5,14.5,3.5,16.5,22.0,70.07,0.0
2017,3,20,7,0,191.0,29.0,3.8,17.0,44.0,196.03,135.17
2017,3,20,7,15,310.0,44.5,4.0,17.5,92.5,303.38,245.7
2017,3,20,7,30,429.0,60.0,4.2,18.0,141.0,419.62,345.74
2017,3,20,7,45,512.0,69.5,4.45,18.5,198.5,509.34,420.58
2017,3,20,8,0,595.0,79.0,4.7,19.0,256.0,602.34,494.03
2017,3,20,8,15,644.5,86.0,4.75,19.5,314.0,667.59,542.54
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,732.93,589.37
2017,3,20,8,45,737.5,96.0,4.85,20.5,430.0,787.61,626.81
2017,3,20,9,0,781.0,99.0,4.9,21.0,488.0,835.89,658.69
2017,3,20,9,15,805.5,103.0,4.9,21.5,541.0,872.34,681.18
2017,3,20,9,30,830.0,107.0,4.9,22.0,594.0,906.03,701.44
2017,3,20,9,45,852.0,108.0,4.95,22.5,642.0,930.87,715.64
2017,3,20,10,0,874.0,109.0,5.0,23.0,690.0,952.39,727.56
2017,3,20,10,15,653.0,204.5,5.0,23.5,653.0,854.72,655.86
2017,3,20,10,30,432.0,300.0,5.0,24.0,616.0,738.45,565.02
2017,3,20,10,45,677.0,207.5,5.0,24.5,728.0,862.14,657.19
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,958.93,721.13
2017,3,20,11,15,928.0,116.5,5.0,25.0,865.0,948.02,712.12
2017,3,20,11,30,934.0,118.0,5.0,25.0,890.0,933.34,701.36
2017,3,20,11,45,946.0,114.0,5.0,25.5,909.0,914.61,686.6
2017,3,20,12,0,958.0,110.0,5.0,26.0,928.0,892.08,669.42
2017,3,20,12,15,959.5,110.0,4.95,26.0,935.0,861.31,647.7
2017,3,20,12,30,961.0,110.0,4.9,26.0,942.0,827.32,623.82
2017,3,20,12,45,960.0,110.0,4.9,26.0,940.0,788.46,596.79
2017,3,20,13,0,959.0,110.0,4.9,26.0,938.0,746.87,565.75
2017,3,20,13,15,956.0,109.5,4.85,26.0,926.5,701.03,530.73
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,653.02,493.39
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.0,601.81,452.97
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,548.99,410.22
2017,3,20,14,15,937.0,105.5,4.7,26.0,846.5,493.29,363.94
2017,3,20,14,30,930.0,104.0,4.6,26.0,818.0,436.68,315.81
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.0,378.27,265.53
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,320.15,215.04
2017,3,20,15,15,888.5,101.5,4.4,25.5,700.5,260.87,164.7
2017,3,20,15,30,875.0,99.0,4.3,25.0,657.0,194.24,111.44
2017,3,20,15,45,858.5,95.0,4.2,25.0,608.0,134.98,70.99
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,77.5,46.92
2017,3,20,16,15,816.5,87.5,3.75,24.5,505.0,62.77,47.79
2017,3,20,16,30,791.0,84.0,3.4,24.0,451.0,61.94,47.38
2017,3,20,16,45,758.0,78.5,3.1,24.0,394.0,59.44,45.43
2017,3,20,17,0,725.0,73.0,2.8,24.0,337.0,56.83,43.34
2017,3,20,17,15,672.5,66.5,2.55,23.0,279.0,48.49,36.43
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,45.08,33.6
2017,3,20,17,45,538.0,50.5,2.05,21.0,165.5,38.93,28.19
2017,3,20,18,0,456.0,41.0,1.8,20.0,110.0,32.57,22.32
2017,3,20,18,15,305.5,27.5,1.85,19.5,65.0,22.18,12.21
2017,3,20,18,30,155.0,14.0,1.9,19.0,20.0,12.73,0.0
2017,3,20,18,45,77.5,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.0,76.99,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,48.0,214.2,154.04
2017,3,21,7,15,329.5,45.5,4.45,17.5,97.5,318.74,259.22
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,435.9,359.99
2017,3,21,7,45,542.0,66.0,4.75,18.5,206.0,529.89,437.67
2017,3,21,8,0,635.0,72.0,4.9,19.0,265.0,627.38,514.05
2017,3,21,8,15,681.5,78.5,4.9,19.5,323.0,690.56,560.46
2017,3,21,8,30,728.0,85.0,4.9,20.0,381.0,753.72,605.14
2017,3,21,8,45,768.5,87.0,4.95,20.5,438.5,800.48,636.52
2017,3,21,9,0,809.0,89.0,5.0,21.0,496.0,851.35,670.22
2017,3,21,9,15,831.0,92.0,5.0,21.5,548.0,884.72,690.38
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,915.27,708.37
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.5,929.03,714.43
2017,3,21,10,0,891.0,98.0,5.0,23.0,695.0,948.7,724.8
2017,3,21,10,15,902.5,100.0,4.95,23.5,735.0,958.49,727.97
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,964.6,728.8
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.5,963.61,724.96
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,958.82,718.75
2017,3,21,11,15,936.0,106.5,4.75,25.0,864.5,947.05,709.47
2017,3,21,11,30,941.0,108.0,4.7,25.0,889.0,931.53,697.84
2017,3,21,11,45,939.0,111.5,4.7,25.5,903.5,908.36,680.14
2017,3,21,12,0,937.0,115.0,4.7,26.0,918.0,881.8,660.31
2017,3,21,12,15,710.0,236.0,4.65,26.0,847.5,793.05,595.92
2017,3,21,12,30,483.0,357.0,4.6,26.0,777.0,698.34,523.55
2017,3,21,12,45,709.0,236.5,4.55,26.5,851.5,728.49,547.75
2017,3,21,13,0,935.0,116.0,4.5,27.0,926.0,737.75,555.29
2017,3,21,13,15,931.5,115.5,4.45,27.0,914.5,692.47,520.83
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,645.13,484.41
2017,3,21,13,45,922.0,114.5,4.4,27.0,882.5,594.59,444.87
2017,3,21,14,0,916.0,114.0,4.4,27.0,862.0,542.63,403.21
2017,3,21,14,15,908.5,112.5,4.35,27.0,833.5,488.04,358.38
2017,3,21,14,30,901.0,111.0,4.3,27.0,805.0,432.65,311.77
2017,3,21,14,45,885.0,111.5,4.25,27.0,768.0,375.42,262.95
2017,3,21,15,0,869.0,112.0,4.2,27.0,731.0,312.11,209.13
2017,3,21,15,15,854.5,109.5,4.15,26.5,688.0,253.73,159.9
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,196.42,114.12
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,139.23,75.13
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,84.25,51.67
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,68.54,52.43
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,61.25,46.58
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,59.33,45.23
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,57.31,43.75
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,53.94,41.12
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,50.46,38.25
2017,3,21,17,45,474.5,56.5,2.15,21.5,159.5,43.74,32.29
2017,3,21,18,0,388.0,46.0,1.9,21.0,105.0,36.78,25.84
2017,3,21,18,15,250.0,31.0,2.05,20.5,62.5,25.23,14.72
2017,3,21,18,30,112.0,16.0,2.2,20.0,20.0,12.64,0.0
2017,3,21,18,45,56.0,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,43.18,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,132.72,95.53
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,225.71,181.76
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,324.9,266.53
2017,3,22,7,45,358.5,94.5,3.35,19.5,189.5,424.06,348.23
2017,3,22,8,0,442.0,108.0,3.5,20.0,244.0,515.7,421.13
2017,3,22,8,15,234.0,132.0,3.5,20.5,205.0,366.85,299.05
2017,3,22,8,30,26.0,156.0,3.5,21.0,166.0,175.78,139.5
2017,3,22,8,45,28.5,177.0,3.5,21.5,190.5,212.61,168.64
2017,3,22,9,0,31.0,198.0,3.5,22.0,215.0,235.4,185.71
2017,3,22,9,15,32.0,219.5,3.45,22.5,238.0,257.14,201.66
2017,3,22,9,30,33.0,241.0,3.4,23.0,261.0,278.51,217.08
2017,3,22,9,45,22.0,230.5,3.4,23.5,244.5,237.58,183.95
2017,3,22,10,0,11.0,220.0,3.4,24.0,228.0,214.66,165.0
2017,3,22,10,15,130.0,288.0,3.45,24.0,384.0,423.99,327.89
2017,3,22,10,30,249.0,356.0,3.5,24.0,540.0,602.11,459.42
2017,3,22,10,45,220.0,376.5,3.55,24.5,544.5,588.95,446.3
2017,3,22,11,0,191.0,397.0,3.6,25.0,549.0,574.84,433.67
2017,3,22,11,15,153.0,407.0,3.7,25.0,531.0,541.41,408.11
2017,3,22,11,30,115.0,417.0,3.8,25.0,513.0,497.52,375.08
2017,3,22,11,45,112.0,424.5,3.9,25.5,519.5,494.03,371.58
2017,3,22,12,0,109.0,432.0,4.0,26.0,526.0,490.1,367.65
2017,3,22,12,15,496.5,286.0,4.05,26.0,718.5,670.83,506.44
2017,3,22,12,30,884.0,140.0,4.1,26.0,911.0,800.03,601.98
2017,3,22,12,45,886.0,138.5,4.15,26.0,910.0,764.16,575.58
2017,3,22,13,0,888.0,137.0,4.2,26.0,909.0,725.64,547.15
2017,3,22,13,15,586.0,278.5,4.25,26.0,785.5,614.34,462.07
2017,3,22,13,30,284.0,420.0,4.3,26.0,662.0,519.54,389.06
2017,3,22,13,45,578.5,276.0,4.35,26.5,755.0,540.3,404.96
2017,3,22,14,0,873.0,132.0,4.4,27.0,848.0,537.31,399.68
2017,3,22,14,15,865.0,130.0,4.4,26.5,820.0,480.55,354.12
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,425.69,308.77
2017,3,22,14,45,842.0,128.0,4.45,26.0,755.0,369.79,261.1
2017,3,22,15,0,827.0,128.0,4.5,26.0,718.0,314.54,213.45
2017,3,22,15,15,811.5,124.5,4.5,26.0,675.5,257.47,164.98
2017,3,22,15,30,796.0,121.0,4.5,26.0,633.0,201.69,120.13
2017,3,22,15,45,774.0,117.5,4.5,26.0,585.0,146.86,82.6
2017,3,22,16,0,752.0,114.0,4.5,26.0,537.0,86.8,53.49
2017,3,22,16,15,724.0,109.5,4.35,25.5,484.0,70.44,54.02
2017,3,22,16,30,696.0,105.0,4.2,25.0,431.0,69.84,53.85
2017,3,22,16,45,653.5,99.5,4.1,24.5,375.5,68.35,52.9
2017,3,22,17,0,611.0,94.0,4.0,24.0,320.0,66.83,51.88
2017,3,22,17,15,554.5,85.0,3.75,23.5,264.0,62.34,48.25
2017,3,22,17,30,498.0,76.0,3.5,23.0,208.0,57.66,44.29
2017,3,22,17,45,408.0,64.5,3.25,22.5,155.0,48.69,36.4
2017,3,22,18,0,318.0,53.0,3.0,22.0,102.0,40.7,29.07
2017,3,22,18,15,194.0,35.0,3.15,21.5,61.0,27.27,16.41
2017,3,22,18,30,70.0,17.0,3.3,21.0,20.0,13.95,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,91.18,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,245.9,185.85
2017,3,23,7,15,366.5,47.0,5.35,18.5,107.5,349.64,285.35
2017,3,23,7,30,483.0,60.0,5.6,19.0,158.0,464.28,383.87
2017,3,23,7,45,562.5,67.5,5.9,19.5,216.5,551.15,455.47
2017,3,23,8,0,642.0,75.0,6.2,20.0,275.0,640.97,526.22
2017,3,23,8,15,335.0,116.5,6.3,20.5,222.5,448.37,369.38
2017,3,23,8,30,28.0,158.0,6.4,21.0,170.0,193.46,154.48
2017,3,23,8,45,420.0,124.5,6.5,21.5,338.5,541.93,442.81
2017,3,23,9,0,812.0,91.0,6.6,22.0,507.0,861.37,683.47
2017,3,23,9,15,553.5,177.0,6.7,22.5,473.5,734.25,583.89
2017,3,23,9,30,295.0,263.0,6.8,23.0,440.0,580.03,458.47
2017,3,23,9,45,595.5,181.5,6.9,23.5,573.5,788.29,620.33
2017,3,23,10,0,896.0,100.0,7.0,24.0,707.0,960.41,741.94
2017,3,23,10,15,907.5,102.0,7.1,24.0,747.5,970.07,746.84
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,976.03,749.99
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,974.86,746.79
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,969.85,741.09
2017,3,23,11,15,941.5,108.0,7.45,25.0,878.5,957.77,731.84
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,941.92,720.1
2017,3,23,11,45,950.5,109.5,7.6,25.5,919.0,920.14,703.07
2017,3,23,12,0,954.0,110.0,7.7,26.0,935.0,894.82,683.65
2017,3,23,12,15,955.0,110.5,7.7,26.0,942.0,864.06,661.45
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,830.12,636.99
2017,3,23,12,45,953.0,112.5,7.75,26.5,946.0,791.16,607.81
2017,3,23,13,0,950.0,114.0,7.8,27.0,943.0,749.59,574.95
2017,3,23,13,15,947.0,113.5,7.8,26.5,931.5,703.93,540.42
2017,3,23,13,30,944.0,113.0,7.8,26.0,920.0,656.13,503.41
2017,3,23,13,45,939.0,112.5,7.8,26.0,900.0,605.31,462.19
2017,3,23,14,0,934.0,112.0,7.8,26.0,880.0,552.94,418.79
2017,3,23,14,15,927.0,110.5,7.8,26.0,851.5,497.59,372.04
2017,3,23,14,30,920.0,109.0,7.8,26.0,823.0,441.37,323.47
2017,3,23,14,45,906.5,109.0,7.8,26.0,786.0,383.49,272.82
2017,3,23,15,0,893.0,109.0,7.8,26.0,749.0,325.87,221.98
2017,3,23,15,15,879.5,106.5,7.7,25.5,706.0,266.97,171.22
2017,3,23,15,30,866.0,104.0,7.6,25.0,663.0,200.86,117.51
2017,3,23,15,45,818.0,104.5,7.55,25.0,601.0,142.46,77.74
2017,3,23,16,0,770.0,105.0,7.5,25.0,539.0,89.64,55.05
2017,3,23,16,15,768.5,99.0,7.3,24.5,497.0,70.49,54.31
2017,3,23,16,30,767.0,93.0,7.1,24.0,455.0,68.34,52.81
2017,3,23,16,45,728.0,88.5,6.95,23.5,398.0,60.7,46.58
2017,3,23,17,0,689.0,84.0,6.8,23.0,341.0,59.49,45.8
2017,3,23,17,15,634.5,76.5,6.6,22.5,282.5,55.81,42.81
2017,3,23,17,30,580.0,69.0,6.4,22.0,224.0,51.99,39.57
2017,3,23,17,45,492.0,59.5,6.2,21.5,168.5,46.19,34.41
2017,3,23,18,0,404.0,50.0,6.0,21.0,113.0,40.27,28.84
2017,3,23,18,15,202.0,37.0,5.95,20.5,68.5,28.83,17.88
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,19.88,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,10.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.25,18.0,2.0,1.75,0.0
2017,3,24,7,0,0.0,4.0,3.3,18.0,4.0,3.5,0.0
2017,3,24,7,15,0.0,8.0,3.3,18.5,8.0,7.02,0.16
2017,3,24,7,30,0.0,12.0,3.3,19.0,12.0,10.54,3.21
2017,3,24,7,45,0.0,17.5,3.35,19.5,17.5,15.38,7.33
2017,3,24,8,0,0.0,23.0,3.4,20.0,23.0,20.24,11.41
2017,3,24,8,15,0.0,28.0,3.6,20.0,28.0,24.66,15.09
2017,3,24,8,30,0.0,33.0,3.8,20.0,33.0,29.09,18.73
2017,3,24,8,45,0.0,34.5,4.05,20.5,34.5,30.43,19.71
2017,3,24,9,0,0.0,36.0,4.3,21.0,36.0,31.77,20.69
2017,3,24,9,15,45.0,155.0,4.4,21.0,182.0,194.94,154.91
2017,3,24,9,30,90.0,274.0,4.5,21.0,328.0,369.53,292.24
2017,3,24,9,45,86.5,294.5,4.65,21.5,349.5,384.71,301.88
2017,3,24,10,0,83.0,315.0,4.8,22.0,371.0,399.28,311.48
2017,3,24,10,15,218.5,325.5,4.75,22.0,486.0,548.24,426.81
2017,3,24,10,30,354.0,336.0,4.7,22.0,601.0,694.51,535.37
2017,3,24,10,45,188.5,320.5,4.7,22.5,462.5,501.49,387.67
2017,3,24,11,0,23.0,305.0,4.7,23.0,324.0,301.73,231.37
2017,3,24,11,15,39.0,345.5,4.65,23.5,378.0,365.55,279.71
2017,3,24,11,30,55.0,386.0,4.6,24.0,432.0,414.6,315.55
2017,3,24,11,45,161.0,410.0,4.6,24.5,549.0,531.32,403.09
2017,3,24,12,0,267.0,434.0,4.6,25.0,666.0,637.37,479.81
2017,3,24,12,15,133.5,286.0,4.6,25.0,402.0,372.94,284.66
