Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,12,30,0.0,138.0,4.6,25.0,138.0,122.83,91.1
2017,3,24,12,45,288.5,235.5,4.6,25.5,488.5,428.27,329.68
2017,3,24,13,0,577.0,333.0,4.6,26.0,839.0,689.56,518.46
2017,3,24,13,15,368.0,386.5,4.55,26.0,707.5,567.85,426.24
2017,3,24,13,30,159.0,440.0,4.5,26.0,576.0,464.74,348.48
2017,3,24,13,45,507.0,297.5,4.5,26.5,718.5,520.41,390.78
2017,3,24,14,0,855.0,155.0,4.5,27.0,861.0,547.61,407.44
2017,3,24,14,15,849.5,153.0,4.5,27.0,834.5,494.97,364.26
2017,3,24,14,30,844.0,151.0,4.5,27.0,808.0,441.57,319.68
2017,3,24,14,45,850.0,141.0,4.5,27.0,777.5,385.18,271.61
2017,3,24,15,0,856.0,131.0,4.5,27.0,747.0,327.29,221.58
2017,3,24,15,15,843.0,127.5,4.4,26.5,705.0,268.98,172.39
2017,3,24,15,30,830.0,124.0,4.3,26.0,663.0,211.66,126.33
2017,3,24,15,45,824.0,116.0,4.25,26.0,617.0,152.83,84.83
2017,3,24,16,0,818.0,108.0,4.2,26.0,571.0,94.63,57.18
2017,3,24,16,15,792.0,103.5,3.75,25.5,516.5,73.98,56.96
2017,3,24,16,30,766.0,99.0,3.3,25.0,462.0,65.93,50.51
2017,3,24,16,45,738.5,91.0,2.9,24.5,406.0,62.48,47.88
2017,3,24,17,0,711.0,83.0,2.5,24.0,350.0,58.77,44.97
2017,3,24,17,15,656.5,76.0,2.3,22.5,290.5,55.43,42.49
2017,3,24,17,30,602.0,69.0,2.1,21.0,231.0,51.98,39.76
2017,3,24,17,45,514.5,59.0,1.9,20.0,174.0,45.73,34.28
2017,3,24,18,0,427.0,49.0,1.7,19.0,117.0,39.29,28.32
2017,3,24,18,15,281.0,33.5,1.7,18.5,71.0,27.31,16.96
2017,3,24,18,30,135.0,18.0,1.7,18.0,25.0,14.22,0.0
2017,3,24,18,45,67.5,9.0,1.75,17.5,12.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,147.34,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,302.15,240.12
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,405.4,337.78
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,516.76,432.86
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,595.78,496.62
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,671.92,554.89
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,732.68,598.2
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,792.85,639.28
2017,3,25,8,45,812.0,80.0,4.05,16.5,465.0,839.68,669.33
2017,3,25,9,0,842.0,84.0,3.9,17.0,522.0,884.52,697.11
2017,3,25,9,15,863.0,87.0,3.7,17.5,574.5,917.47,715.45
2017,3,25,9,30,884.0,90.0,3.5,18.0,627.0,938.32,724.98
2017,3,25,9,45,899.0,92.5,3.3,19.0,674.5,958.96,732.89
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,976.15,738.24
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,985.84,740.31
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,991.75,739.96
2017,3,25,10,45,944.5,101.0,2.65,21.5,836.0,990.06,734.71
2017,3,25,11,0,952.0,103.0,2.5,22.0,869.0,984.46,727.1
2017,3,25,11,15,957.5,104.0,2.45,22.5,894.0,972.09,716.25
2017,3,25,11,30,963.0,105.0,2.4,23.0,919.0,955.9,703.16
2017,3,25,11,45,966.5,105.5,2.4,23.5,935.0,933.72,686.82
2017,3,25,12,0,970.0,106.0,2.4,24.0,951.0,907.94,668.29
2017,3,25,12,15,971.5,106.5,2.4,24.5,958.0,877.06,646.5
2017,3,25,12,30,973.0,107.0,2.4,25.0,965.0,842.91,622.62
2017,3,25,12,45,972.0,107.0,2.45,25.5,962.5,803.4,595.49
2017,3,25,13,0,971.0,107.0,2.5,26.0,960.0,761.14,565.07
2017,3,25,13,15,968.5,106.5,2.45,26.0,949.0,714.94,531.13
2017,3,25,13,30,966.0,106.0,2.4,26.0,938.0,666.5,494.83
2017,3,25,13,45,962.5,105.0,2.35,26.5,918.0,615.08,454.58
2017,3,25,14,0,959.0,104.0,2.3,27.0,898.0,561.93,412.11
2017,3,25,14,15,952.0,102.5,2.15,27.0,869.0,505.34,366.52
2017,3,25,14,30,945.0,101.0,2.0,27.0,840.0,447.84,319.04
2017,3,25,14,45,937.0,98.5,1.95,27.5,804.0,388.58,268.83
2017,3,25,15,0,929.0,96.0,1.9,28.0,768.0,329.01,217.79
2017,3,25,15,15,916.5,94.0,1.7,27.5,724.0,268.76,167.41
2017,3,25,15,30,904.0,92.0,1.5,27.0,680.0,209.17,119.92
2017,3,25,15,45,887.5,88.5,1.3,27.0,630.5,149.05,78.42
2017,3,25,16,0,871.0,85.0,1.1,27.0,581.0,90.55,51.87
2017,3,25,16,15,847.0,82.0,0.9,26.5,526.0,58.6,43.78
2017,3,25,16,30,823.0,79.0,0.7,26.0,471.0,57.96,43.56
2017,3,25,16,45,790.0,74.5,0.55,26.0,413.0,56.08,42.14
2017,3,25,17,0,757.0,70.0,0.4,26.0,355.0,54.12,40.64
2017,3,25,17,15,706.5,64.0,0.5,24.5,296.0,50.75,38.13
2017,3,25,17,30,656.0,58.0,0.6,23.0,237.0,43.23,31.9
2017,3,25,17,45,574.5,50.5,0.75,22.0,179.5,38.65,27.92
2017,3,25,18,0,493.0,43.0,0.9,21.0,122.0,33.99,23.59
2017,3,25,18,15,347.0,30.5,1.0,20.0,75.0,24.57,14.69
2017,3,25,18,30,201.0,18.0,1.1,19.0,28.0,14.78,0.0
2017,3,25,18,45,100.5,9.0,1.25,18.5,14.0,8.19,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,95.0,20.0,3.2,17.0,30.0,107.82,0.0
2017,3,26,7,0,190.0,40.0,3.7,18.0,60.0,216.15,168.36
2017,3,26,7,15,291.0,56.5,4.0,18.5,109.5,311.53,254.34
2017,3,26,7,30,392.0,73.0,4.3,19.0,159.0,415.24,342.5
2017,3,26,7,45,236.0,101.5,4.65,19.5,157.5,326.44,269.66
2017,3,26,8,0,80.0,130.0,5.0,20.0,156.0,210.93,171.75
2017,3,26,8,15,351.5,122.0,5.15,20.5,268.5,471.82,387.67
2017,3,26,8,30,623.0,114.0,5.3,21.0,381.0,709.98,571.82
2017,3,26,8,45,655.0,121.0,5.45,22.0,434.5,758.53,603.37
2017,3,26,9,0,687.0,128.0,5.6,23.0,488.0,805.48,633.87
2017,3,26,9,15,711.0,133.0,5.6,23.5,538.5,840.76,655.91
2017,3,26,9,30,735.0,138.0,5.6,24.0,589.0,873.54,675.93
2017,3,26,9,45,750.0,143.5,5.7,24.5,633.0,895.67,688.78
2017,3,26,10,0,765.0,149.0,5.8,25.0,677.0,914.64,699.48
2017,3,26,10,15,778.5,152.5,5.85,25.5,716.0,926.59,705.06
2017,3,26,10,30,792.0,156.0,5.9,26.0,755.0,929.35,704.4
2017,3,26,10,45,548.5,271.5,5.95,26.5,694.5,813.71,617.57
2017,3,26,11,0,305.0,387.0,6.0,27.0,634.0,683.16,515.92
2017,3,26,11,15,563.0,277.0,5.95,27.0,749.0,804.01,608.71
2017,3,26,11,30,821.0,167.0,5.9,27.0,864.0,902.8,679.97
2017,3,26,11,45,831.5,164.0,5.9,27.5,880.5,884.51,664.87
2017,3,26,12,0,842.0,161.0,5.9,28.0,897.0,862.73,648.07
2017,3,26,12,15,843.5,161.5,5.85,28.0,903.5,833.62,627.37
2017,3,26,12,30,845.0,162.0,5.8,28.0,910.0,801.62,604.66
2017,3,26,12,45,841.5,163.0,5.75,28.5,907.0,763.71,575.25
2017,3,26,13,0,838.0,164.0,5.7,29.0,904.0,723.61,544.04
2017,3,26,13,15,834.5,163.5,5.6,29.0,892.5,680.25,511.03
2017,3,26,13,30,831.0,163.0,5.5,29.0,881.0,635.16,476.18
2017,3,26,13,45,823.0,163.0,5.45,29.0,860.5,586.51,438.14
2017,3,26,14,0,815.0,163.0,5.4,29.0,840.0,536.98,398.58
2017,3,26,14,15,806.5,160.5,5.35,28.5,812.5,484.59,356.7
2017,3,26,14,30,798.0,158.0,5.3,28.0,785.0,431.88,313.4
2017,3,26,14,45,778.5,159.0,5.25,28.0,748.0,378.17,267.98
2017,3,26,15,0,759.0,160.0,5.2,28.0,711.0,319.24,218.34
2017,3,26,15,15,743.0,156.5,5.15,27.5,669.5,264.92,172.91
2017,3,26,15,30,727.0,153.0,5.1,27.0,628.0,212.07,130.65
2017,3,26,15,45,707.0,147.0,5.1,27.0,580.5,158.77,93.18
2017,3,26,16,0,687.0,141.0,5.1,27.0,533.0,107.9,68.29
2017,3,26,16,15,657.0,134.5,4.95,26.5,481.0,86.65,67.3
2017,3,26,16,30,627.0,128.0,4.8,26.0,429.0,85.46,66.71
2017,3,26,16,45,588.0,119.5,4.7,26.0,374.5,82.54,64.5
2017,3,26,17,0,549.0,111.0,4.6,26.0,320.0,79.43,62.09
2017,3,26,17,15,492.0,100.5,4.35,25.0,264.5,72.37,56.48
2017,3,26,17,30,435.0,90.0,4.1,24.0,209.0,66.14,51.38
2017,3,26,17,45,349.0,75.5,3.85,23.5,156.5,56.52,43.0
2017,3,26,18,0,263.0,61.0,3.6,23.0,104.0,46.54,34.01
2017,3,26,18,15,131.5,41.5,3.6,22.5,63.0,32.93,21.39
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,18.71,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,10.01,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,23.0,1.7,18.5,28.5,66.2,11.34
2017,3,27,7,0,93.0,46.0,1.9,19.0,57.0,137.41,105.46
2017,3,27,7,15,173.0,71.0,1.85,19.5,104.5,238.72,192.44
2017,3,27,7,30,253.0,96.0,1.8,20.0,152.0,332.73,270.62
2017,3,27,7,45,321.0,113.5,1.75,20.5,205.5,410.65,333.14
2017,3,27,8,0,389.0,131.0,1.7,21.0,259.0,507.64,406.92
2017,3,27,8,15,195.5,136.5,1.65,21.5,201.0,342.08,274.48
2017,3,27,8,30,2.0,142.0,1.6,22.0,143.0,137.51,106.56
2017,3,27,8,45,23.0,179.0,1.55,22.5,191.5,193.86,152.02
2017,3,27,9,0,44.0,216.0,1.5,23.0,240.0,267.44,208.87
2017,3,27,9,15,43.5,239.5,1.4,23.5,265.0,290.06,224.44
2017,3,27,9,30,43.0,263.0,1.3,24.0,290.0,312.13,239.52
2017,3,27,9,45,377.0,222.0,1.2,24.5,482.0,627.24,475.58
2017,3,27,10,0,711.0,181.0,1.1,25.0,674.0,901.26,657.08
2017,3,27,10,15,726.0,184.5,0.9,25.5,712.5,914.32,655.8
2017,3,27,10,30,741.0,188.0,0.7,26.0,751.0,924.02,655.43
2017,3,27,10,45,770.0,180.5,0.55,26.5,786.5,931.54,654.53
2017,3,27,11,0,799.0,173.0,0.4,27.0,822.0,929.59,647.88
2017,3,27,11,15,571.5,288.0,0.35,27.5,759.0,823.75,576.5
2017,3,27,11,30,344.0,403.0,0.3,28.0,696.0,707.23,495.98
2017,3,27,11,45,602.5,277.5,0.3,28.5,802.5,802.7,562.49
2017,3,27,12,0,861.0,152.0,0.3,29.0,909.0,871.39,605.16
2017,3,27,12,15,595.5,291.5,0.35,29.0,816.5,759.13,530.75
2017,3,27,12,30,330.0,431.0,0.4,29.0,724.0,648.39,455.58
2017,3,27,12,45,599.5,290.0,0.5,29.5,821.0,702.24,496.93
2017,3,27,13,0,869.0,149.0,0.6,30.0,918.0,730.11,518.04
2017,3,27,13,15,865.5,148.0,0.65,30.0,906.5,688.14,489.26
2017,3,27,13,30,862.0,147.0,0.7,30.0,895.0,641.44,457.36
2017,3,27,13,45,856.5,145.5,0.8,30.0,874.5,591.64,422.76
2017,3,27,14,0,851.0,144.0,0.9,30.0,854.0,540.66,385.91
2017,3,27,14,15,842.5,142.0,1.0,30.0,825.5,486.99,345.67
2017,3,27,14,30,834.0,140.0,1.1,30.0,797.0,432.9,303.56
2017,3,27,14,45,799.5,149.0,1.25,30.0,756.0,378.51,260.46
2017,3,27,15,0,765.0,158.0,1.4,30.0,715.0,320.58,214.15
2017,3,27,15,15,748.0,154.0,1.55,29.5,672.5,265.33,169.74
2017,3,27,15,30,731.0,150.0,1.7,29.0,630.0,211.69,128.05
2017,3,27,15,45,706.5,146.0,1.9,29.0,581.5,159.13,92.01
2017,3,27,16,0,682.0,142.0,2.1,29.0,533.0,109.52,68.27
2017,3,27,16,15,652.0,135.5,2.15,28.5,480.5,87.12,67.02
2017,3,27,16,30,622.0,129.0,2.2,28.0,428.0,85.98,66.49
2017,3,27,16,45,579.0,121.5,2.25,27.5,373.0,83.85,65.12
2017,3,27,17,0,536.0,114.0,2.3,27.0,318.0,80.24,62.46
2017,3,27,17,15,479.5,103.0,2.1,26.0,263.0,74.0,57.59
2017,3,27,17,30,423.0,92.0,1.9,25.0,208.0,67.47,52.28
2017,3,27,17,45,339.0,77.0,1.75,24.5,156.0,57.55,43.71
2017,3,27,18,0,255.0,62.0,1.6,24.0,104.0,47.23,34.48
2017,3,27,18,15,156.0,40.5,1.6,23.5,63.0,32.29,20.87
2017,3,27,18,30,57.0,19.0,1.6,23.0,22.0,15.56,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,11.0,8.64,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,65.73,21.36
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,135.65,104.55
2017,3,28,7,15,167.0,71.0,4.05,20.5,104.0,233.77,188.93
2017,3,28,7,30,241.0,96.0,4.3,21.0,151.0,323.6,264.73
2017,3,28,7,45,131.5,109.5,4.55,21.5,141.0,241.86,197.17
2017,3,28,8,0,22.0,123.0,4.8,22.0,131.0,140.66,111.33
2017,3,28,8,15,11.0,129.5,4.95,22.5,133.5,134.46,105.48
2017,3,28,8,30,0.0,136.0,5.1,23.0,136.0,128.87,99.94
2017,3,28,8,45,4.5,158.5,5.3,23.5,161.0,154.47,120.16
2017,3,28,9,0,9.0,181.0,5.5,24.0,186.0,180.02,140.01
2017,3,28,9,15,4.5,137.0,5.65,24.0,139.5,129.05,98.81
2017,3,28,9,30,0.0,93.0,5.8,24.0,93.0,82.46,61.06
2017,3,28,9,45,0.0,100.5,5.95,24.5,100.5,89.39,66.32
2017,3,28,10,0,0.0,108.0,6.1,25.0,108.0,96.31,71.5
2017,3,28,10,15,7.5,183.5,6.25,25.0,189.5,174.22,133.02
2017,3,28,10,30,15.0,259.0,6.4,25.0,271.0,253.26,194.28
2017,3,28,10,45,92.5,335.5,6.55,25.5,411.0,414.21,318.58
2017,3,28,11,0,170.0,412.0,6.7,26.0,551.0,572.4,436.29
2017,3,28,11,15,113.0,403.0,6.85,26.0,497.0,502.24,382.15
2017,3,28,11,30,56.0,394.0,7.0,26.0,443.0,423.21,321.53
2017,3,28,11,45,33.0,302.5,7.15,26.5,331.5,309.86,235.32
2017,3,28,12,0,10.0,211.0,7.3,27.0,220.0,197.22,148.42
2017,3,28,12,15,96.5,336.5,7.35,27.0,423.0,390.61,297.45
2017,3,28,12,30,183.0,462.0,7.4,27.0,626.0,559.98,423.4
2017,3,28,12,45,170.5,460.5,7.45,27.0,613.0,534.78,403.95
2017,3,28,13,0,158.0,459.0,7.5,27.0,600.0,510.07,385.29
2017,3,28,13,15,109.0,433.0,7.5,27.0,530.0,443.61,335.2
2017,3,28,13,30,60.0,407.0,7.5,27.0,460.0,382.67,289.1
2017,3,28,13,45,137.5,415.0,7.55,27.0,531.5,419.35,317.17
2017,3,28,14,0,215.0,423.0,7.6,27.0,603.0,449.62,339.28
2017,3,28,14,15,452.0,321.0,7.6,27.0,683.0,450.09,337.73
2017,3,28,14,30,689.0,219.0,7.6,27.0,763.0,433.73,319.83
2017,3,28,14,45,376.0,275.0,7.6,27.0,570.0,327.92,241.22
2017,3,28,15,0,63.0,331.0,7.6,27.0,377.0,276.9,208.77
2017,3,28,15,15,106.5,322.0,7.55,26.5,394.5,270.9,202.97
2017,3,28,15,30,150.0,313.0,7.5,26.0,412.0,249.42,184.95
2017,3,28,15,45,94.0,273.0,7.45,26.0,333.5,214.12,160.71
2017,3,28,16,0,38.0,233.0,7.4,26.0,255.0,176.55,134.67
2017,3,28,16,15,179.5,213.5,7.25,25.5,302.0,152.7,122.72
2017,3,28,16,30,321.0,194.0,7.1,25.0,349.0,133.87,107.68
2017,3,28,16,45,363.5,172.0,7.0,25.0,327.5,121.71,97.86
2017,3,28,17,0,406.0,150.0,6.9,25.0,306.0,104.33,83.5
2017,3,28,17,15,351.5,133.5,6.6,24.5,253.0,98.11,78.57
2017,3,28,17,30,297.0,117.0,6.3,24.0,200.0,86.98,69.24
2017,3,28,17,45,234.0,94.5,6.0,23.5,150.5,71.4,55.77
2017,3,28,18,0,171.0,72.0,5.7,23.0,101.0,55.28,41.48
2017,3,28,18,15,98.0,45.5,5.55,22.5,60.5,35.8,23.91
2017,3,28,18,30,25.0,19.0,5.4,22.0,20.0,16.14,0.0
2017,3,28,18,45,12.5,9.5,5.25,21.5,10.0,8.64,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.0,22.0,2.85,17.0,36.0,131.47,63.6
2017,3,29,7,0,240.0,44.0,3.1,17.0,72.0,255.51,203.98
2017,3,29,7,15,344.5,58.5,3.05,17.0,124.0,353.88,291.06
2017,3,29,7,30,449.0,73.0,3.0,17.0,176.0,460.7,380.92
2017,3,29,7,45,255.5,103.5,3.0,17.5,165.5,345.12,285.72
2017,3,29,8,0,62.0,134.0,3.0,18.0,155.0,200.31,162.96
2017,3,29,8,15,91.5,161.5,2.95,18.5,199.0,255.99,208.59
2017,3,29,8,30,121.0,189.0,2.9,19.0,243.0,328.42,265.63
2017,3,29,8,45,474.0,142.5,2.85,19.5,391.5,619.34,496.44
2017,3,29,9,0,827.0,96.0,2.8,20.0,540.0,894.92,690.79
2017,3,29,9,15,848.5,99.5,2.9,20.5,593.0,928.61,708.69
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,959.34,726.6
2017,3,29,9,45,890.0,104.0,3.15,22.0,694.5,972.81,731.79
2017,3,29,10,0,910.0,105.0,3.3,23.0,743.0,992.62,741.45
2017,3,29,10,15,920.5,107.0,3.4,23.5,783.0,1000.96,744.52
2017,3,29,10,30,931.0,109.0,3.5,24.0,823.0,1005.53,745.34
2017,3,29,10,45,940.0,109.5,3.65,24.5,855.5,1003.24,742.14
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,997.09,736.58
2017,3,29,11,15,954.0,111.0,3.95,25.0,912.0,983.92,727.93
2017,3,29,11,30,959.0,112.0,4.1,25.0,936.0,966.97,716.87
2017,3,29,11,45,962.5,112.0,4.25,25.5,951.5,944.01,700.44
2017,3,29,12,0,966.0,112.0,4.4,26.0,967.0,917.49,681.68
2017,3,29,12,15,966.5,112.0,4.45,26.0,972.5,885.12,659.82
2017,3,29,12,30,967.0,112.0,4.5,26.0,978.0,849.61,635.72
2017,3,29,12,45,964.5,112.5,4.6,26.5,974.0,809.38,607.52
2017,3,29,13,0,962.0,113.0,4.7,27.0,970.0,766.56,576.21
2017,3,29,13,15,958.5,112.5,4.7,27.0,957.5,719.84,541.36
2017,3,29,13,30,955.0,112.0,4.7,27.0,945.0,671.05,504.21
2017,3,29,13,45,947.0,112.5,4.7,27.0,923.0,618.7,463.53
2017,3,29,14,0,939.0,113.0,4.7,27.0,901.0,565.09,420.83
2017,3,29,14,15,931.0,111.5,4.7,27.0,871.5,508.9,375.05
2017,3,29,14,30,923.0,110.0,4.7,27.0,842.0,451.97,327.44
2017,3,29,14,45,910.5,109.0,4.7,27.0,804.0,393.38,277.54
2017,3,29,15,0,898.0,108.0,4.7,27.0,766.0,335.01,227.13
2017,3,29,15,15,884.0,105.5,4.55,26.5,722.0,275.67,176.64
2017,3,29,15,30,870.0,103.0,4.4,26.0,678.0,209.03,122.65
2017,3,29,15,45,850.0,100.5,4.25,26.0,628.0,150.66,80.87
2017,3,29,16,0,830.0,98.0,4.1,26.0,578.0,94.49,53.12
2017,3,29,16,15,804.5,94.0,3.7,25.5,523.5,66.42,50.56
2017,3,29,16,30,779.0,90.0,3.3,25.0,469.0,65.45,50.06
2017,3,29,16,45,741.5,85.5,2.95,24.5,411.0,63.94,49.08
2017,3,29,17,0,704.0,81.0,2.6,24.0,353.0,56.71,43.19
2017,3,29,17,15,651.5,74.5,2.35,23.0,294.5,53.72,40.91
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,50.62,38.43
2017,3,29,17,45,513.5,59.5,1.9,21.0,180.0,45.62,34.1
2017,3,29,18,0,428.0,51.0,1.7,20.0,124.0,40.53,29.4
2017,3,29,18,15,292.5,36.5,1.8,19.5,77.5,29.61,19.2
2017,3,29,18,30,157.0,22.0,1.9,19.0,31.0,17.35,1.59
2017,3,29,18,45,78.5,11.0,2.05,18.5,15.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.35,11.0,41.5,173.03,101.88
2017,3,30,7,0,372.0,37.0,3.5,12.0,83.0,336.25,275.71
2017,3,30,7,15,471.5,47.5,3.6,12.5,137.5,434.52,363.89
2017,3,30,7,30,571.0,58.0,3.7,13.0,192.0,539.52,451.48
2017,3,30,7,45,632.5,65.0,3.8,14.0,251.0,615.44,510.82
2017,3,30,8,0,694.0,72.0,3.9,15.0,310.0,693.31,568.61
2017,3,30,8,15,735.5,77.0,4.0,15.5,369.0,747.8,607.3
2017,3,30,8,30,777.0,82.0,4.1,16.0,428.0,807.33,648.58
2017,3,30,8,45,807.5,86.0,4.2,17.0,485.5,854.61,678.5
2017,3,30,9,0,838.0,90.0,4.3,18.0,543.0,899.86,706.31
2017,3,30,9,15,859.0,93.0,4.2,18.5,596.0,932.64,725.09
2017,3,30,9,30,880.0,96.0,4.1,19.0,649.0,952.95,734.95
2017,3,30,9,45,895.5,98.5,4.0,19.5,696.0,973.75,745.21
2017,3,30,10,0,911.0,101.0,3.9,20.0,743.0,991.1,753.07
2017,3,30,10,15,922.0,103.0,3.75,20.5,783.5,999.97,754.88
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,1005.06,754.3
2017,3,30,10,45,941.5,106.5,3.45,21.5,857.0,1003.38,749.34
2017,3,30,11,0,950.0,108.0,3.3,22.0,890.0,997.81,742.0
2017,3,30,11,15,955.0,109.0,3.15,22.5,914.0,984.62,729.81
2017,3,30,11,30,960.0,110.0,3.0,23.0,938.0,967.64,715.37
2017,3,30,11,45,965.5,109.0,2.9,23.5,954.0,945.4,698.07
2017,3,30,12,0,971.0,108.0,2.8,24.0,970.0,919.53,678.58
2017,3,30,12,15,971.5,108.5,2.65,24.0,976.0,887.51,656.06
2017,3,30,12,30,972.0,109.0,2.5,24.0,982.0,852.31,631.52
2017,3,30,12,45,970.0,109.0,2.4,24.5,978.5,811.84,602.62
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,768.74,571.07
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,722.45,537.22
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,673.98,501.07
2017,3,30,13,45,955.5,109.0,2.15,25.5,929.5,621.97,460.54
2017,3,30,14,0,948.0,110.0,2.1,26.0,908.0,568.62,418.11
2017,3,30,14,15,941.0,108.5,2.15,26.0,879.0,512.44,373.66
2017,3,30,14,30,934.0,107.0,2.2,26.0,850.0,455.39,327.1
2017,3,30,14,45,920.0,107.0,2.3,26.0,812.0,396.47,278.0
2017,3,30,15,0,906.0,107.0,2.4,26.0,774.0,337.88,228.23
2017,3,30,15,15,893.0,104.5,2.45,25.5,730.0,278.32,178.08
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,219.52,130.38
2017,3,30,15,45,859.0,100.0,2.6,25.0,635.5,152.56,81.94
2017,3,30,16,0,838.0,98.0,2.7,25.0,585.0,96.18,53.77
2017,3,30,16,15,813.0,94.0,2.6,24.5,530.0,66.39,50.72
2017,3,30,16,30,788.0,90.0,2.5,24.0,475.0,65.42,50.23
2017,3,30,16,45,752.0,85.5,2.4,24.0,417.0,63.92,49.16
2017,3,30,17,0,716.0,81.0,2.3,24.0,359.0,56.7,43.17
2017,3,30,17,15,664.5,74.5,2.15,22.5,300.0,53.7,40.99
2017,3,30,17,30,613.0,68.0,2.0,21.0,241.0,50.59,38.57
2017,3,30,17,45,532.5,58.5,1.95,20.0,184.5,44.75,33.5
2017,3,30,18,0,452.0,49.0,1.9,19.0,128.0,38.7,27.97
2017,3,30,18,15,315.0,35.5,2.0,18.5,80.5,28.63,18.53
2017,3,30,18,30,178.0,22.0,2.1,18.0,33.0,17.35,2.71
2017,3,30,18,45,89.0,11.0,2.25,17.5,16.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.5,3.65,13.0,43.5,179.16,115.2
2017,3,31,7,0,379.0,39.0,3.9,14.0,87.0,344.41,281.53
2017,3,31,7,15,477.0,49.0,4.0,14.5,141.5,441.8,368.04
2017,3,31,7,30,575.0,59.0,4.1,15.0,196.0,545.55,453.89
2017,3,31,7,45,634.5,66.0,4.2,16.0,255.0,620.18,511.75
2017,3,31,8,0,694.0,73.0,4.3,17.0,314.0,696.61,568.13
2017,3,31,8,15,733.5,78.0,4.55,18.0,372.5,749.41,605.11
2017,3,31,8,30,773.0,83.0,4.8,19.0,431.0,807.19,644.72
2017,3,31,8,45,799.5,87.5,5.1,20.0,486.5,851.41,673.69
2017,3,31,9,0,826.0,92.0,5.4,21.0,542.0,893.46,700.64
2017,3,31,9,15,845.5,95.0,5.55,21.5,593.5,924.64,719.98
2017,3,31,9,30,865.0,98.0,5.7,22.0,645.0,952.85,737.17
2017,3,31,9,45,878.5,101.0,5.85,23.0,690.5,962.56,739.84
2017,3,31,10,0,892.0,104.0,6.0,24.0,736.0,978.43,747.06
2017,3,31,10,15,902.5,106.0,6.1,24.5,775.5,986.73,750.24
2017,3,31,10,30,913.0,108.0,6.2,25.0,815.0,991.33,751.05
2017,3,31,10,45,920.5,109.5,6.3,25.5,846.5,988.78,747.09
2017,3,31,11,0,928.0,111.0,6.4,26.0,878.0,982.43,740.71
2017,3,31,11,15,933.0,112.0,6.4,26.0,901.5,969.49,730.9
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,952.83,718.69
2017,3,31,11,45,941.0,113.5,6.4,26.5,940.0,930.3,701.13
2017,3,31,12,0,944.0,114.0,6.4,27.0,955.0,904.3,681.32
2017,3,31,12,15,945.0,114.5,6.35,27.0,961.5,873.33,659.3
2017,3,31,12,30,946.0,115.0,6.3,27.0,968.0,839.26,635.13
2017,3,31,12,45,945.5,114.5,6.3,27.5,965.0,800.26,606.44
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,758.62,574.83
2017,3,31,13,15,942.5,113.5,6.2,28.0,950.5,713.21,539.99
2017,3,31,13,30,940.0,113.0,6.1,28.0,939.0,665.7,502.95
2017,3,31,13,45,934.5,112.5,6.1,28.0,918.0,614.59,462.7
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,562.05,420.35
2017,3,31,14,15,922.0,111.0,6.05,28.0,868.0,507.22,375.1
2017,3,31,14,30,915.0,110.0,6.0,28.0,839.0,451.55,328.06
2017,3,31,14,45,896.5,112.0,6.0,28.0,800.0,393.59,278.52
2017,3,31,15,0,878.0,114.0,6.0,28.0,761.0,336.43,229.09
2017,3,31,15,15,864.0,111.5,5.95,27.5,717.5,270.74,173.76
2017,3,31,15,30,850.0,109.0,5.9,27.0,674.0,212.84,126.34
2017,3,31,15,45,824.0,108.5,5.85,27.0,623.5,156.44,85.85
2017,3,31,16,0,798.0,108.0,5.8,27.0,573.0,103.02,59.07
2017,3,31,16,15,772.0,104.0,5.7,26.5,519.5,73.24,56.05
2017,3,31,16,30,746.0,100.0,5.6,26.0,466.0,65.61,49.97
2017,3,31,16,45,704.0,96.0,5.5,25.5,408.0,65.02,49.79
2017,3,31,17,0,662.0,92.0,5.4,25.0,350.0,64.46,49.6
2017,3,31,17,15,610.0,84.5,5.3,24.0,292.5,61.11,47.07
2017,3,31,17,30,558.0,77.0,5.2,23.0,235.0,57.63,44.3
2017,3,31,17,45,472.0,67.0,5.15,22.5,179.5,51.72,39.13
2017,3,31,18,0,386.0,57.0,5.1,22.0,124.0,43.61,31.79
2017,3,31,18,15,259.0,40.5,4.95,21.5,78.5,31.43,20.62
2017,3,31,18,30,132.0,24.0,4.8,21.0,33.0,18.87,4.3
2017,3,31,18,45,66.0,12.0,4.7,20.5,16.5,10.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.55,0.0
2017,4,1,6,45,75.0,30.0,4.15,17.5,40.0,109.81,71.51
2017,4,1,7,0,150.0,55.0,4.3,18.0,75.0,199.66,159.79
2017,4,1,7,15,232.0,75.5,4.5,18.5,124.0,286.08,235.34
2017,4,1,7,30,314.0,96.0,4.7,19.0,173.0,392.47,324.42
2017,4,1,7,45,205.0,119.5,4.95,19.5,175.0,328.74,271.1
2017,4,1,8,0,96.0,143.0,5.2,20.0,177.0,254.44,207.48
2017,4,1,8,15,48.0,140.0,5.4,20.5,157.0,189.42,152.5
2017,4,1,8,30,0.0,137.0,5.6,21.0,137.0,129.06,100.77
2017,4,1,8,45,0.0,115.0,5.85,21.5,115.0,104.52,80.29
2017,4,1,9,0,0.0,93.0,6.1,22.0,93.0,82.61,62.05
2017,4,1,9,15,0.0,105.0,6.15,22.5,105.0,93.78,70.76
2017,4,1,9,30,0.0,117.0,6.2,23.0,117.0,104.93,79.33
2017,4,1,9,45,0.0,104.0,6.3,23.5,104.0,92.63,69.1
2017,4,1,10,0,0.0,91.0,6.4,24.0,91.0,80.76,59.31
2017,4,1,10,15,0.0,90.5,6.35,24.0,90.5,80.36,58.85
2017,4,1,10,30,0.0,90.0,6.3,24.0,90.0,79.95,58.41
2017,4,1,10,45,0.0,91.5,6.3,24.5,91.5,81.36,59.3
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,82.77,60.2
2017,4,1,11,15,2.5,132.0,6.3,25.0,134.5,120.36,89.79
2017,4,1,11,30,5.0,171.0,6.3,25.0,176.0,157.85,119.04
2017,4,1,11,45,2.5,145.5,6.3,25.5,148.0,132.23,98.65
2017,4,1,12,0,0.0,120.0,6.3,26.0,120.0,107.02,78.67
2017,4,1,12,15,6.0,181.5,6.25,26.0,187.5,166.77,125.26
2017,4,1,12,30,12.0,243.0,6.2,26.0,255.0,225.54,170.48
2017,4,1,12,45,102.0,354.0,6.2,26.0,446.5,393.15,299.06
2017,4,1,13,0,192.0,465.0,6.2,26.0,638.0,539.25,407.29
2017,4,1,13,15,131.5,444.0,6.1,26.0,561.5,466.59,352.19
2017,4,1,13,30,71.0,423.0,6.0,26.0,485.0,402.51,303.81
2017,4,1,13,45,91.0,423.0,5.95,26.0,501.5,404.57,305.49
2017,4,1,14,0,111.0,423.0,5.9,26.0,518.0,404.18,304.98
2017,4,1,14,15,128.0,411.0,5.85,26.0,517.0,384.24,289.67
2017,4,1,14,30,145.0,399.0,5.8,26.0,516.0,368.19,276.92
2017,4,1,14,45,76.0,298.0,5.75,26.0,359.0,267.19,201.31
2017,4,1,15,0,7.0,197.0,5.7,26.0,202.0,171.27,129.31
2017,4,1,15,15,53.0,254.0,5.65,25.5,290.0,214.51,161.78
2017,4,1,15,30,99.0,311.0,5.6,25.0,378.0,251.37,188.78
2017,4,1,15,45,49.5,231.0,5.55,25.0,264.5,184.6,139.48
2017,4,1,16,0,0.0,151.0,5.5,25.0,151.0,128.67,97.81
2017,4,1,16,15,0.0,85.0,5.4,24.5,85.0,75.27,58.22
2017,4,1,16,30,0.0,19.0,5.3,24.0,19.0,16.74,8.71
2017,4,1,16,45,0.0,16.5,5.25,24.0,16.5,14.53,6.86
2017,4,1,17,0,0.0,14.0,5.2,24.0,14.0,12.32,4.99
2017,4,1,17,15,0.0,11.5,5.0,23.5,11.5,10.11,3.12
2017,4,1,17,30,0.0,9.0,4.8,23.0,9.0,7.9,1.22
2017,4,1,17,45,0.0,7.0,4.6,22.5,7.0,6.14,0.0
2017,4,1,18,0,0.0,5.0,4.4,22.0,5.0,4.38,0.0
2017,4,1,18,15,0.0,3.0,4.35,21.5,3.0,2.63,0.0
2017,4,1,18,30,0.0,1.0,4.3,21.0,1.0,0.87,0.0
2017,4,1,18,45,0.0,0.5,4.25,21.0,0.5,0.45,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.5,3.1,19.5,4.5,3.95,0.0
2017,4,2,8,0,0.0,6.0,3.2,20.0,6.0,5.27,0.0
2017,4,2,8,15,0.0,7.5,3.4,20.5,7.5,6.6,0.0
2017,4,2,8,30,0.0,9.0,3.6,21.0,9.0,7.92,0.95
2017,4,2,8,45,0.0,10.5,3.85,21.5,10.5,9.25,2.02
2017,4,2,9,0,0.0,12.0,4.1,22.0,12.0,10.58,3.07
2017,4,2,9,15,0.0,38.0,4.15,22.0,38.0,33.58,21.91
2017,4,2,9,30,0.0,64.0,4.2,22.0,64.0,56.67,40.61
2017,4,2,9,45,0.0,86.5,4.3,22.5,86.5,76.72,56.56
2017,4,2,10,0,0.0,109.0,4.4,23.0,109.0,97.23,72.68
2017,4,2,10,15,7.5,184.5,4.4,23.5,190.5,175.07,134.04
2017,4,2,10,30,15.0,260.0,4.4,24.0,272.0,253.97,194.62
2017,4,2,10,45,122.5,338.5,4.4,24.5,440.5,460.41,352.42
2017,4,2,11,0,230.0,417.0,4.4,25.0,609.0,633.92,478.29
2017,4,2,11,15,542.0,282.0,4.4,25.0,751.0,797.16,600.84
2017,4,2,11,30,854.0,147.0,4.4,25.0,893.0,922.9,689.48
2017,4,2,11,45,843.5,158.0,4.45,25.5,904.5,899.33,670.97
2017,4,2,12,0,833.0,169.0,4.5,26.0,916.0,872.71,651.48
2017,4,2,12,15,835.5,169.0,4.6,26.0,922.5,843.73,632.1
2017,4,2,12,30,838.0,169.0,4.7,26.0,929.0,811.87,610.7
2017,4,2,12,45,856.5,157.0,4.8,26.0,932.0,778.43,587.34
2017,4,2,13,0,875.0,145.0,4.9,26.0,935.0,738.72,558.89
2017,4,2,13,15,874.0,144.0,5.05,26.0,925.0,696.34,527.53
2017,4,2,13,30,873.0,143.0,5.2,26.0,915.0,651.94,493.84
2017,4,2,13,45,883.0,134.5,5.4,26.0,899.5,606.0,458.28
2017,4,2,14,0,893.0,126.0,5.6,26.0,884.0,557.41,419.47
2017,4,2,14,15,888.0,124.5,5.6,25.5,857.5,504.78,376.7
2017,4,2,14,30,883.0,123.0,5.6,25.0,831.0,451.19,331.86
2017,4,2,14,45,870.5,123.5,5.65,25.0,796.0,395.72,283.95
2017,4,2,15,0,858.0,124.0,5.7,25.0,761.0,334.12,230.77
2017,4,2,15,15,846.0,121.0,5.65,25.0,719.0,276.32,180.6
2017,4,2,15,30,834.0,118.0,5.6,25.0,677.0,219.39,133.13
2017,4,2,15,45,517.5,193.0,5.55,25.0,531.5,180.05,117.05
2017,4,2,16,0,201.0,268.0,5.5,25.0,386.0,195.02,145.33
2017,4,2,16,15,482.5,182.5,5.35,24.5,430.5,116.88,93.06
2017,4,2,16,30,764.0,97.0,5.2,24.0,475.0,70.23,54.28
2017,4,2,16,45,729.5,91.5,5.05,23.5,417.5,61.79,47.43
2017,4,2,17,0,695.0,86.0,4.9,23.0,360.0,59.96,46.14
2017,4,2,17,15,643.0,79.0,4.75,22.0,301.5,56.77,43.71
2017,4,2,17,30,591.0,72.0,4.6,21.0,243.0,53.44,41.04
2017,4,2,17,45,502.0,63.0,4.45,20.5,185.5,48.15,36.39
2017,4,2,18,0,413.0,54.0,4.3,20.0,128.0,42.74,31.37
2017,4,2,18,15,288.0,39.0,4.4,19.0,81.5,30.26,19.99
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,18.87,5.97
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,12.0,14.0,64.16,0.0
2017,4,3,6,45,245.5,27.0,5.1,12.5,56.5,233.11,173.99
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,367.27,305.07
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,462.19,388.6
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,562.84,471.27
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,638.03,529.49
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,714.94,586.11
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,766.54,622.28
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,822.91,660.94
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,866.67,688.24
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,908.23,713.38
2017,4,3,9,15,853.0,96.5,5.45,20.5,609.5,939.59,732.21
2017,4,3,9,30,872.0,100.0,5.5,21.0,661.0,967.91,748.82
2017,4,3,9,45,886.5,102.0,5.6,22.0,707.0,977.16,750.86
2017,4,3,10,0,901.0,104.0,5.7,23.0,753.0,992.75,757.55
2017,4,3,10,15,911.0,106.0,5.65,23.5,792.0,1000.42,759.33
2017,4,3,10,30,921.0,108.0,5.6,24.0,831.0,1004.36,758.72
2017,4,3,10,45,929.0,109.0,5.55,25.0,863.0,1001.53,752.15
2017,4,3,11,0,937.0,110.0,5.5,26.0,895.0,994.88,743.24
2017,4,3,11,15,942.0,111.5,5.35,26.0,918.5,982.15,732.73
2017,4,3,11,30,947.0,113.0,5.2,26.0,942.0,965.66,719.87
2017,4,3,11,45,950.0,113.5,5.1,26.5,957.0,942.76,701.75
2017,4,3,12,0,953.0,114.0,5.0,27.0,972.0,916.37,681.49
2017,4,3,12,15,954.0,114.0,4.85,27.0,978.0,884.53,658.73
2017,4,3,12,30,955.0,114.0,4.7,27.0,984.0,849.59,633.94
2017,4,3,12,45,955.0,113.5,4.6,27.5,981.0,810.54,605.42
2017,4,3,13,0,955.0,113.0,4.5,28.0,978.0,768.8,574.47
2017,4,3,13,15,952.0,112.5,4.35,28.0,965.5,722.6,539.87
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,674.31,503.11
2017,4,3,13,45,944.0,111.5,4.1,28.5,932.0,623.03,462.58
2017,4,3,14,0,939.0,111.0,4.0,29.0,911.0,570.25,420.11
2017,4,3,14,15,932.5,109.5,3.9,29.0,882.0,514.74,375.45
