Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,30,292.0,124.0,3.2,22.0,215.0,91.62,73.73
2017,4,13,17,45,244.5,102.5,3.05,22.0,168.0,77.05,61.14
2017,4,13,18,0,197.0,81.0,2.9,22.0,121.0,61.93,47.78
2017,4,13,18,15,133.5,57.0,2.95,21.5,80.5,44.48,32.22
2017,4,13,18,30,70.0,33.0,3.0,21.0,40.0,27.24,15.92
2017,4,13,18,45,35.0,16.5,3.05,21.0,20.0,15.01,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,53.5,14.5,1.95,16.5,18.5,44.47,0.0
2017,4,14,6,30,107.0,29.0,2.2,17.0,37.0,126.86,82.97
2017,4,14,6,45,210.0,48.0,2.5,17.5,81.5,240.37,192.92
2017,4,14,7,0,313.0,67.0,2.8,18.0,126.0,344.46,282.61
2017,4,14,7,15,389.5,80.5,2.9,18.5,179.0,428.78,353.04
2017,4,14,7,30,466.0,94.0,3.0,19.0,232.0,518.26,424.46
2017,4,14,7,45,348.5,127.5,3.2,19.5,243.5,476.3,388.17
2017,4,14,8,0,231.0,161.0,3.4,20.0,255.0,407.8,330.8
2017,4,14,8,15,290.5,178.0,3.4,20.5,313.5,483.25,389.09
2017,4,14,8,30,350.0,195.0,3.4,21.0,372.0,560.69,446.52
2017,4,14,8,45,535.0,165.0,3.45,21.5,468.5,719.47,565.21
2017,4,14,9,0,720.0,135.0,3.5,22.0,565.0,875.09,672.26
2017,4,14,9,15,374.0,199.5,3.5,22.5,424.0,613.71,477.34
2017,4,14,9,30,28.0,264.0,3.5,23.0,283.0,294.89,227.17
2017,4,14,9,45,30.5,284.5,3.55,23.5,306.5,316.18,243.29
2017,4,14,10,0,33.0,305.0,3.6,24.0,330.0,337.03,257.99
2017,4,14,10,15,147.5,351.0,3.6,24.0,471.0,511.08,390.2
2017,4,14,10,30,262.0,397.0,3.6,24.0,612.0,680.68,512.76
2017,4,14,10,45,306.5,402.0,3.6,24.5,662.0,718.71,537.64
2017,4,14,11,0,351.0,407.0,3.6,25.0,712.0,754.23,561.17
2017,4,14,11,15,602.5,282.5,3.55,25.0,822.0,865.01,643.07
2017,4,14,11,30,854.0,158.0,3.5,25.0,932.0,948.18,699.87
2017,4,14,11,45,845.5,167.0,3.5,25.5,942.5,923.34,680.83
2017,4,14,12,0,837.0,176.0,3.5,26.0,953.0,895.51,660.76
2017,4,14,12,15,838.0,176.5,3.45,26.0,958.0,865.11,640.04
2017,4,14,12,30,839.0,177.0,3.4,26.0,963.0,831.99,617.49
2017,4,14,12,45,837.0,177.0,3.4,26.5,959.0,793.65,589.7
2017,4,14,13,0,835.0,177.0,3.4,27.0,955.0,753.22,559.66
2017,4,14,13,15,578.5,308.5,3.35,27.0,844.5,652.2,483.68
2017,4,14,13,30,322.0,440.0,3.3,27.0,734.0,565.61,417.98
2017,4,14,13,45,331.0,426.5,3.3,27.0,722.5,536.18,396.75
2017,4,14,14,0,340.0,413.0,3.3,27.0,711.0,505.82,374.1
2017,4,14,14,15,571.5,289.5,3.25,27.0,770.5,491.89,362.55
2017,4,14,14,30,803.0,166.0,3.2,27.0,830.0,460.37,334.61
2017,4,14,14,45,579.5,253.5,3.15,27.0,722.0,393.82,283.99
2017,4,14,15,0,356.0,341.0,3.1,27.0,614.0,356.33,257.7
2017,4,14,15,15,553.5,246.0,3.05,26.5,643.5,304.99,211.13
2017,4,14,15,30,751.0,151.0,3.0,26.0,673.0,235.85,148.4
2017,4,14,15,45,729.0,147.5,3.0,26.0,624.5,182.77,108.31
2017,4,14,16,0,707.0,144.0,3.0,26.0,576.0,132.32,77.77
2017,4,14,16,15,680.0,138.0,2.9,25.5,523.5,86.05,66.79
2017,4,14,16,30,653.0,132.0,2.8,25.0,471.0,85.44,66.71
2017,4,14,16,45,614.0,125.5,2.7,25.0,415.5,84.24,65.96
2017,4,14,17,0,575.0,119.0,2.6,25.0,360.0,82.94,65.12
2017,4,14,17,15,525.5,109.0,2.35,24.5,304.0,77.24,60.61
2017,4,14,17,30,476.0,99.0,2.1,24.0,248.0,71.64,56.08
2017,4,14,17,45,407.5,85.5,1.85,23.5,195.0,63.11,48.84
2017,4,14,18,0,339.0,72.0,1.6,23.0,142.0,54.21,41.01
2017,4,14,18,15,242.0,54.0,1.7,22.5,95.5,41.38,29.5
2017,4,14,18,30,145.0,36.0,1.8,22.0,49.0,28.78,17.25
2017,4,14,18,45,72.5,18.0,1.95,21.5,24.5,16.37,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,15.5,2.85,18.0,19.5,45.22,0.0
2017,4,15,6,30,106.0,31.0,3.1,18.0,39.0,131.22,89.48
2017,4,15,6,45,219.5,48.5,3.35,18.5,84.0,247.47,198.89
2017,4,15,7,0,333.0,66.0,3.6,19.0,129.0,357.79,293.55
2017,4,15,7,15,167.0,84.0,3.75,19.5,115.5,248.29,204.1
2017,4,15,7,30,1.0,102.0,3.9,20.0,102.0,101.44,79.03
2017,4,15,7,45,142.0,129.5,4.1,20.5,187.0,274.27,224.69
2017,4,15,8,0,283.0,157.0,4.3,21.0,272.0,447.47,363.77
2017,4,15,8,15,183.5,187.0,4.35,21.5,266.0,382.33,307.8
2017,4,15,8,30,84.0,217.0,4.4,22.0,260.0,310.14,246.57
2017,4,15,8,45,131.5,245.5,4.45,22.5,321.0,402.57,318.32
2017,4,15,9,0,179.0,274.0,4.5,23.0,382.0,478.38,375.22
2017,4,15,9,15,264.5,284.0,4.5,23.5,458.0,587.43,456.33
2017,4,15,9,30,350.0,294.0,4.5,24.0,534.0,679.14,522.42
2017,4,15,9,45,198.5,311.0,4.55,24.5,449.0,527.99,405.93
2017,4,15,10,0,47.0,328.0,4.6,25.0,364.0,375.7,286.65
2017,4,15,10,15,247.0,330.0,4.55,25.0,532.0,602.65,459.9
2017,4,15,10,30,447.0,332.0,4.5,25.0,700.0,806.66,606.73
2017,4,15,10,45,223.5,229.0,4.5,25.5,413.0,458.33,351.65
2017,4,15,11,0,0.0,126.0,4.5,26.0,126.0,112.76,82.87
2017,4,15,11,15,133.5,290.0,4.5,26.0,411.0,409.87,313.02
2017,4,15,11,30,267.0,454.0,4.5,26.0,696.0,694.24,517.77
2017,4,15,11,45,246.5,465.5,4.5,26.5,692.0,662.71,492.17
2017,4,15,12,0,226.0,477.0,4.5,27.0,688.0,641.05,475.04
2017,4,15,12,15,352.0,442.0,4.45,27.0,772.5,703.15,521.1
2017,4,15,12,30,478.0,407.0,4.4,27.0,857.0,752.68,557.05
2017,4,15,12,45,374.0,438.0,4.4,27.0,789.5,672.2,498.11
2017,4,15,13,0,270.0,469.0,4.4,27.0,722.0,599.48,444.69
2017,4,15,13,15,364.0,428.0,4.4,27.0,763.5,607.89,452.11
2017,4,15,13,30,458.0,387.0,4.4,27.0,805.0,605.4,450.7
2017,4,15,13,45,394.0,402.0,4.4,27.0,756.0,553.84,411.93
2017,4,15,14,0,330.0,417.0,4.4,27.0,707.0,503.92,374.48
2017,4,15,14,15,302.5,409.0,4.35,27.0,668.5,459.91,341.32
2017,4,15,14,30,275.0,401.0,4.3,27.0,630.0,418.64,309.95
2017,4,15,14,45,419.5,332.5,4.25,27.0,663.5,393.08,287.3
2017,4,15,15,0,564.0,264.0,4.2,27.0,697.0,358.82,255.39
2017,4,15,15,15,296.5,268.5,4.15,26.5,495.5,267.23,192.04
2017,4,15,15,30,29.0,273.0,4.1,26.0,294.0,218.22,164.56
2017,4,15,15,45,64.0,275.0,4.05,26.0,316.0,217.25,162.86
2017,4,15,16,0,99.0,277.0,4.0,26.0,338.0,210.7,157.84
2017,4,15,16,15,342.0,209.0,3.95,25.5,392.0,140.62,111.97
2017,4,15,16,30,585.0,141.0,3.9,25.0,446.0,91.21,71.52
2017,4,15,16,45,518.5,138.0,3.85,25.0,386.0,92.53,72.95
2017,4,15,17,0,452.0,135.0,3.8,25.0,326.0,92.39,73.12
2017,4,15,17,15,407.0,123.0,3.75,24.5,276.0,86.15,68.21
2017,4,15,17,30,362.0,111.0,3.7,24.0,226.0,79.55,62.86
2017,4,15,17,45,358.0,90.5,3.65,23.5,184.5,66.51,51.77
2017,4,15,18,0,354.0,70.0,3.6,23.0,143.0,52.71,39.73
2017,4,15,18,15,255.0,53.0,3.65,22.5,97.0,40.59,28.85
2017,4,15,18,30,156.0,36.0,3.7,22.0,51.0,28.04,16.8
2017,4,15,18,45,78.0,18.0,3.75,22.0,25.5,14.7,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,10.0,2.85,19.0,10.0,9.1,0.0
2017,4,16,6,30,0.0,20.0,3.0,19.0,20.0,17.62,7.3
2017,4,16,6,45,0.0,41.5,3.2,19.5,41.5,40.59,27.6
2017,4,16,7,0,0.0,63.0,3.4,20.0,63.0,63.03,46.78
2017,4,16,7,15,8.5,86.0,3.4,20.5,88.5,92.88,72.11
2017,4,16,7,30,17.0,109.0,3.4,21.0,114.0,122.63,96.89
2017,4,16,7,45,37.5,136.5,3.45,21.5,151.0,181.4,145.1
2017,4,16,8,0,58.0,164.0,3.5,22.0,188.0,229.34,183.46
2017,4,16,8,15,96.5,194.0,3.45,22.0,240.5,296.98,237.46
2017,4,16,8,30,135.0,224.0,3.4,22.0,293.0,382.82,303.99
2017,4,16,8,45,85.5,232.5,3.35,22.5,278.0,325.52,256.32
2017,4,16,9,0,36.0,241.0,3.3,23.0,263.0,284.22,221.31
2017,4,16,9,15,35.5,260.0,3.3,23.5,283.0,301.39,233.37
2017,4,16,9,30,35.0,279.0,3.3,24.0,303.0,318.22,244.91
2017,4,16,9,45,26.0,273.0,3.3,24.5,291.5,298.84,228.75
2017,4,16,10,0,17.0,267.0,3.3,25.0,280.0,265.34,202.11
2017,4,16,10,15,58.0,334.0,3.3,25.0,381.5,388.26,295.3
2017,4,16,10,30,99.0,401.0,3.3,25.0,483.0,494.55,373.03
2017,4,16,10,45,58.0,347.5,3.35,25.0,396.5,393.33,297.19
2017,4,16,11,0,17.0,294.0,3.4,25.0,310.0,284.92,215.22
2017,4,16,11,15,94.0,381.0,3.4,25.0,467.0,450.76,340.36
2017,4,16,11,30,171.0,468.0,3.4,25.0,624.0,610.18,454.83
2017,4,16,11,45,180.0,475.0,3.4,25.0,641.5,612.85,455.58
2017,4,16,12,0,189.0,482.0,3.4,25.0,659.0,614.02,456.14
2017,4,16,12,15,251.0,472.0,3.4,25.0,708.5,646.78,480.25
2017,4,16,12,30,313.0,462.0,3.4,25.0,758.0,668.48,496.18
2017,4,16,12,45,193.5,458.0,3.45,25.0,640.5,552.56,411.85
2017,4,16,13,0,74.0,454.0,3.5,25.0,523.0,448.64,335.08
2017,4,16,13,15,139.5,461.0,3.55,25.0,589.5,487.11,364.45
2017,4,16,13,30,205.0,468.0,3.6,25.0,656.0,519.2,387.97
2017,4,16,13,45,247.5,448.5,3.65,25.0,670.0,505.56,378.03
2017,4,16,14,0,290.0,429.0,3.7,25.0,684.0,492.2,367.87
2017,4,16,14,15,264.5,419.0,3.7,25.0,646.0,449.54,335.71
2017,4,16,14,30,239.0,409.0,3.7,25.0,608.0,417.93,311.55
2017,4,16,14,45,180.5,391.5,3.75,25.0,538.0,364.41,271.78
2017,4,16,15,0,122.0,374.0,3.8,25.0,468.0,317.66,237.5
2017,4,16,15,15,249.0,334.0,3.8,25.0,512.5,299.18,218.92
2017,4,16,15,30,376.0,294.0,3.8,25.0,557.0,276.39,195.52
2017,4,16,15,45,382.5,269.5,3.8,25.0,520.5,233.67,162.64
2017,4,16,16,0,389.0,245.0,3.8,25.0,484.0,190.7,133.44
2017,4,16,16,15,340.0,230.5,3.7,24.5,426.0,153.0,122.62
2017,4,16,16,30,291.0,216.0,3.6,24.0,368.0,145.65,117.26
2017,4,16,16,45,160.5,188.0,3.55,24.0,270.5,137.0,110.5
2017,4,16,17,0,30.0,160.0,3.5,24.0,173.0,124.3,100.26
2017,4,16,17,15,23.0,137.5,3.3,23.5,146.5,112.96,91.21
2017,4,16,17,30,16.0,115.0,3.1,23.0,120.0,95.13,76.4
2017,4,16,17,45,188.5,92.0,2.95,22.5,132.0,69.72,54.73
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,51.93,39.25
2017,4,16,18,15,262.0,52.5,2.7,21.5,98.0,40.18,28.67
2017,4,16,18,30,163.0,36.0,2.6,21.0,52.0,28.01,17.02
2017,4,16,18,45,81.5,18.0,2.55,21.0,26.0,14.21,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.5,9.5,8.64,0.0
2017,4,17,6,30,0.0,19.0,1.9,19.0,19.0,16.73,6.94
2017,4,17,6,45,0.0,40.0,2.1,19.5,40.0,37.95,25.52
2017,4,17,7,0,0.0,61.0,2.3,20.0,61.0,59.8,44.15
2017,4,17,7,15,5.0,84.5,2.3,20.0,86.0,87.76,67.89
2017,4,17,7,30,10.0,108.0,2.3,20.0,111.0,115.34,90.91
2017,4,17,7,45,5.0,118.5,2.35,20.0,120.0,118.84,93.4
2017,4,17,8,0,0.0,129.0,2.4,20.0,129.0,122.78,96.11
2017,4,17,8,15,15.0,163.0,2.4,20.5,170.5,170.72,134.95
2017,4,17,8,30,30.0,197.0,2.4,21.0,212.0,234.95,185.64
2017,4,17,8,45,64.0,235.0,2.45,21.5,272.5,308.13,242.64
2017,4,17,9,0,98.0,273.0,2.5,22.0,333.0,381.51,298.14
2017,4,17,9,15,73.5,284.0,2.55,22.0,330.5,365.9,284.21
2017,4,17,9,30,49.0,295.0,2.6,22.0,328.0,349.87,270.41
2017,4,17,9,45,86.5,332.5,2.7,22.5,396.5,424.26,326.23
2017,4,17,10,0,124.0,370.0,2.8,23.0,465.0,515.05,392.07
2017,4,17,10,15,69.5,321.0,2.85,23.0,375.0,385.63,294.63
2017,4,17,10,30,15.0,272.0,2.9,23.0,285.0,264.97,202.03
2017,4,17,10,45,13.0,249.5,2.95,23.5,260.5,240.24,182.84
2017,4,17,11,0,11.0,227.0,3.0,24.0,236.0,216.23,163.97
2017,4,17,11,15,16.5,281.5,3.0,24.0,296.5,271.17,205.67
2017,4,17,11,30,22.0,336.0,3.0,24.0,357.0,325.3,245.96
2017,4,17,11,45,32.5,375.5,3.05,24.5,406.5,378.25,284.5
2017,4,17,12,0,43.0,415.0,3.1,25.0,456.0,419.09,313.61
2017,4,17,12,15,29.0,348.5,3.1,25.0,376.0,340.77,255.76
2017,4,17,12,30,15.0,282.0,3.1,25.0,296.0,262.79,197.6
2017,4,17,12,45,15.0,285.5,3.1,25.0,300.0,264.19,198.82
2017,4,17,13,0,15.0,289.0,3.1,25.0,304.0,265.45,199.76
2017,4,17,13,15,20.0,320.0,3.0,24.5,339.0,293.5,221.21
2017,4,17,13,30,25.0,351.0,2.9,24.0,374.0,316.41,238.67
2017,4,17,13,45,12.5,221.0,2.85,24.0,232.5,200.64,151.3
2017,4,17,14,0,0.0,91.0,2.8,24.0,91.0,80.86,58.58
2017,4,17,14,15,0.0,94.5,2.7,24.0,94.5,83.91,61.17
2017,4,17,14,30,0.0,98.0,2.6,24.0,98.0,86.94,63.65
2017,4,17,14,45,0.0,103.5,2.55,24.0,103.5,91.68,67.51
2017,4,17,15,0,0.0,109.0,2.5,24.0,109.0,96.35,71.33
2017,4,17,15,15,0.0,110.0,2.45,23.5,110.0,97.12,72.24
2017,4,17,15,30,0.0,111.0,2.4,23.0,111.0,97.83,73.15
2017,4,17,15,45,0.0,114.5,2.35,23.0,114.5,100.55,75.52
2017,4,17,16,0,0.0,118.0,2.3,23.0,118.0,103.07,77.78
2017,4,17,16,15,0.0,113.0,2.25,22.5,113.0,98.54,78.09
2017,4,17,16,30,0.0,108.0,2.2,22.0,108.0,94.13,74.82
2017,4,17,16,45,21.5,137.0,2.2,22.0,146.5,110.66,89.11
2017,4,17,17,0,43.0,166.0,2.2,22.0,185.0,128.13,104.19
2017,4,17,17,15,33.5,143.0,2.0,21.5,156.5,111.78,90.81
2017,4,17,17,30,24.0,120.0,1.8,21.0,128.0,95.05,76.87
2017,4,17,17,45,14.5,96.5,1.65,20.5,101.0,80.07,64.1
2017,4,17,18,0,5.0,73.0,1.5,20.0,74.0,61.24,47.65
2017,4,17,18,15,2.5,49.5,1.45,19.5,50.0,42.24,30.74
2017,4,17,18,30,0.0,26.0,1.4,19.0,26.0,22.89,13.15
2017,4,17,18,45,0.0,13.0,1.35,19.0,13.0,11.45,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,65.5,17.5,1.95,16.0,23.5,54.85,0.0
2017,4,18,6,30,131.0,35.0,2.1,16.0,47.0,154.63,115.3
2017,4,18,6,45,234.0,53.0,2.25,16.5,93.0,264.16,214.71
2017,4,18,7,0,337.0,71.0,2.4,17.0,139.0,368.98,304.1
2017,4,18,7,15,218.5,96.5,2.4,17.5,146.5,306.18,252.84
2017,4,18,7,30,100.0,122.0,2.4,18.0,154.0,232.55,190.33
2017,4,18,7,45,161.0,145.5,2.45,18.5,208.0,311.76,255.41
2017,4,18,8,0,222.0,169.0,2.5,19.0,262.0,410.86,333.17
2017,4,18,8,15,371.0,164.5,2.5,19.5,345.0,557.97,446.81
2017,4,18,8,30,520.0,160.0,2.5,20.0,428.0,695.44,547.93
2017,4,18,8,45,372.5,217.5,2.5,20.5,420.0,613.16,480.27
2017,4,18,9,0,225.0,275.0,2.5,21.0,412.0,523.51,408.0
2017,4,18,9,15,224.0,301.0,2.5,21.5,446.5,550.11,425.63
2017,4,18,9,30,223.0,327.0,2.5,22.0,481.0,575.2,441.26
2017,4,18,9,45,349.0,309.0,2.5,22.5,568.5,692.35,525.99
2017,4,18,10,0,475.0,291.0,2.5,23.0,656.0,808.88,606.36
2017,4,18,10,15,485.5,305.5,2.45,23.5,694.0,827.77,615.33
2017,4,18,10,30,496.0,320.0,2.4,24.0,732.0,843.91,623.23
2017,4,18,10,45,478.0,341.0,2.4,24.5,749.0,836.04,614.82
2017,4,18,11,0,460.0,362.0,2.4,25.0,766.0,825.61,605.09
2017,4,18,11,15,452.5,375.5,2.4,25.0,781.5,815.54,597.28
2017,4,18,11,30,445.0,389.0,2.4,25.0,797.0,803.2,588.02
2017,4,18,11,45,339.0,434.0,2.4,25.5,748.0,724.12,530.38
2017,4,18,12,0,233.0,479.0,2.4,26.0,699.0,649.34,475.58
2017,4,18,12,15,262.5,475.0,2.4,26.0,723.5,659.24,483.12
2017,4,18,12,30,292.0,471.0,2.4,26.0,748.0,660.04,483.82
2017,4,18,12,45,585.5,308.0,2.45,26.0,859.0,720.95,532.29
2017,4,18,13,0,879.0,145.0,2.5,26.0,970.0,757.58,561.94
2017,4,18,13,15,608.5,293.0,2.5,26.0,861.0,659.0,487.5
2017,4,18,13,30,338.0,441.0,2.5,26.0,752.0,577.48,425.63
2017,4,18,13,45,602.5,289.0,2.5,26.0,827.5,580.88,430.65
2017,4,18,14,0,867.0,137.0,2.5,26.0,903.0,569.65,421.9
2017,4,18,14,15,859.5,135.0,2.45,26.0,874.0,517.06,380.08
2017,4,18,14,30,852.0,133.0,2.4,26.0,845.0,463.91,336.91
2017,4,18,14,45,571.0,247.5,2.4,26.0,716.0,387.23,279.71
2017,4,18,15,0,290.0,362.0,2.4,26.0,587.0,352.21,256.66
2017,4,18,15,15,536.5,247.5,2.4,26.0,634.0,305.04,211.94
2017,4,18,15,30,783.0,133.0,2.4,26.0,681.0,240.63,150.79
2017,4,18,15,45,764.0,129.0,2.45,26.0,633.0,186.62,109.42
2017,4,18,16,0,745.0,125.0,2.5,26.0,585.0,126.97,70.77
2017,4,18,16,15,719.5,120.0,2.45,25.5,532.5,76.2,58.52
2017,4,18,16,30,694.0,115.0,2.4,25.0,480.0,73.35,56.52
2017,4,18,16,45,659.5,109.0,2.4,24.5,425.0,71.95,55.69
2017,4,18,17,0,625.0,103.0,2.4,24.0,370.0,70.42,54.73
2017,4,18,17,15,578.0,95.0,2.15,23.5,314.0,67.13,52.22
2017,4,18,17,30,531.0,87.0,1.9,23.0,258.0,63.64,49.45
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,58.16,44.82
2017,4,18,18,0,390.0,67.0,1.5,22.0,150.0,50.44,38.02
2017,4,18,18,15,292.0,51.5,1.45,21.5,103.0,39.42,28.1
2017,4,18,18,30,194.0,36.0,1.4,21.0,56.0,28.01,17.27
2017,4,18,18,45,97.0,18.0,1.35,20.5,28.0,14.18,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,95.89,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,200.46,151.37
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,294.25,237.86
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,397.22,324.82
2017,4,19,7,15,457.5,75.0,2.25,19.5,198.0,481.66,393.04
2017,4,19,7,30,526.0,86.0,2.3,20.0,252.0,566.66,457.8
2017,4,19,7,45,263.5,111.5,2.35,20.5,194.5,367.85,299.3
2017,4,19,8,0,1.0,137.0,2.4,21.0,137.0,132.18,102.95
2017,4,19,8,15,178.5,169.5,2.4,21.5,262.0,355.23,285.77
2017,4,19,8,30,356.0,202.0,2.4,22.0,387.0,576.78,454.16
2017,4,19,8,45,562.0,158.0,2.4,22.5,485.5,748.87,578.33
2017,4,19,9,0,768.0,114.0,2.4,23.0,584.0,895.92,675.51
2017,4,19,9,15,786.0,117.5,2.4,23.5,632.5,924.82,690.16
2017,4,19,9,30,804.0,121.0,2.4,24.0,681.0,950.84,703.9
2017,4,19,9,45,555.5,238.0,2.45,24.5,636.5,835.84,622.64
2017,4,19,10,0,307.0,355.0,2.5,25.0,592.0,696.68,518.8
2017,4,19,10,15,330.5,367.0,2.55,25.0,633.0,725.59,539.34
2017,4,19,10,30,354.0,379.0,2.6,25.0,674.0,752.55,557.23
2017,4,19,10,45,614.0,254.5,2.65,25.5,787.5,884.62,651.77
2017,4,19,11,0,874.0,130.0,2.7,26.0,901.0,975.78,710.06
2017,4,19,11,15,593.5,288.0,2.75,26.0,817.5,864.84,633.31
2017,4,19,11,30,313.0,446.0,2.8,26.0,734.0,729.25,534.22
2017,4,19,11,45,235.0,466.0,2.9,26.5,684.0,653.57,480.26
2017,4,19,12,0,157.0,486.0,3.0,27.0,634.0,590.37,433.72
2017,4,19,12,15,508.5,321.5,3.05,27.0,803.0,730.82,540.49
2017,4,19,12,30,860.0,157.0,3.1,27.0,972.0,828.62,611.86
2017,4,19,12,45,862.0,154.5,3.15,27.5,969.0,792.09,585.54
2017,4,19,13,0,864.0,152.0,3.2,28.0,966.0,753.25,557.44
2017,4,19,13,15,590.5,299.0,3.2,28.0,852.5,652.21,481.59
2017,4,19,13,30,317.0,446.0,3.2,28.0,739.0,568.51,417.95
2017,4,19,13,45,284.5,443.5,3.25,28.0,701.5,523.78,385.83
2017,4,19,14,0,252.0,441.0,3.3,28.0,664.0,481.89,355.24
2017,4,19,14,15,546.0,290.5,3.3,28.0,753.0,483.8,355.88
2017,4,19,14,30,840.0,140.0,3.3,28.0,842.0,460.79,334.12
2017,4,19,14,45,831.5,136.5,3.3,28.0,806.5,405.45,288.21
2017,4,19,15,0,823.0,133.0,3.3,28.0,771.0,350.24,241.58
2017,4,19,15,15,581.5,220.0,3.3,27.5,658.5,296.27,203.48
2017,4,19,15,30,340.0,307.0,3.3,27.0,546.0,279.67,197.68
2017,4,19,15,45,178.5,263.5,3.3,27.0,388.0,216.11,156.12
2017,4,19,16,0,17.0,220.0,3.3,27.0,230.0,182.02,137.42
2017,4,19,16,15,367.0,164.0,3.2,26.5,358.0,104.14,81.4
2017,4,19,16,30,717.0,108.0,3.1,26.0,486.0,68.71,52.38
2017,4,19,16,45,686.5,101.5,3.05,26.0,431.0,66.76,50.98
2017,4,19,17,0,656.0,95.0,3.0,26.0,376.0,64.62,49.37
2017,4,19,17,15,611.0,88.0,2.75,25.5,320.0,61.81,47.27
2017,4,19,17,30,566.0,81.0,2.5,25.0,264.0,58.85,44.95
2017,4,19,17,45,505.5,71.0,2.25,24.5,210.0,53.17,40.17
2017,4,19,18,0,445.0,61.0,2.0,24.0,156.0,47.2,34.93
2017,4,19,18,15,345.0,47.5,2.0,23.0,108.0,37.66,26.43
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,26.5,16.04
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,106.0,17.0,2.7,19.5,27.5,105.23,0.0
2017,4,20,6,30,212.0,34.0,2.9,20.0,55.0,217.92,165.9
2017,4,20,6,45,316.0,48.5,3.15,20.5,102.5,313.67,253.17
2017,4,20,7,0,420.0,63.0,3.4,21.0,150.0,422.67,344.68
2017,4,20,7,15,210.0,61.5,3.5,21.5,105.0,265.79,218.05
2017,4,20,7,30,0.0,60.0,3.6,22.0,60.0,53.0,38.43
2017,4,20,7,45,0.0,77.5,3.7,22.5,77.5,69.28,51.8
2017,4,20,8,0,0.0,95.0,3.8,23.0,95.0,86.03,65.2
2017,4,20,8,15,0.0,117.5,3.8,23.0,117.5,107.81,82.6
2017,4,20,8,30,0.0,140.0,3.8,23.0,140.0,129.49,99.69
2017,4,20,8,45,0.0,132.5,3.85,23.5,132.5,120.75,92.12
2017,4,20,9,0,0.0,125.0,3.9,24.0,125.0,112.8,85.3
2017,4,20,9,15,0.0,113.0,3.85,24.5,113.0,101.11,75.57
2017,4,20,9,30,0.0,101.0,3.8,25.0,101.0,89.87,66.3
2017,4,20,9,45,0.0,121.5,3.8,25.5,121.5,108.85,80.95
2017,4,20,10,0,0.0,142.0,3.8,26.0,142.0,127.83,95.41
2017,4,20,10,15,7.5,205.5,3.75,26.0,212.0,194.76,147.25
2017,4,20,10,30,15.0,269.0,3.7,26.0,282.0,261.97,198.23
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.5,287.88,216.9
2017,4,20,11,0,21.0,320.0,3.7,27.0,339.0,313.33,235.11
2017,4,20,11,15,444.5,233.0,3.65,27.0,641.5,668.51,504.48
2017,4,20,11,30,868.0,146.0,3.6,27.0,944.0,945.12,694.01
2017,4,20,11,45,626.0,286.5,3.6,27.5,866.5,850.37,624.3
2017,4,20,12,0,384.0,427.0,3.6,28.0,789.0,738.51,540.64
2017,4,20,12,15,232.0,447.0,3.55,28.0,666.0,609.06,448.01
2017,4,20,12,30,80.0,467.0,3.5,28.0,543.0,482.28,355.13
2017,4,20,12,45,201.5,463.0,3.5,28.5,653.5,563.39,414.83
2017,4,20,13,0,323.0,459.0,3.5,29.0,764.0,630.07,461.73
2017,4,20,13,15,333.5,449.0,3.5,29.0,760.0,605.74,444.09
2017,4,20,13,30,344.0,439.0,3.5,29.0,756.0,580.25,425.82
2017,4,20,13,45,595.0,294.5,3.5,29.0,828.0,581.93,429.14
2017,4,20,14,0,846.0,150.0,3.5,29.0,900.0,568.53,418.94
2017,4,20,14,15,838.5,148.0,3.5,29.0,871.0,515.79,377.34
2017,4,20,14,30,831.0,146.0,3.5,29.0,842.0,462.63,334.46
2017,4,20,14,45,821.0,143.0,3.5,29.0,806.0,407.6,289.14
2017,4,20,15,0,811.0,140.0,3.5,29.0,770.0,352.89,243.15
2017,4,20,15,15,796.5,137.0,3.5,29.0,727.5,297.58,196.55
2017,4,20,15,30,782.0,134.0,3.5,29.0,685.0,243.53,151.84
2017,4,20,15,45,764.5,129.5,3.5,29.0,637.0,189.48,110.37
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,129.66,71.3
2017,4,20,16,15,722.5,120.0,3.45,28.5,537.0,78.83,59.97
2017,4,20,16,30,698.0,115.0,3.4,28.0,485.0,73.16,55.65
2017,4,20,16,45,664.0,109.5,3.35,27.5,430.0,72.12,55.13
2017,4,20,17,0,630.0,104.0,3.3,27.0,375.0,70.98,54.51
2017,4,20,17,15,584.0,96.0,3.05,26.5,319.0,67.72,52.06
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,64.27,49.36
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,58.4,44.46
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,50.41,37.52
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,39.77,28.06
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,28.76,17.8
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.55,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,100.31,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,204.06,156.59
2017,4,21,6,45,291.5,52.0,4.45,20.5,104.0,302.39,245.07
2017,4,21,7,0,400.0,67.0,4.7,21.0,152.0,410.6,336.8
2017,4,21,7,15,467.5,77.5,4.8,21.5,206.0,494.15,405.14
2017,4,21,7,30,535.0,88.0,4.9,22.0,260.0,578.35,470.34
2017,4,21,7,45,267.5,57.5,5.0,22.5,143.5,315.83,260.04
2017,4,21,8,0,0.0,27.0,5.1,23.0,27.0,23.79,14.01
2017,4,21,8,15,37.0,125.5,5.1,23.5,145.0,159.06,125.52
2017,4,21,8,30,74.0,224.0,5.1,24.0,263.0,307.95,243.23
2017,4,21,8,45,48.5,227.0,5.15,24.5,254.0,282.83,221.14
2017,4,21,9,0,23.0,230.0,5.2,25.0,245.0,241.43,186.89
2017,4,21,9,15,405.0,180.5,5.2,25.0,464.0,625.03,489.49
2017,4,21,9,30,787.0,131.0,5.2,25.0,683.0,947.57,719.92
2017,4,21,9,45,800.5,134.0,5.2,25.5,725.5,965.22,726.92
2017,4,21,10,0,814.0,137.0,5.2,26.0,768.0,979.58,733.58
2017,4,21,10,15,413.5,198.0,5.2,26.5,519.0,642.53,491.72
2017,4,21,10,30,13.0,259.0,5.2,27.0,270.0,250.36,188.47
2017,4,21,10,45,433.0,201.0,5.25,27.5,584.5,655.72,500.97
2017,4,21,11,0,853.0,143.0,5.3,28.0,899.0,970.2,719.34
2017,4,21,11,15,858.0,144.5,5.3,28.0,920.5,957.46,708.14
2017,4,21,11,30,863.0,146.0,5.3,28.0,942.0,941.31,696.72
2017,4,21,11,45,478.0,309.0,5.35,28.5,751.0,739.46,551.13
2017,4,21,12,0,93.0,472.0,5.4,29.0,560.0,515.29,380.93
2017,4,21,12,15,184.0,475.5,5.35,29.0,650.5,590.36,437.14
2017,4,21,12,30,275.0,479.0,5.3,29.0,741.0,653.91,483.12
2017,4,21,12,45,299.0,470.0,5.3,29.0,753.5,644.03,476.05
2017,4,21,13,0,323.0,461.0,5.3,29.0,766.0,631.93,467.53
2017,4,21,13,15,593.5,304.0,5.2,29.0,855.0,659.18,491.21
2017,4,21,13,30,864.0,147.0,5.1,29.0,944.0,668.3,499.79
2017,4,21,13,45,862.5,143.5,5.1,29.5,924.0,620.68,462.22
2017,4,21,14,0,861.0,140.0,5.1,30.0,904.0,571.59,423.02
2017,4,21,14,15,853.5,138.0,5.05,30.0,875.5,519.41,381.36
2017,4,21,14,30,846.0,136.0,5.0,30.0,847.0,462.31,335.11
2017,4,21,14,45,834.5,134.5,4.95,30.0,810.5,407.18,289.22
2017,4,21,15,0,823.0,133.0,4.9,30.0,774.0,352.47,242.86
2017,4,21,15,15,809.5,130.0,4.8,29.5,731.5,296.81,196.0
2017,4,21,15,30,796.0,127.0,4.7,29.0,689.0,242.28,150.82
2017,4,21,15,45,778.5,123.0,4.65,29.0,641.0,187.82,108.67
2017,4,21,16,0,761.0,119.0,4.6,29.0,593.0,135.4,75.08
2017,4,21,16,15,737.0,114.5,4.4,28.5,540.5,76.84,58.33
2017,4,21,16,30,713.0,110.0,4.2,28.0,488.0,69.81,52.87
2017,4,21,16,45,680.5,104.0,4.05,28.0,433.0,68.26,51.79
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,66.56,50.57
2017,4,21,17,15,603.0,91.0,3.45,27.5,322.0,63.86,48.58
2017,4,21,17,30,558.0,84.0,3.0,27.0,266.0,61.01,46.39
2017,4,21,17,45,493.0,74.0,2.6,26.5,212.0,55.41,41.74
2017,4,21,18,0,428.0,64.0,2.2,26.0,158.0,49.55,36.64
2017,4,21,18,15,330.0,50.5,2.1,25.0,110.0,38.65,27.08
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,28.77,17.9
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.55,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,4.35,16.5,26.5,73.39,3.17
2017,4,22,6,30,108.0,42.0,4.7,16.0,53.0,150.23,116.55
2017,4,22,6,45,189.0,64.0,5.05,15.5,98.5,236.38,194.85
2017,4,22,7,0,270.0,86.0,5.4,15.0,144.0,328.36,275.96
2017,4,22,7,15,135.0,62.0,5.5,15.0,91.0,190.71,160.4
2017,4,22,7,30,0.0,38.0,5.6,15.0,38.0,33.49,23.01
2017,4,22,7,45,0.0,72.5,5.7,15.0,72.5,64.13,49.04
2017,4,22,8,0,0.0,107.0,5.8,15.0,107.0,98.25,77.62
2017,4,22,8,15,0.0,109.0,5.75,15.0,109.0,99.01,77.93
2017,4,22,8,30,0.0,111.0,5.7,15.0,111.0,100.18,78.59
2017,4,22,8,45,0.0,110.0,5.7,15.5,110.0,98.71,76.93
2017,4,22,9,0,0.0,109.0,5.7,16.0,109.0,97.48,75.5
2017,4,22,9,15,0.0,106.0,5.6,16.0,106.0,94.54,72.83
2017,4,22,9,30,0.0,103.0,5.5,16.0,103.0,91.72,70.3
2017,4,22,9,45,8.0,183.0,5.45,16.5,189.0,174.99,137.96
2017,4,22,10,0,16.0,263.0,5.4,17.0,275.0,260.0,205.29
2017,4,22,10,15,21.5,295.0,5.35,17.5,312.5,295.28,232.2
2017,4,22,10,30,27.0,327.0,5.3,18.0,350.0,345.72,270.54
2017,4,22,10,45,23.0,320.0,5.25,18.5,340.0,317.18,247.31
2017,4,22,11,0,19.0,313.0,5.2,19.0,330.0,304.72,236.76
2017,4,22,11,15,16.5,290.5,5.2,19.0,305.5,279.54,217.0
2017,4,22,11,30,14.0,268.0,5.2,19.0,281.0,255.01,197.73
2017,4,22,11,45,18.5,312.0,5.2,19.5,329.5,298.0,230.57
2017,4,22,12,0,23.0,356.0,5.2,20.0,378.0,339.98,262.09
2017,4,22,12,15,33.0,389.5,5.15,20.0,421.0,381.32,293.46
2017,4,22,12,30,43.0,423.0,5.1,20.0,464.0,413.68,317.77
2017,4,22,12,45,54.0,437.0,5.1,20.5,489.0,427.6,327.67
2017,4,22,13,0,65.0,451.0,5.1,21.0,514.0,439.87,336.29
2017,4,22,13,15,54.0,429.5,5.05,21.0,481.0,406.25,310.83
2017,4,22,13,30,43.0,408.0,5.0,21.0,448.0,374.28,286.67
2017,4,22,13,45,111.0,430.0,5.0,21.0,530.0,419.12,321.26
2017,4,22,14,0,179.0,452.0,5.0,21.0,612.0,458.85,350.81
2017,4,22,14,15,121.0,420.0,4.95,21.0,526.5,391.26,299.39
2017,4,22,14,30,63.0,388.0,4.9,21.0,441.0,338.93,259.87
2017,4,22,14,45,38.0,316.0,4.9,21.0,348.0,269.57,207.18
2017,4,22,15,0,13.0,244.0,4.9,21.0,255.0,211.49,162.85
2017,4,22,15,15,14.5,244.5,4.9,20.5,256.0,209.83,162.14
2017,4,22,15,30,16.0,245.0,4.9,20.0,257.0,207.59,160.93
2017,4,22,15,45,8.0,197.0,4.95,20.0,203.0,167.37,129.74
2017,4,22,16,0,0.0,149.0,5.0,20.0,149.0,127.92,98.85
2017,4,22,16,15,0.0,127.0,4.95,19.5,127.0,109.77,84.67
2017,4,22,16,30,0.0,105.0,4.9,19.0,105.0,91.81,73.78
2017,4,22,16,45,0.0,71.5,4.9,19.0,71.5,63.24,49.42
2017,4,22,17,0,0.0,38.0,4.9,19.0,38.0,33.51,23.72
2017,4,22,17,15,257.5,67.0,4.75,18.5,152.0,46.21,35.03
2017,4,22,17,30,515.0,96.0,4.6,18.0,266.0,70.53,56.54
2017,4,22,17,45,453.5,84.0,4.45,18.0,212.0,61.8,48.88
2017,4,22,18,0,392.0,72.0,4.3,18.0,158.0,54.02,41.84
2017,4,22,18,15,298.0,56.0,4.15,17.0,110.0,42.74,31.63
2017,4,22,18,30,204.0,40.0,4.0,16.0,62.0,31.05,20.58
2017,4,22,18,45,102.0,20.0,3.9,15.5,31.0,15.71,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,9.5,35.0,144.44,36.86
2017,4,23,6,30,314.0,36.0,3.9,10.0,70.0,288.23,234.23
2017,4,23,6,45,419.5,47.5,4.1,11.0,122.0,389.27,327.28
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,498.48,420.76
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.5,579.99,487.55
2017,4,23,7,30,658.0,75.0,4.6,13.0,291.0,664.51,553.7
2017,4,23,7,45,701.5,81.0,4.75,14.0,350.5,729.28,600.82
2017,4,23,8,0,745.0,87.0,4.9,15.0,410.0,794.36,646.5
2017,4,23,8,15,776.5,92.0,4.95,15.5,468.0,842.02,678.51
2017,4,23,8,30,808.0,97.0,5.0,16.0,526.0,893.77,712.91
2017,4,23,8,45,831.0,100.5,5.05,17.0,581.5,933.82,736.74
2017,4,23,9,0,854.0,104.0,5.1,18.0,637.0,971.4,758.44
2017,4,23,9,15,871.0,107.0,5.0,18.0,687.0,999.74,775.2
2017,4,23,9,30,888.0,110.0,4.9,18.0,737.0,1014.38,782.34
2017,4,23,9,45,901.5,112.0,4.85,18.5,782.0,1031.6,790.34
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,1045.35,795.98
2017,4,23,10,15,924.0,116.0,4.7,19.5,865.0,1050.97,795.72
2017,4,23,10,30,933.0,118.0,4.6,20.0,903.0,1052.86,793.12
2017,4,23,10,45,941.0,118.5,4.55,20.5,933.5,1048.39,786.92
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,1040.14,778.42
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,1025.27,766.93
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,1006.7,753.32
2017,4,23,11,45,960.0,122.0,4.25,21.5,1021.5,982.28,734.78
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,954.48,714.13
2017,4,23,12,15,962.5,123.5,4.15,22.0,1039.0,921.75,691.6
2017,4,23,12,30,963.0,124.0,4.1,22.0,1043.0,886.08,667.06
2017,4,23,12,45,963.5,122.5,4.05,22.5,1039.0,845.97,638.18
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,803.34,607.54
2017,4,23,13,15,961.5,120.5,3.95,23.0,1022.0,757.11,573.49
2017,4,23,13,30,959.0,120.0,3.9,23.0,1009.0,708.88,537.06
2017,4,23,13,45,955.5,118.5,3.9,23.5,987.0,657.46,496.64
2017,4,23,14,0,952.0,117.0,3.9,24.0,965.0,604.51,454.17
2017,4,23,14,15,945.5,115.5,3.85,24.0,935.0,548.8,409.32
2017,4,23,14,30,939.0,114.0,3.8,24.0,905.0,492.26,362.58
2017,4,23,14,45,927.5,113.5,3.75,24.0,866.5,434.02,313.37
2017,4,23,15,0,916.0,113.0,3.7,24.0,828.0,375.93,263.28
2017,4,23,15,15,903.5,110.5,3.65,23.5,784.0,316.57,212.31
2017,4,23,15,30,891.0,108.0,3.6,23.0,740.0,257.99,162.65
2017,4,23,15,45,876.0,104.5,3.55,23.0,690.0,190.58,109.04
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,133.13,70.81
2017,4,23,16,15,839.0,97.5,3.35,22.5,585.5,77.41,49.46
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,66.48,51.36
2017,4,23,16,45,788.0,89.0,3.1,22.0,473.0,64.78,50.13
2017,4,23,17,0,759.0,84.0,3.0,22.0,415.0,62.96,48.77
