Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,17,15,716.5,78.5,2.6,21.0,355.5,55.06,42.32
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,52.82,40.67
2017,4,23,17,45,610.5,65.5,1.8,19.5,238.0,48.79,37.24
2017,4,23,18,0,547.0,58.0,1.4,19.0,180.0,44.61,33.51
2017,4,23,18,15,443.0,47.0,1.35,18.0,127.5,37.1,26.67
2017,4,23,18,30,339.0,36.0,1.3,17.0,75.0,29.32,19.15
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.5,14.48,0.32
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,144.5,19.0,1.2,10.5,35.5,136.24,50.96
2017,4,24,6,30,289.0,38.0,1.4,11.0,71.0,274.38,221.43
2017,4,24,6,45,382.0,52.0,1.65,12.0,121.5,368.71,305.97
2017,4,24,7,0,475.0,66.0,1.9,13.0,172.0,470.39,391.42
2017,4,24,7,15,541.0,75.5,1.95,14.0,229.0,552.0,455.36
2017,4,24,7,30,607.0,85.0,2.0,15.0,286.0,636.5,517.86
2017,4,24,7,45,646.5,93.5,2.15,16.0,343.5,699.59,562.03
2017,4,24,8,0,686.0,102.0,2.3,17.0,401.0,762.76,604.71
2017,4,24,8,15,718.0,108.0,2.45,17.5,458.0,815.64,639.86
2017,4,24,8,30,750.0,114.0,2.6,18.0,515.0,867.34,673.5
2017,4,24,8,45,770.5,120.0,2.8,19.0,568.0,906.51,696.95
2017,4,24,9,0,791.0,126.0,3.0,20.0,621.0,937.12,714.28
2017,4,24,9,15,808.5,129.5,3.0,20.5,670.0,965.65,729.95
2017,4,24,9,30,826.0,133.0,3.0,21.0,719.0,991.16,743.49
2017,4,24,9,45,837.0,137.0,3.05,21.5,762.0,1007.52,751.38
2017,4,24,10,0,848.0,141.0,3.1,22.0,805.0,1020.42,757.14
2017,4,24,10,15,857.5,143.5,3.15,22.5,841.5,1026.61,758.65
2017,4,24,10,30,867.0,146.0,3.2,23.0,878.0,1029.16,757.97
2017,4,24,10,45,870.0,150.5,3.25,23.5,906.0,1023.74,752.27
2017,4,24,11,0,873.0,155.0,3.3,24.0,934.0,1014.64,744.39
2017,4,24,11,15,877.5,156.5,3.35,24.0,955.0,1000.27,734.68
2017,4,24,11,30,882.0,158.0,3.4,24.0,976.0,972.0,715.92
2017,4,24,11,45,893.5,152.0,3.5,24.5,991.0,950.87,700.98
2017,4,24,12,0,905.0,146.0,3.6,25.0,1006.0,926.36,683.77
2017,4,24,12,15,905.5,146.5,3.7,25.0,1009.5,894.92,663.23
2017,4,24,12,30,906.0,147.0,3.8,25.0,1013.0,860.76,640.76
2017,4,24,12,45,900.0,149.5,3.9,25.5,1006.5,820.72,612.9
2017,4,24,13,0,894.0,152.0,4.0,26.0,1000.0,778.75,582.8
2017,4,24,13,15,890.0,151.0,4.05,26.0,986.5,733.7,550.08
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,687.02,515.45
2017,4,24,13,45,878.0,150.0,4.15,26.0,950.0,637.27,477.73
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,586.58,438.33
2017,4,24,14,15,862.0,148.0,4.2,26.0,897.0,530.97,394.21
2017,4,24,14,30,854.0,146.0,4.2,26.0,867.0,476.51,349.72
2017,4,24,14,45,844.0,143.0,4.25,26.0,830.0,420.39,302.92
2017,4,24,15,0,834.0,140.0,4.3,26.0,793.0,364.57,255.37
2017,4,24,15,15,819.5,137.0,4.2,25.5,749.5,308.1,207.41
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,252.89,161.1
2017,4,24,15,45,742.0,143.0,4.1,25.0,642.0,193.25,115.96
2017,4,24,16,0,679.0,152.0,4.1,25.0,578.0,147.52,87.78
2017,4,24,16,15,698.5,134.5,3.9,24.5,540.0,93.18,62.11
2017,4,24,16,30,718.0,117.0,3.7,24.0,502.0,74.26,57.49
2017,4,24,16,45,686.5,110.5,3.55,24.0,446.5,72.59,56.31
2017,4,24,17,0,655.0,104.0,3.4,24.0,391.0,70.73,54.96
2017,4,24,17,15,610.0,96.5,3.05,23.0,334.0,67.84,52.91
2017,4,24,17,30,565.0,89.0,2.7,22.0,277.0,64.78,50.63
2017,4,24,17,45,505.5,78.0,2.35,21.5,222.5,58.52,45.34
2017,4,24,18,0,446.0,67.0,2.0,21.0,168.0,51.93,39.54
2017,4,24,18,15,348.5,53.5,1.9,20.0,118.5,40.9,29.71
2017,4,24,18,30,251.0,40.0,1.8,19.0,69.0,31.08,20.49
2017,4,24,18,45,125.5,20.0,1.75,18.5,34.5,15.7,1.74
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,97.93,43.0
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,212.26,168.38
2017,4,25,6,45,275.0,61.0,4.25,17.5,113.0,304.88,250.62
2017,4,25,7,0,370.0,78.0,4.5,18.0,161.0,405.69,336.5
2017,4,25,7,15,185.0,68.5,4.7,18.5,110.0,239.03,199.13
2017,4,25,7,30,0.0,59.0,4.9,19.0,59.0,52.11,38.2
2017,4,25,7,45,0.0,71.5,5.15,20.0,71.5,63.22,47.26
2017,4,25,8,0,0.0,84.0,5.4,21.0,84.0,74.74,56.39
2017,4,25,8,15,1.0,122.0,5.45,21.5,122.5,112.93,87.3
2017,4,25,8,30,2.0,160.0,5.5,22.0,161.0,151.61,118.02
2017,4,25,8,45,16.0,202.0,5.6,23.0,212.0,206.96,161.72
2017,4,25,9,0,30.0,244.0,5.7,24.0,263.0,279.98,218.08
2017,4,25,9,15,51.0,283.0,5.65,24.5,318.0,341.19,264.67
2017,4,25,9,30,72.0,322.0,5.6,25.0,373.0,401.85,309.89
2017,4,25,9,45,74.0,341.0,5.6,25.5,396.5,420.22,322.11
2017,4,25,10,0,76.0,360.0,5.6,26.0,420.0,438.07,333.97
2017,4,25,10,15,203.5,377.5,5.55,26.5,547.5,595.2,451.72
2017,4,25,10,30,331.0,395.0,5.5,27.0,675.0,748.09,561.25
2017,4,25,10,45,262.5,425.0,5.45,27.5,652.5,701.6,523.46
2017,4,25,11,0,194.0,455.0,5.4,28.0,630.0,641.25,477.02
2017,4,25,11,15,247.5,456.5,5.3,28.5,683.5,694.23,513.96
2017,4,25,11,30,301.0,458.0,5.2,29.0,737.0,730.8,538.53
2017,4,25,11,45,574.0,313.0,5.1,29.5,855.5,830.79,612.97
2017,4,25,12,0,847.0,168.0,5.0,30.0,974.0,905.17,664.62
2017,4,25,12,15,848.0,168.5,4.95,30.0,978.0,874.51,643.04
2017,4,25,12,30,849.0,169.0,4.9,30.0,982.0,841.2,620.28
2017,4,25,12,45,850.0,167.0,4.85,30.5,978.5,803.25,593.11
2017,4,25,13,0,851.0,165.0,4.8,31.0,975.0,763.11,563.14
2017,4,25,13,15,848.0,164.0,4.8,31.0,962.0,719.05,531.29
2017,4,25,13,30,845.0,163.0,4.8,31.0,949.0,673.41,497.69
2017,4,25,13,45,671.5,266.5,4.8,31.0,882.0,607.62,447.09
2017,4,25,14,0,498.0,370.0,4.8,31.0,815.0,556.38,407.23
2017,4,25,14,15,660.5,262.0,4.8,31.0,832.5,518.48,378.64
2017,4,25,14,30,823.0,154.0,4.8,31.0,850.0,470.41,339.76
2017,4,25,14,45,808.0,153.5,4.8,31.5,813.0,416.02,294.51
2017,4,25,15,0,793.0,153.0,4.8,32.0,776.0,362.5,249.33
2017,4,25,15,15,779.0,149.5,4.7,31.5,733.5,308.13,204.2
2017,4,25,15,30,765.0,146.0,4.6,31.0,691.0,255.01,160.65
2017,4,25,15,45,748.0,141.0,4.55,31.0,643.5,193.97,113.51
2017,4,25,16,0,731.0,136.0,4.5,31.0,596.0,142.13,79.4
2017,4,25,16,15,695.0,130.5,4.35,30.5,537.5,91.69,58.61
2017,4,25,16,30,659.0,125.0,4.2,30.0,479.0,79.06,60.0
2017,4,25,16,45,512.0,142.5,4.05,30.0,399.5,94.55,73.03
2017,4,25,17,0,365.0,160.0,3.9,30.0,320.0,114.2,89.51
2017,4,25,17,15,335.0,142.5,3.55,29.0,273.5,103.5,81.28
2017,4,25,17,30,305.0,125.0,3.2,28.0,227.0,92.31,72.46
2017,4,25,17,45,272.0,104.0,2.85,27.5,182.5,78.27,60.83
2017,4,25,18,0,239.0,83.0,2.5,27.0,138.0,63.66,48.42
2017,4,25,18,15,182.5,62.5,2.6,26.0,97.5,48.77,35.54
2017,4,25,18,30,126.0,42.0,2.7,25.0,57.0,33.4,21.86
2017,4,25,18,45,63.0,21.0,2.8,24.5,28.5,17.17,3.12
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,61.52,28.36
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,126.08,96.17
2017,4,26,6,45,162.5,72.0,2.6,22.5,105.0,229.64,183.77
2017,4,26,7,0,251.0,95.0,2.9,23.0,152.0,327.77,265.29
2017,4,26,7,15,315.5,111.0,3.15,23.5,204.0,402.81,326.0
2017,4,26,7,30,380.0,127.0,3.4,24.0,256.0,498.63,400.15
2017,4,26,7,45,465.0,128.5,3.7,24.5,314.5,582.65,464.01
2017,4,26,8,0,550.0,130.0,4.0,25.0,373.0,670.45,527.93
2017,4,26,8,15,587.5,137.5,4.4,25.5,428.0,733.57,571.8
2017,4,26,8,30,625.0,145.0,4.8,26.0,483.0,789.34,610.27
2017,4,26,8,45,682.0,139.0,5.2,26.5,541.5,846.93,649.72
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,903.2,687.77
2017,4,26,9,15,760.5,137.0,5.8,27.5,649.5,935.13,707.43
2017,4,26,9,30,782.0,141.0,6.0,28.0,699.0,958.17,721.03
2017,4,26,9,45,816.5,135.0,6.2,28.5,748.5,986.57,738.38
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,1011.73,753.49
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,1008.88,750.59
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,1013.72,753.24
2017,4,26,10,45,893.0,129.5,6.7,29.5,908.0,1015.22,752.19
2017,4,26,11,0,911.0,126.0,6.8,30.0,942.0,1013.01,748.8
2017,4,26,11,15,917.5,127.0,6.85,30.0,965.0,1000.49,739.83
2017,4,26,11,30,924.0,128.0,6.9,30.0,988.0,984.35,728.57
2017,4,26,11,45,931.0,127.0,6.95,30.5,1004.0,963.23,712.55
2017,4,26,12,0,938.0,126.0,7.0,31.0,1020.0,938.67,694.32
2017,4,26,12,15,941.0,126.0,7.05,31.0,1026.0,908.29,673.59
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,874.94,650.79
2017,4,26,12,45,945.5,125.5,7.15,31.0,1030.0,837.19,624.86
2017,4,26,13,0,947.0,125.0,7.2,31.0,1028.0,796.89,597.03
2017,4,26,13,15,946.0,124.5,7.15,31.0,1016.0,752.47,563.95
2017,4,26,13,30,945.0,124.0,7.1,31.0,1004.0,705.99,528.56
2017,4,26,13,45,939.5,124.5,7.1,31.0,983.0,655.72,489.75
2017,4,26,14,0,934.0,125.0,7.1,31.0,962.0,604.11,449.04
2017,4,26,14,15,927.5,123.5,7.05,30.5,932.5,549.39,405.78
2017,4,26,14,30,921.0,122.0,7.0,30.0,903.0,493.9,360.65
2017,4,26,14,45,914.0,119.0,6.95,30.0,866.0,436.57,312.25
2017,4,26,15,0,907.0,116.0,6.9,30.0,829.0,378.99,262.76
2017,4,26,15,15,893.0,113.5,6.8,29.5,784.0,319.88,212.41
2017,4,26,15,30,879.0,111.0,6.7,29.0,739.0,261.74,163.54
2017,4,26,15,45,857.5,109.5,6.6,28.5,687.0,195.75,111.85
2017,4,26,16,0,836.0,108.0,6.5,28.0,635.0,140.38,75.14
2017,4,26,16,15,811.5,104.0,6.3,27.5,580.0,85.81,52.41
2017,4,26,16,30,787.0,100.0,6.1,27.0,525.0,70.32,53.5
2017,4,26,16,45,749.5,97.0,5.95,26.5,466.5,63.56,48.15
2017,4,26,17,0,712.0,94.0,5.8,26.0,408.0,63.68,48.55
2017,4,26,17,15,667.0,87.5,5.55,25.0,349.5,61.16,46.79
2017,4,26,17,30,622.0,81.0,5.3,24.0,291.0,58.5,44.83
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.5,54.37,41.39
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,50.11,37.65
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,42.01,30.42
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,31.86,21.05
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,16.08,3.43
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,142.0,21.0,1.75,11.5,38.0,141.62,83.68
2017,4,27,6,30,284.0,42.0,2.0,12.0,76.0,277.08,225.72
2017,4,27,6,45,378.5,54.5,2.3,13.0,126.5,371.27,309.04
2017,4,27,7,0,473.0,67.0,2.6,14.0,177.0,472.71,394.25
2017,4,27,7,15,537.5,76.0,2.7,14.5,233.0,552.56,457.81
2017,4,27,7,30,602.0,85.0,2.8,15.0,289.0,635.2,520.51
2017,4,27,7,45,639.5,93.0,2.9,16.0,345.5,695.78,562.94
2017,4,27,8,0,677.0,101.0,3.0,17.0,402.0,756.35,603.87
2017,4,27,8,15,708.5,106.5,2.95,17.5,458.0,807.87,637.24
2017,4,27,8,30,740.0,112.0,2.9,18.0,514.0,858.23,668.91
2017,4,27,8,45,757.0,119.0,2.9,18.5,565.5,895.06,690.74
2017,4,27,9,0,774.0,126.0,2.9,19.0,617.0,923.36,706.48
2017,4,27,9,15,792.0,130.0,2.85,19.5,665.0,952.64,722.43
2017,4,27,9,30,810.0,134.0,2.8,20.0,713.0,978.97,736.21
2017,4,27,9,45,820.0,138.5,2.75,21.0,755.0,994.72,741.45
2017,4,27,10,0,830.0,143.0,2.7,22.0,797.0,1007.05,744.56
2017,4,27,10,15,840.0,145.5,2.8,22.5,833.5,1013.7,746.92
2017,4,27,10,30,850.0,148.0,2.9,23.0,870.0,1016.77,747.12
2017,4,27,10,45,858.0,149.0,3.0,23.5,899.0,1012.65,742.8
2017,4,27,11,0,866.0,150.0,3.1,24.0,928.0,993.82,729.03
2017,4,27,11,15,871.0,151.5,3.35,24.5,949.0,980.58,720.26
2017,4,27,11,30,876.0,153.0,3.6,25.0,970.0,963.92,709.1
2017,4,27,11,45,885.0,149.5,3.85,25.5,985.0,943.03,695.05
2017,4,27,12,0,894.0,146.0,4.1,26.0,1000.0,918.85,678.73
2017,4,27,12,15,895.0,146.5,4.3,26.5,1004.0,888.19,657.69
2017,4,27,12,30,896.0,147.0,4.5,27.0,1008.0,854.84,634.74
2017,4,27,12,45,897.0,145.5,4.7,27.5,1004.5,817.35,609.15
2017,4,27,13,0,898.0,144.0,4.9,28.0,1001.0,777.56,581.39
2017,4,27,13,15,894.5,143.5,5.0,28.0,987.5,733.31,549.35
2017,4,27,13,30,891.0,143.0,5.1,28.0,974.0,687.36,515.32
2017,4,27,13,45,695.5,256.0,5.25,28.5,896.0,614.79,458.3
2017,4,27,14,0,500.0,369.0,5.4,29.0,818.0,557.75,412.98
2017,4,27,14,15,504.0,350.5,5.4,29.0,790.5,512.65,378.53
2017,4,27,14,30,508.0,332.0,5.4,29.0,763.0,467.07,342.86
2017,4,27,14,45,549.5,298.0,5.45,29.0,746.0,424.17,307.88
2017,4,27,15,0,591.0,264.0,5.5,29.0,729.0,377.0,268.38
2017,4,27,15,15,693.5,200.5,5.45,28.5,717.5,318.04,217.46
2017,4,27,15,30,796.0,137.0,5.4,28.0,706.0,256.99,163.44
2017,4,27,15,45,666.5,169.5,5.35,28.0,624.0,204.35,126.46
2017,4,27,16,0,537.0,202.0,5.3,28.0,542.0,174.56,112.29
2017,4,27,16,15,510.0,194.0,5.05,27.5,495.0,132.95,92.85
2017,4,27,16,30,483.0,186.0,4.8,27.0,448.0,119.18,94.04
2017,4,27,16,45,461.0,170.5,4.55,27.0,398.5,112.22,88.62
2017,4,27,17,0,439.0,155.0,4.3,27.0,349.0,104.73,82.7
2017,4,27,17,15,415.0,135.5,3.85,26.0,298.5,93.9,74.22
2017,4,27,17,30,391.0,116.0,3.4,25.0,248.0,82.38,64.95
2017,4,27,17,45,345.5,98.5,3.0,24.5,199.5,71.53,55.88
2017,4,27,18,0,300.0,81.0,2.6,24.0,151.0,60.12,46.06
2017,4,27,18,15,232.0,62.5,2.6,23.5,107.5,47.3,34.74
2017,4,27,18,30,164.0,44.0,2.6,23.0,64.0,34.98,23.5
2017,4,27,18,45,82.0,22.0,2.6,22.5,32.0,17.99,5.12
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.5,2.45,19.5,13.5,11.87,1.98
2017,4,28,6,30,0.0,27.0,2.7,20.0,27.0,23.8,13.67
2017,4,28,6,45,0.0,46.5,3.0,21.0,46.5,42.76,29.74
2017,4,28,7,0,0.0,66.0,3.3,22.0,66.0,62.4,46.2
2017,4,28,7,15,0.0,87.5,3.55,22.5,87.5,83.9,63.96
2017,4,28,7,30,0.0,109.0,3.8,23.0,109.0,104.97,81.0
2017,4,28,7,45,0.0,117.0,4.05,23.5,117.0,110.48,85.08
2017,4,28,8,0,0.0,125.0,4.3,24.0,125.0,116.62,89.55
2017,4,28,8,15,18.0,169.5,4.4,24.5,179.5,178.6,139.26
2017,4,28,8,30,36.0,214.0,4.5,25.0,234.0,258.32,201.53
2017,4,28,8,45,144.0,250.0,4.6,26.0,340.5,418.23,325.82
2017,4,28,9,0,252.0,286.0,4.7,27.0,447.0,581.63,446.51
2017,4,28,9,15,449.5,244.5,4.75,27.5,557.5,744.65,566.09
2017,4,28,9,30,647.0,203.0,4.8,28.0,668.0,901.57,675.64
2017,4,28,9,45,679.5,198.5,4.85,28.5,712.5,928.58,690.41
2017,4,28,10,0,712.0,194.0,4.9,29.0,757.0,952.63,703.95
2017,4,28,10,15,724.0,197.5,4.9,29.0,792.5,961.72,708.6
2017,4,28,10,30,736.0,201.0,4.9,29.0,828.0,967.53,711.28
2017,4,28,10,45,754.5,197.5,4.95,29.5,859.0,968.96,710.12
2017,4,28,11,0,773.0,194.0,5.0,30.0,890.0,959.78,702.08
2017,4,28,11,15,779.0,195.5,5.0,30.5,910.5,947.91,692.11
2017,4,28,11,30,785.0,197.0,5.0,31.0,931.0,932.72,680.12
2017,4,28,11,45,782.5,202.0,5.0,31.5,941.5,909.83,663.16
2017,4,28,12,0,780.0,207.0,5.0,32.0,952.0,884.12,644.48
2017,4,28,12,15,781.0,207.0,4.95,32.0,956.0,854.4,624.22
2017,4,28,12,30,782.0,207.0,4.9,32.0,960.0,822.28,602.11
2017,4,28,12,45,779.5,207.5,4.9,32.0,955.0,785.71,576.42
2017,4,28,13,0,777.0,208.0,4.9,32.0,950.0,747.42,549.17
2017,4,28,13,15,773.0,207.0,4.8,32.0,937.5,705.34,518.47
2017,4,28,13,30,769.0,206.0,4.7,32.0,925.0,662.05,486.42
2017,4,28,13,45,547.0,318.0,4.6,32.5,823.5,579.72,423.16
2017,4,28,14,0,325.0,430.0,4.5,33.0,722.0,515.42,373.72
2017,4,28,14,15,529.5,314.5,4.4,33.0,772.5,499.2,361.47
2017,4,28,14,30,734.0,199.0,4.3,33.0,823.0,464.58,332.98
2017,4,28,14,45,711.0,201.0,4.25,33.0,785.0,412.64,291.31
2017,4,28,15,0,688.0,203.0,4.2,33.0,747.0,362.63,250.55
2017,4,28,15,15,671.5,198.0,4.1,33.0,705.0,311.45,208.65
2017,4,28,15,30,655.0,193.0,4.0,33.0,663.0,262.02,168.69
2017,4,28,15,45,628.5,189.0,3.95,33.0,615.0,213.79,132.2
2017,4,28,16,0,602.0,185.0,3.9,33.0,567.0,168.9,102.92
2017,4,28,16,15,574.5,176.5,3.8,32.5,516.5,124.97,83.21
2017,4,28,16,30,547.0,168.0,3.7,32.0,466.0,108.25,83.18
2017,4,28,16,45,506.0,159.5,3.6,32.0,412.0,105.31,81.12
2017,4,28,17,0,465.0,151.0,3.5,32.0,358.0,102.14,78.84
2017,4,28,17,15,420.0,137.5,3.35,31.0,305.0,95.23,73.76
2017,4,28,17,30,375.0,124.0,3.2,30.0,252.0,87.91,68.19
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.5,80.5,62.2
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,68.53,52.12
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,52.33,38.27
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,35.61,23.63
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,18.35,5.75
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.73,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,60.06,34.89
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,114.08,87.29
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,195.44,156.61
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,278.45,226.12
2017,4,29,7,15,96.5,116.0,5.25,23.5,140.0,222.43,179.35
2017,4,29,7,30,17.0,124.0,5.5,24.0,130.0,136.68,107.1
2017,4,29,7,45,19.5,144.5,5.8,24.5,153.0,158.53,124.41
2017,4,29,8,0,22.0,165.0,6.1,25.0,176.0,180.36,141.3
2017,4,29,8,15,26.0,187.5,6.2,25.5,201.5,205.79,160.79
2017,4,29,8,30,30.0,210.0,6.3,26.0,227.0,247.62,192.79
2017,4,29,8,45,199.5,236.0,6.45,26.5,362.5,454.39,356.8
2017,4,29,9,0,369.0,262.0,6.6,27.0,498.0,667.19,517.32
2017,4,29,9,15,320.5,297.5,6.55,27.5,513.5,660.03,506.86
2017,4,29,9,30,272.0,333.0,6.5,28.0,529.0,649.42,494.78
2017,4,29,9,45,344.0,330.5,6.5,28.5,593.5,713.84,541.05
2017,4,29,10,0,416.0,328.0,6.5,29.0,658.0,793.23,596.39
2017,4,29,10,15,369.0,365.0,6.35,29.0,667.5,763.63,572.05
2017,4,29,10,30,322.0,402.0,6.2,29.0,677.0,747.13,557.23
2017,4,29,10,45,338.0,403.0,6.1,29.5,700.0,753.24,559.71
2017,4,29,11,0,354.0,404.0,6.0,30.0,723.0,757.54,560.84
2017,4,29,11,15,299.0,439.5,5.85,30.0,713.5,726.61,536.18
2017,4,29,11,30,244.0,475.0,5.7,30.0,704.0,685.13,504.56
2017,4,29,11,45,194.0,485.5,5.55,30.5,669.0,636.22,467.21
2017,4,29,12,0,144.0,496.0,5.4,31.0,634.0,588.73,430.97
2017,4,29,12,15,127.0,494.0,5.2,31.0,616.5,559.71,409.58
2017,4,29,12,30,110.0,492.0,5.0,31.0,599.0,528.83,386.86
2017,4,29,12,45,177.0,490.5,4.85,31.5,661.0,569.06,415.41
2017,4,29,13,0,244.0,489.0,4.7,32.0,723.0,601.02,437.18
2017,4,29,13,15,267.0,476.5,4.55,32.0,729.0,584.55,425.26
2017,4,29,13,30,290.0,464.0,4.4,32.0,735.0,567.96,413.3
2017,4,29,13,45,297.0,450.5,4.3,32.5,723.0,539.09,391.59
2017,4,29,14,0,304.0,437.0,4.2,33.0,711.0,509.63,369.25
2017,4,29,14,15,238.0,432.5,4.0,33.0,643.0,458.53,331.9
2017,4,29,14,30,172.0,428.0,3.8,33.0,575.0,406.77,294.46
2017,4,29,14,45,248.0,395.5,3.65,33.0,597.0,387.33,278.8
2017,4,29,15,0,324.0,363.0,3.5,33.0,619.0,369.0,262.43
2017,4,29,15,15,313.5,344.0,3.35,32.5,580.5,328.59,231.85
2017,4,29,15,30,303.0,325.0,3.2,32.0,542.0,289.64,202.56
2017,4,29,15,45,357.5,287.0,3.05,32.0,526.5,250.22,170.74
2017,4,29,16,0,412.0,249.0,2.9,32.0,511.0,195.55,130.02
2017,4,29,16,15,342.5,239.5,2.8,31.5,445.0,167.81,119.38
2017,4,29,16,30,273.0,230.0,2.7,31.0,379.0,152.9,119.45
2017,4,29,16,45,136.5,183.0,2.6,30.5,257.5,134.16,104.99
2017,4,29,17,0,0.0,136.0,2.5,30.0,136.0,114.25,89.35
2017,4,29,17,15,0.0,116.0,2.9,29.0,116.0,98.22,76.82
2017,4,29,17,30,0.0,96.0,3.3,28.0,96.0,82.01,63.81
2017,4,29,17,45,0.0,76.0,3.7,27.5,76.0,65.61,50.19
2017,4,29,18,0,0.0,56.0,4.1,27.0,56.0,49.01,36.1
2017,4,29,18,15,0.0,39.0,4.95,25.5,39.0,34.41,23.57
2017,4,29,18,30,0.0,22.0,5.8,24.0,22.0,19.36,10.49
2017,4,29,18,45,0.0,11.0,6.65,23.0,11.0,9.66,0.69
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.1,0.0
2017,4,30,6,15,111.5,31.0,5.65,12.0,45.5,132.45,91.0
2017,4,30,6,30,223.0,52.0,5.7,12.0,81.0,252.0,207.82
2017,4,30,6,45,343.0,63.5,5.8,12.0,134.0,357.26,302.71
2017,4,30,7,0,463.0,75.0,5.9,12.0,187.0,476.13,406.16
2017,4,30,7,15,527.5,84.5,6.0,12.5,243.5,556.89,473.07
2017,4,30,7,30,592.0,94.0,6.1,13.0,300.0,640.2,538.99
2017,4,30,7,45,662.0,94.0,6.2,13.5,362.5,718.8,598.82
2017,4,30,8,0,732.0,94.0,6.3,14.0,425.0,798.73,657.84
2017,4,30,8,15,763.5,98.5,6.4,14.5,482.5,844.9,689.57
2017,4,30,8,30,795.0,103.0,6.5,15.0,540.0,895.66,724.33
2017,4,30,8,45,833.0,101.0,6.65,15.5,598.5,943.06,756.27
2017,4,30,9,0,871.0,99.0,6.8,16.0,657.0,988.43,786.38
2017,4,30,9,15,888.0,101.5,6.85,16.5,707.5,1005.9,795.4
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,1030.55,809.82
2017,4,30,9,45,924.5,103.0,6.95,18.0,805.0,1050.44,819.21
2017,4,30,10,0,944.0,102.0,7.0,19.0,852.0,1066.93,826.24
2017,4,30,10,15,953.0,104.0,6.95,19.5,890.5,1072.6,826.75
2017,4,30,10,30,962.0,106.0,6.9,20.0,929.0,1074.45,824.79
2017,4,30,10,45,970.0,106.5,6.85,20.5,959.5,1069.85,818.51
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,1061.38,809.77
2017,4,30,11,15,982.0,108.0,6.7,21.5,1012.0,1045.73,795.95
2017,4,30,11,30,986.0,109.0,6.6,22.0,1034.0,1026.35,779.77
2017,4,30,11,45,981.0,114.0,6.5,22.5,1044.5,998.94,758.22
2017,4,30,12,0,976.0,119.0,6.4,23.0,1055.0,968.27,734.6
2017,4,30,12,15,976.0,119.5,6.3,23.0,1059.0,934.82,710.63
2017,4,30,12,30,976.0,120.0,6.2,23.0,1063.0,898.49,684.66
2017,4,30,12,45,974.5,120.0,6.1,23.5,1057.5,857.89,654.36
2017,4,30,13,0,973.0,120.0,6.0,24.0,1052.0,814.91,622.44
2017,4,30,13,15,970.0,119.0,5.9,24.0,1038.0,767.86,587.28
2017,4,30,13,30,967.0,118.0,5.8,24.0,1024.0,718.89,549.45
2017,4,30,13,45,961.0,118.0,5.75,24.0,1001.5,667.17,508.96
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,614.15,466.52
2017,4,30,14,15,948.0,116.5,5.55,24.0,948.5,558.41,420.8
2017,4,30,14,30,941.0,115.0,5.4,24.0,918.0,501.93,373.39
2017,4,30,14,45,929.5,114.5,5.3,24.5,879.5,443.94,323.22
2017,4,30,15,0,918.0,114.0,5.2,25.0,841.0,386.13,272.46
2017,4,30,15,15,906.0,111.5,5.05,25.0,797.0,327.19,221.08
2017,4,30,15,30,894.0,109.0,4.9,25.0,753.0,268.97,170.99
2017,4,30,15,45,878.0,106.5,4.75,25.0,703.0,211.1,124.17
2017,4,30,16,0,862.0,104.0,4.6,25.0,653.0,145.77,77.98
2017,4,30,16,15,840.5,100.0,4.35,24.5,598.0,89.93,52.3
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,67.39,51.65
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.5,66.5,51.12
2017,4,30,17,0,758.0,88.0,3.6,24.0,428.0,65.55,50.52
2017,4,30,17,15,716.5,82.5,3.05,23.0,368.5,57.46,43.98
2017,4,30,17,30,675.0,77.0,2.5,22.0,309.0,55.35,42.48
2017,4,30,17,45,610.5,70.0,1.95,21.0,250.5,51.84,39.66
2017,4,30,18,0,546.0,63.0,1.4,20.0,192.0,48.23,36.57
2017,4,30,18,15,448.5,52.0,1.3,19.5,139.0,40.89,29.91
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,33.29,22.7
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.65,8.0
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,8.19,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,35.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,70.0,12.0,3.6,11.0,14.0,51.15,0.0
2017,5,1,6,15,222.0,27.0,3.75,11.5,53.5,209.53,151.3
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,339.52,280.63
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,435.53,365.3
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,538.22,450.25
2017,5,1,7,15,622.5,69.5,4.35,15.0,258.0,614.69,510.02
2017,5,1,7,30,681.0,77.0,4.5,16.0,316.0,693.49,568.78
2017,5,1,7,45,721.0,82.0,4.65,17.5,374.5,754.78,610.69
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,811.1,647.35
2017,5,1,8,15,789.0,91.5,5.0,20.0,490.0,860.72,679.58
2017,5,1,8,30,817.0,96.0,5.2,21.0,547.0,908.72,709.98
2017,5,1,8,45,837.5,99.5,5.45,22.0,600.5,946.34,732.83
2017,5,1,9,0,858.0,103.0,5.7,23.0,654.0,981.41,753.68
2017,5,1,9,15,873.5,105.5,5.65,23.5,703.0,997.0,760.36
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,1019.93,772.27
2017,5,1,9,45,900.0,110.5,5.6,24.5,795.5,1035.07,779.17
2017,5,1,10,0,911.0,113.0,5.6,25.0,839.0,1046.73,783.83
2017,5,1,10,15,919.5,115.0,5.55,25.5,875.5,1051.73,783.76
2017,5,1,10,30,928.0,117.0,5.5,26.0,912.0,1053.03,781.4
2017,5,1,10,45,933.5,118.5,5.5,27.0,940.5,1047.1,773.2
2017,5,1,11,0,939.0,120.0,5.5,28.0,969.0,1037.45,762.77
2017,5,1,11,15,943.0,121.0,5.4,28.0,990.0,1022.18,751.19
2017,5,1,11,30,947.0,122.0,5.3,28.0,1011.0,1003.31,737.39
2017,5,1,11,45,952.0,120.5,5.25,28.5,1024.5,979.51,719.33
2017,5,1,12,0,957.0,119.0,5.2,29.0,1038.0,952.35,699.2
2017,5,1,12,15,957.5,119.0,5.15,29.0,1042.0,919.5,676.79
2017,5,1,12,30,958.0,119.0,5.1,29.0,1046.0,883.82,652.49
2017,5,1,12,45,956.5,119.0,5.05,29.5,1040.5,843.96,624.02
2017,5,1,13,0,955.0,119.0,5.0,30.0,1035.0,801.77,593.98
2017,5,1,13,15,952.0,118.5,4.9,30.0,1021.5,755.97,560.9
2017,5,1,13,30,949.0,118.0,4.8,30.0,1008.0,708.28,525.28
2017,5,1,13,45,943.5,117.5,4.7,30.5,985.5,657.39,485.66
2017,5,1,14,0,938.0,117.0,4.6,31.0,963.0,605.2,444.38
2017,5,1,14,15,931.5,115.5,4.5,31.0,933.5,550.66,401.45
2017,5,1,14,30,925.0,114.0,4.4,31.0,904.0,495.36,356.85
2017,5,1,14,45,914.0,113.0,4.3,31.0,866.0,438.15,309.76
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,381.09,261.83
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.5,323.08,212.78
2017,5,1,15,30,879.0,107.0,4.0,31.0,741.0,265.82,164.86
2017,5,1,15,45,860.0,105.5,3.9,31.0,691.0,200.36,113.55
2017,5,1,16,0,841.0,104.0,3.8,31.0,641.0,145.3,76.14
2017,5,1,16,15,819.5,100.5,3.6,30.5,587.0,91.07,51.4
2017,5,1,16,30,798.0,97.0,3.4,30.0,533.0,67.82,50.69
2017,5,1,16,45,766.5,93.0,3.25,29.5,476.0,66.98,50.31
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,59.9,44.72
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,57.59,43.15
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,55.13,41.39
2017,5,1,17,45,591.0,70.0,1.95,26.0,246.0,51.65,38.64
2017,5,1,18,0,529.0,63.0,1.6,25.0,189.0,48.06,35.64
2017,5,1,18,15,435.0,52.0,1.65,24.0,137.0,40.75,29.2
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,33.16,22.19
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,20.02,8.47
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,9.1,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,48.95,0.0
2017,5,2,6,15,206.5,28.0,1.95,15.5,53.0,200.89,145.5
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,324.05,262.91
2017,5,2,6,45,435.0,55.5,2.45,17.0,144.0,415.99,341.89
2017,5,2,7,0,523.0,67.0,2.7,18.0,196.0,514.11,421.52
2017,5,2,7,15,581.5,74.5,2.95,19.0,252.0,589.31,478.98
2017,5,2,7,30,640.0,82.0,3.2,20.0,308.0,666.77,535.54
2017,5,2,7,45,679.0,88.5,3.45,21.0,365.0,727.9,577.76
2017,5,2,8,0,718.0,95.0,3.7,22.0,422.0,789.06,618.66
2017,5,2,8,15,746.5,99.5,3.75,22.5,478.0,837.55,649.7
2017,5,2,8,30,775.0,104.0,3.8,23.0,534.0,879.59,675.61
2017,5,2,8,45,793.5,109.0,3.85,24.0,586.0,916.23,696.06
2017,5,2,9,0,812.0,114.0,3.9,25.0,638.0,950.34,714.47
2017,5,2,9,15,828.0,117.0,3.95,25.5,685.5,976.88,728.98
2017,5,2,9,30,844.0,120.0,4.0,26.0,733.0,1000.39,741.49
2017,5,2,9,45,851.5,125.0,4.05,27.0,774.5,1014.44,746.29
2017,5,2,10,0,859.0,130.0,4.1,28.0,816.0,1024.99,748.94
2017,5,2,10,15,868.0,132.0,4.15,28.5,852.0,1018.87,742.32
2017,5,2,10,30,877.0,134.0,4.2,29.0,888.0,1020.61,741.16
2017,5,2,10,45,879.5,138.5,4.3,29.5,915.0,1014.86,735.5
2017,5,2,11,0,882.0,143.0,4.4,30.0,942.0,1005.51,727.7
2017,5,2,11,15,886.0,144.5,4.4,30.0,962.5,991.19,717.71
2017,5,2,11,30,890.0,146.0,4.4,30.0,983.0,973.43,705.63
2017,5,2,11,45,896.0,144.0,4.45,30.5,996.5,951.01,689.45
2017,5,2,12,0,902.0,142.0,4.5,31.0,1010.0,925.39,671.29
2017,5,2,12,15,902.5,142.5,4.5,31.0,1013.5,894.21,650.62
2017,5,2,12,30,903.0,143.0,4.5,31.0,1017.0,860.39,628.17
2017,5,2,12,45,899.5,144.0,4.55,31.5,1011.5,821.44,601.17
2017,5,2,13,0,896.0,145.0,4.6,32.0,1006.0,780.51,572.51
2017,5,2,13,15,669.0,275.0,4.6,32.0,913.0,692.86,506.9
2017,5,2,13,30,442.0,405.0,4.6,32.0,820.0,615.69,448.67
2017,5,2,13,45,534.5,357.0,4.7,32.5,848.0,604.4,440.36
2017,5,2,14,0,627.0,309.0,4.8,33.0,876.0,581.05,422.27
2017,5,2,14,15,743.5,224.0,4.8,33.0,875.5,535.52,388.01
2017,5,2,14,30,860.0,139.0,4.8,33.0,875.0,486.29,348.75
2017,5,2,14,45,847.5,138.5,4.85,33.0,838.0,427.11,301.08
2017,5,2,15,0,835.0,138.0,4.9,33.0,801.0,372.61,255.83
2017,5,2,15,15,821.5,135.0,4.9,32.5,758.0,316.76,209.55
2017,5,2,15,30,808.0,132.0,4.9,32.0,715.0,262.05,164.47
2017,5,2,15,45,791.5,127.5,4.95,32.0,667.0,207.13,121.26
2017,5,2,16,0,775.0,123.0,5.0,32.0,619.0,154.13,84.94
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.5,95.08,54.81
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,71.53,53.53
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.5,70.13,52.71
2017,5,2,17,0,671.0,102.0,5.0,30.0,405.0,68.56,51.74
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.5,65.98,50.0
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,63.23,48.04
2017,5,2,17,45,527.0,79.0,4.25,27.5,237.0,58.58,44.26
2017,5,2,18,0,467.0,70.0,4.0,27.0,182.0,53.72,40.12
2017,5,2,18,15,376.0,57.5,3.8,26.0,132.0,43.74,31.47
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,34.8,23.37
2017,5,2,18,45,161.0,27.5,3.45,24.0,46.5,21.54,9.78
2017,5,2,19,0,37.0,10.0,3.3,23.0,11.0,9.1,0.0
2017,5,2,19,15,18.5,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,9.0,13.63,0.0
2017,5,3,6,15,71.5,32.0,3.35,21.5,42.0,109.56,76.55
2017,5,3,6,30,132.0,56.0,3.5,22.0,75.0,184.01,145.13
2017,5,3,6,45,160.0,79.0,3.7,22.5,112.0,236.16,190.27
2017,5,3,7,0,188.0,102.0,3.9,23.0,149.0,289.49,234.8
2017,5,3,7,15,251.5,114.5,4.05,23.5,194.5,357.16,290.11
2017,5,3,7,30,315.0,127.0,4.2,24.0,240.0,429.79,347.47
2017,5,3,7,45,209.5,160.5,4.35,24.5,241.0,388.13,310.51
2017,5,3,8,0,104.0,194.0,4.5,25.0,242.0,303.89,240.6
2017,5,3,8,15,52.5,177.5,4.5,25.5,202.0,232.55,182.15
2017,5,3,8,30,1.0,161.0,4.5,26.0,162.0,150.95,115.15
2017,5,3,8,45,56.0,229.0,4.5,26.5,265.5,290.14,224.81
2017,5,3,9,0,111.0,297.0,4.5,27.0,369.0,419.73,322.65
2017,5,3,9,15,174.5,319.5,4.45,27.5,442.5,522.69,398.03
2017,5,3,9,30,238.0,342.0,4.4,28.0,516.0,607.4,458.33
2017,5,3,9,45,265.5,358.5,4.35,28.5,563.0,666.79,498.09
2017,5,3,10,0,293.0,375.0,4.3,29.0,610.0,706.33,523.67
2017,5,3,10,15,495.5,298.5,4.2,29.0,716.0,836.3,617.28
2017,5,3,10,30,698.0,222.0,4.1,29.0,822.0,954.25,698.22
2017,5,3,10,45,512.5,329.5,4.0,29.5,778.0,863.83,629.76
2017,5,3,11,0,327.0,437.0,3.9,30.0,734.0,765.24,555.86
2017,5,3,11,15,363.5,414.0,3.8,30.0,751.0,763.24,555.38
2017,5,3,11,30,400.0,391.0,3.7,30.0,768.0,767.84,558.59
2017,5,3,11,45,562.0,316.0,3.6,30.5,853.5,825.84,599.72
2017,5,3,12,0,724.0,241.0,3.5,31.0,939.0,874.83,633.33
2017,5,3,12,15,725.0,241.5,3.45,31.0,942.5,845.84,612.88
2017,5,3,12,30,726.0,242.0,3.4,31.0,946.0,814.55,591.28
2017,5,3,12,45,724.5,241.5,3.35,31.5,941.5,778.43,565.08
2017,5,3,13,0,723.0,241.0,3.3,32.0,937.0,740.7,537.58
2017,5,3,13,15,719.5,239.5,3.2,32.0,924.5,699.35,508.17
2017,5,3,13,30,716.0,238.0,3.1,32.0,912.0,656.96,477.55
2017,5,3,13,45,714.0,233.0,3.05,32.0,892.0,611.79,444.64
2017,5,3,14,0,712.0,228.0,3.0,32.0,872.0,565.81,410.39
2017,5,3,14,15,703.0,225.0,3.05,32.0,844.0,517.2,373.67
2017,5,3,14,30,694.0,222.0,3.1,32.0,816.0,468.75,336.07
2017,5,3,14,45,687.0,214.5,3.15,32.0,782.5,418.07,295.92
2017,5,3,15,0,680.0,207.0,3.2,32.0,749.0,367.75,255.17
2017,5,3,15,15,664.5,202.0,3.5,31.5,708.0,317.47,214.78
2017,5,3,15,30,649.0,197.0,3.8,31.0,667.0,268.83,175.71
2017,5,3,15,45,486.5,235.5,4.15,31.0,574.0,230.23,151.55
2017,5,3,16,0,324.0,274.0,4.5,31.0,481.0,215.22,148.68
2017,5,3,16,15,261.5,258.0,4.9,30.5,416.5,178.44,128.62
