Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,30,199.0,242.0,5.3,30.0,352.0,168.89,133.22
2017,5,3,16,45,213.5,214.0,5.75,29.5,321.0,152.83,120.99
2017,5,3,17,0,228.0,186.0,6.2,29.0,290.0,128.89,102.03
2017,5,3,17,15,201.0,166.5,6.4,28.0,249.0,123.09,98.02
2017,5,3,17,30,174.0,147.0,6.6,27.0,208.0,109.76,87.52
2017,5,3,17,45,261.0,116.0,6.85,26.5,189.0,86.2,67.9
2017,5,3,18,0,348.0,85.0,7.1,26.0,170.0,62.96,48.16
2017,5,3,18,15,268.5,67.5,6.85,25.0,123.0,50.95,37.73
2017,5,3,18,30,189.0,50.0,6.6,24.0,76.0,39.5,27.43
2017,5,3,18,45,94.5,30.0,6.4,23.5,43.0,24.13,12.02
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,9.1,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,42.0,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,84.0,14.0,4.7,13.0,17.0,61.4,0.0
2017,5,4,6,15,223.0,29.5,4.95,13.5,57.0,213.63,162.02
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,336.34,278.36
2017,5,4,6,45,450.0,56.0,5.45,14.5,149.5,428.53,360.23
2017,5,4,7,0,538.0,67.0,5.7,15.0,202.0,526.8,443.18
2017,5,4,7,15,596.5,74.5,5.7,15.5,259.5,602.57,503.61
2017,5,4,7,30,655.0,82.0,5.7,16.0,317.0,680.6,563.21
2017,5,4,7,45,695.0,88.0,5.7,16.5,375.0,742.44,608.06
2017,5,4,8,0,735.0,94.0,5.7,17.0,433.0,804.31,651.56
2017,5,4,8,15,764.0,98.5,5.65,17.5,489.5,848.42,680.39
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,896.76,711.76
2017,5,4,8,45,813.5,107.5,5.55,19.0,599.5,935.03,733.76
2017,5,4,9,0,834.0,112.0,5.5,20.0,653.0,970.79,753.57
2017,5,4,9,15,850.0,115.0,5.45,20.0,701.5,997.56,769.75
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,1021.24,783.81
2017,5,4,9,45,877.5,120.5,5.4,20.5,793.0,1025.48,783.26
2017,5,4,10,0,889.0,123.0,5.4,21.0,836.0,1037.35,788.29
2017,5,4,10,15,898.0,125.0,5.35,21.5,872.5,1042.65,788.49
2017,5,4,10,30,907.0,127.0,5.3,22.0,909.0,1044.33,786.41
2017,5,4,10,45,915.0,128.0,5.3,22.5,938.0,1040.33,781.05
2017,5,4,11,0,923.0,129.0,5.3,23.0,967.0,1032.64,773.42
2017,5,4,11,15,927.0,130.0,5.3,23.0,988.0,1017.44,762.42
2017,5,4,11,30,931.0,131.0,5.3,23.0,1009.0,998.71,749.18
2017,5,4,11,45,934.5,130.5,5.35,23.5,1022.0,974.71,731.33
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,947.46,711.37
2017,5,4,12,15,938.5,130.5,5.45,24.0,1039.0,915.45,689.58
2017,5,4,12,30,939.0,131.0,5.5,24.0,1043.0,880.7,665.82
2017,5,4,12,45,940.0,129.0,5.6,24.5,1038.5,841.71,637.95
2017,5,4,13,0,941.0,127.0,5.7,25.0,1034.0,800.36,608.31
2017,5,4,13,15,938.5,126.5,5.75,25.0,1020.5,755.55,575.43
2017,5,4,13,30,936.0,126.0,5.8,25.0,1007.0,708.86,540.0
2017,5,4,13,45,932.5,124.0,5.85,25.5,985.0,658.7,500.2
2017,5,4,14,0,929.0,122.0,5.9,26.0,963.0,607.11,458.5
2017,5,4,14,15,922.0,120.5,5.9,25.5,933.5,552.92,415.47
2017,5,4,14,30,915.0,119.0,5.9,25.0,904.0,498.04,370.57
2017,5,4,14,45,897.5,121.5,5.95,25.0,864.5,441.53,322.65
2017,5,4,15,0,880.0,124.0,6.0,25.0,825.0,385.81,274.45
2017,5,4,15,15,867.5,121.5,5.95,25.0,782.0,329.02,224.88
2017,5,4,15,30,855.0,119.0,5.9,25.0,739.0,265.2,170.45
2017,5,4,15,45,841.5,114.5,5.9,25.0,690.5,208.19,123.71
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,152.72,83.87
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,99.0,57.09
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,71.08,54.75
2017,5,4,16,45,759.0,96.5,5.6,24.0,480.0,69.31,53.49
2017,5,4,17,0,733.0,91.0,5.5,24.0,424.0,61.05,46.67
2017,5,4,17,15,693.0,85.0,5.15,23.5,366.5,58.81,45.03
2017,5,4,17,30,653.0,79.0,4.8,23.0,309.0,56.42,43.21
2017,5,4,17,45,595.0,71.5,4.45,22.5,252.5,52.62,40.07
2017,5,4,18,0,537.0,64.0,4.1,22.0,196.0,48.66,36.64
2017,5,4,18,15,445.5,53.5,3.7,21.0,143.5,41.82,30.56
2017,5,4,18,30,354.0,43.0,3.3,20.0,91.0,34.73,23.94
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,21.56,10.72
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,10.91,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.5,12.0,18.0,56.62,0.0
2017,5,5,6,15,211.5,31.5,1.8,13.0,58.5,209.77,160.25
2017,5,5,6,30,349.0,48.0,2.1,14.0,99.0,330.97,271.46
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,426.36,353.34
2017,5,5,7,0,534.0,70.0,2.8,16.0,206.0,527.95,436.03
2017,5,5,7,15,593.0,78.0,2.85,17.0,263.5,604.78,494.08
2017,5,5,7,30,652.0,86.0,2.9,18.0,321.0,683.84,550.96
2017,5,5,7,45,692.0,92.5,3.0,19.0,379.5,746.29,593.31
2017,5,5,8,0,732.0,99.0,3.1,20.0,438.0,808.73,634.21
2017,5,5,8,15,761.5,103.5,3.2,20.5,495.0,858.48,666.13
2017,5,5,8,30,791.0,108.0,3.3,21.0,552.0,901.41,692.75
2017,5,5,8,45,811.0,112.5,3.4,22.0,605.0,939.14,714.07
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,974.33,733.38
2017,5,5,9,15,847.5,120.5,3.5,23.0,707.0,1002.09,749.69
2017,5,5,9,30,864.0,124.0,3.5,23.0,756.0,1026.75,763.98
2017,5,5,9,45,875.0,127.0,3.5,23.5,799.0,1042.02,770.63
2017,5,5,10,0,886.0,130.0,3.5,24.0,842.0,1042.37,767.67
2017,5,5,10,15,895.0,132.5,3.45,24.5,878.5,1048.04,768.11
2017,5,5,10,30,904.0,135.0,3.4,25.0,915.0,1050.07,766.29
2017,5,5,10,45,909.5,137.0,3.4,25.5,944.0,1044.46,760.11
2017,5,5,11,0,915.0,139.0,3.4,26.0,973.0,1035.19,751.8
2017,5,5,11,15,919.5,140.0,3.35,26.0,994.0,1020.38,741.19
2017,5,5,11,30,924.0,141.0,3.3,26.0,1015.0,1002.04,728.46
2017,5,5,11,45,927.5,141.0,3.3,26.5,1027.5,978.44,711.41
2017,5,5,12,0,931.0,141.0,3.3,27.0,1040.0,951.61,692.38
2017,5,5,12,15,931.5,141.5,3.25,27.0,1044.0,919.6,671.05
2017,5,5,12,30,932.0,142.0,3.2,27.0,1048.0,884.88,647.94
2017,5,5,12,45,931.5,141.0,3.15,27.5,1043.0,845.67,620.56
2017,5,5,13,0,931.0,140.0,3.1,28.0,1038.0,804.24,591.68
2017,5,5,13,15,928.0,139.5,3.05,28.0,1024.5,759.37,559.72
2017,5,5,13,30,925.0,139.0,3.0,28.0,1011.0,712.72,525.74
2017,5,5,13,45,921.0,137.0,2.95,28.5,989.0,662.7,487.68
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,611.33,447.85
2017,5,5,14,15,910.0,133.5,2.9,29.0,937.0,557.68,406.43
2017,5,5,14,30,903.0,132.0,2.9,29.0,907.0,503.36,363.29
2017,5,5,14,45,890.5,131.5,2.9,29.0,869.0,447.15,317.62
2017,5,5,15,0,878.0,131.0,2.9,29.0,831.0,391.27,271.15
2017,5,5,15,15,865.5,128.0,2.85,28.5,787.5,327.31,218.53
2017,5,5,15,30,853.0,125.0,2.8,28.0,744.0,270.48,171.28
2017,5,5,15,45,840.5,119.5,2.8,28.0,696.0,213.05,125.26
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,157.05,85.64
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.0,103.34,58.97
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,73.91,56.36
2017,5,5,16,45,761.0,99.5,2.55,27.0,484.5,71.53,54.63
2017,5,5,17,0,738.0,93.0,2.5,27.0,429.0,62.42,47.2
2017,5,5,17,15,697.0,87.0,2.15,26.0,371.0,60.23,45.74
2017,5,5,17,30,656.0,81.0,1.8,25.0,313.0,57.9,44.09
2017,5,5,17,45,603.0,72.5,1.45,24.0,256.0,53.38,40.47
2017,5,5,18,0,550.0,64.0,1.1,23.0,199.0,48.63,36.48
2017,5,5,18,15,457.5,53.5,1.15,22.0,146.5,41.77,30.42
2017,5,5,18,30,365.0,43.0,1.2,21.0,94.0,34.65,23.83
2017,5,5,18,45,222.5,28.0,1.25,20.0,54.5,22.88,11.93
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,11.82,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,6.82,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,97.32,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.5,225.51,173.29
2017,5,6,6,30,370.0,45.0,1.8,15.0,101.0,342.85,280.02
2017,5,6,6,45,455.0,55.5,2.05,16.0,153.0,432.65,356.49
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,528.3,433.2
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,602.1,488.84
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,678.03,543.6
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,738.88,585.1
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,799.74,625.31
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,842.98,651.06
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,890.2,679.05
2017,5,6,8,45,807.0,105.5,3.3,24.0,597.0,927.58,700.0
2017,5,6,9,0,828.0,109.0,3.4,25.0,650.0,962.52,719.06
2017,5,6,9,15,843.5,112.5,3.3,25.5,698.0,989.3,732.46
2017,5,6,9,30,859.0,116.0,3.2,26.0,746.0,1013.01,743.76
2017,5,6,9,45,870.5,118.5,3.15,26.5,788.0,1017.31,742.79
2017,5,6,10,0,882.0,121.0,3.1,27.0,830.0,1029.21,747.07
2017,5,6,10,15,890.5,122.5,2.95,27.0,866.0,1033.53,747.11
2017,5,6,10,30,899.0,124.0,2.8,27.0,902.0,1034.31,745.03
2017,5,6,10,45,905.5,126.0,2.65,27.5,930.5,1029.99,738.38
2017,5,6,11,0,912.0,128.0,2.5,28.0,959.0,1022.03,729.59
2017,5,6,11,15,916.0,129.0,2.35,28.5,980.0,1007.07,716.56
2017,5,6,11,30,920.0,130.0,2.2,29.0,1001.0,988.62,701.55
2017,5,6,11,45,928.5,126.5,2.1,29.5,1015.0,966.73,685.11
2017,5,6,12,0,937.0,123.0,2.0,30.0,1029.0,941.48,666.74
2017,5,6,12,15,937.5,123.0,1.95,30.0,1032.5,909.28,645.94
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,874.37,623.46
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.0,835.38,597.1
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,794.17,569.31
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,749.79,539.17
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,703.56,506.54
2017,5,6,13,45,925.5,121.0,1.65,31.0,978.5,654.04,470.91
2017,5,6,14,0,921.0,120.0,1.6,31.0,957.0,603.18,433.42
2017,5,6,14,15,914.5,118.5,1.6,31.0,927.5,549.8,393.36
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,495.7,351.49
2017,5,6,14,45,892.5,119.0,1.65,31.0,860.0,440.12,307.52
2017,5,6,15,0,877.0,121.0,1.7,31.0,822.0,385.14,262.83
2017,5,6,15,15,865.0,118.5,1.75,31.0,779.0,328.81,216.39
2017,5,6,15,30,853.0,116.0,1.8,31.0,736.0,265.28,164.77
2017,5,6,15,45,837.5,112.5,1.9,31.0,688.0,208.92,120.42
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,154.31,82.35
2017,5,6,16,15,801.0,105.5,2.0,30.5,587.5,101.39,56.07
2017,5,6,16,30,780.0,102.0,2.0,30.0,535.0,70.86,53.11
2017,5,6,16,45,753.0,96.5,2.05,29.5,479.5,69.09,52.01
2017,5,6,17,0,726.0,91.0,2.1,29.0,424.0,60.84,45.46
2017,5,6,17,15,687.0,85.5,1.85,28.0,367.0,58.97,44.28
2017,5,6,17,30,648.0,80.0,1.6,27.0,310.0,57.0,42.94
2017,5,6,17,45,593.0,72.0,1.4,26.5,254.0,52.84,39.57
2017,5,6,18,0,538.0,64.0,1.2,26.0,198.0,48.48,35.88
2017,5,6,18,15,450.5,53.5,1.2,25.0,146.0,41.65,29.92
2017,5,6,18,30,363.0,43.0,1.2,24.0,94.0,34.54,23.44
2017,5,6,18,45,227.0,28.0,1.25,23.0,55.0,22.8,11.89
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,11.82,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,7.73,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,108.77,0.0
2017,5,7,6,15,248.5,32.0,1.9,15.5,63.0,235.0,181.22
2017,5,7,6,30,381.0,47.0,2.0,16.0,104.0,352.84,287.55
2017,5,7,6,45,468.5,56.5,2.1,17.0,157.0,444.05,364.47
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,541.02,441.03
2017,5,7,7,15,611.0,73.5,2.5,19.0,267.0,614.64,496.4
2017,5,7,7,30,666.0,81.0,2.8,20.0,324.0,690.29,550.94
2017,5,7,7,45,706.0,86.0,3.15,21.0,382.0,751.14,592.85
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,806.8,629.84
2017,5,7,8,15,773.0,95.5,3.6,22.5,496.0,855.02,660.66
2017,5,7,8,30,800.0,100.0,3.7,23.0,552.0,901.6,689.78
2017,5,7,8,45,819.5,104.0,3.8,24.0,604.5,938.38,710.34
2017,5,7,9,0,839.0,108.0,3.9,25.0,657.0,972.64,728.95
2017,5,7,9,15,854.0,110.5,3.9,25.5,704.5,997.86,742.14
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,1009.17,746.12
2017,5,7,9,45,879.5,116.0,3.9,26.5,794.5,1024.08,752.72
2017,5,7,10,0,890.0,119.0,3.9,27.0,837.0,1035.57,757.13
2017,5,7,10,15,898.0,121.0,3.9,27.5,872.5,1039.94,757.05
2017,5,7,10,30,906.0,123.0,3.9,28.0,908.0,1040.72,754.84
2017,5,7,10,45,911.5,124.5,3.9,28.5,936.0,1034.87,748.54
2017,5,7,11,0,917.0,126.0,3.9,29.0,964.0,1025.4,740.13
2017,5,7,11,15,920.5,127.0,3.9,29.0,984.0,1009.93,729.5
2017,5,7,11,30,924.0,128.0,3.9,29.0,1004.0,990.98,716.76
2017,5,7,11,45,913.5,137.0,3.9,29.5,1012.0,963.21,696.96
2017,5,7,12,0,903.0,146.0,3.9,30.0,1020.0,932.48,675.37
2017,5,7,12,15,903.0,146.0,3.9,30.0,1023.0,900.43,654.31
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,865.86,631.51
2017,5,7,12,45,900.5,146.5,3.95,30.5,1020.5,827.42,605.05
2017,5,7,13,0,898.0,147.0,4.0,31.0,1015.0,786.98,577.05
2017,5,7,13,15,894.5,146.5,4.0,31.0,1001.0,743.2,545.84
2017,5,7,13,30,891.0,146.0,4.0,31.0,987.0,697.78,512.84
2017,5,7,13,45,884.5,145.0,4.05,31.0,965.0,648.69,476.64
2017,5,7,14,0,878.0,144.0,4.1,31.0,943.0,598.55,438.74
2017,5,7,14,15,768.0,205.0,4.1,31.0,888.0,537.54,391.71
2017,5,7,14,30,658.0,266.0,4.1,31.0,833.0,489.18,353.73
2017,5,7,14,45,748.0,202.5,4.15,31.0,821.5,436.6,311.23
2017,5,7,15,0,838.0,139.0,4.2,31.0,810.0,380.2,263.46
2017,5,7,15,15,824.5,136.0,4.2,30.5,767.0,324.45,217.15
2017,5,7,15,30,811.0,133.0,4.2,30.0,724.0,269.82,171.83
2017,5,7,15,45,763.5,138.0,4.25,30.0,665.0,216.95,130.79
2017,5,7,16,0,716.0,143.0,4.3,30.0,606.0,160.98,92.07
2017,5,7,16,15,651.0,147.0,4.3,29.5,542.0,116.58,71.11
2017,5,7,16,30,586.0,151.0,4.3,29.0,478.0,95.07,73.35
2017,5,7,16,45,626.5,129.0,4.35,28.5,445.5,83.81,64.47
2017,5,7,17,0,667.0,107.0,4.4,28.0,413.0,71.67,54.73
2017,5,7,17,15,625.5,99.5,4.2,27.5,357.0,68.87,52.71
2017,5,7,17,30,584.0,92.0,4.0,27.0,301.0,65.88,50.46
2017,5,7,17,45,525.5,83.0,3.85,26.5,246.0,61.36,46.81
2017,5,7,18,0,467.0,74.0,3.7,26.0,191.0,56.64,42.81
2017,5,7,18,15,383.0,61.0,3.6,25.0,141.0,46.23,33.81
2017,5,7,18,30,299.0,48.0,3.5,24.0,91.0,36.99,25.5
2017,5,7,18,45,149.5,32.0,3.4,23.5,53.5,24.95,13.7
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,14.55,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.5,7.5,2.8,17.5,8.5,16.27,0.0
2017,5,8,6,0,35.0,15.0,2.9,18.0,17.0,48.13,0.0
2017,5,8,6,15,117.0,37.5,2.95,18.0,54.0,145.58,110.55
2017,5,8,6,30,199.0,60.0,3.0,18.0,91.0,233.71,189.59
2017,5,8,6,45,217.5,82.0,3.15,18.5,128.5,280.56,230.6
2017,5,8,7,0,236.0,104.0,3.3,19.0,166.0,327.84,270.17
2017,5,8,7,15,301.5,114.0,3.5,19.5,212.5,396.16,326.2
2017,5,8,7,30,367.0,124.0,3.7,20.0,259.0,487.68,398.03
2017,5,8,7,45,290.0,160.0,3.95,20.5,277.5,457.07,370.49
2017,5,8,8,0,213.0,196.0,4.2,21.0,296.0,419.97,337.96
2017,5,8,8,15,118.0,202.5,4.3,21.5,259.0,339.84,271.19
2017,5,8,8,30,23.0,209.0,4.4,22.0,222.0,222.22,174.28
2017,5,8,8,45,130.5,253.0,4.5,22.5,338.0,407.77,321.37
2017,5,8,9,0,238.0,297.0,4.6,23.0,454.0,562.1,438.08
2017,5,8,9,15,160.0,317.5,4.6,23.0,426.5,505.55,391.6
2017,5,8,9,30,82.0,338.0,4.6,23.0,399.0,428.07,330.15
2017,5,8,9,45,82.5,357.0,4.65,23.5,421.0,444.9,341.51
2017,5,8,10,0,83.0,376.0,4.7,24.0,443.0,461.15,352.09
2017,5,8,10,15,71.5,386.5,4.7,24.0,446.0,455.65,346.81
2017,5,8,10,30,60.0,397.0,4.7,24.0,449.0,449.97,341.55
2017,5,8,10,45,96.5,429.5,4.7,24.5,516.5,514.09,388.43
2017,5,8,11,0,133.0,462.0,4.7,25.0,584.0,589.41,441.99
2017,5,8,11,15,78.5,411.5,4.7,25.5,484.0,466.09,350.2
2017,5,8,11,30,24.0,361.0,4.7,26.0,384.0,350.3,262.92
2017,5,8,11,45,35.0,398.0,4.75,26.5,432.0,401.34,300.37
2017,5,8,12,0,46.0,435.0,4.8,27.0,480.0,440.04,327.92
2017,5,8,12,15,97.5,469.5,4.8,27.0,565.0,508.49,378.45
2017,5,8,12,30,149.0,504.0,4.8,27.0,650.0,573.97,425.81
2017,5,8,12,45,116.0,490.5,4.8,27.0,604.0,522.8,388.17
2017,5,8,13,0,83.0,477.0,4.8,27.0,558.0,475.76,353.71
2017,5,8,13,15,135.5,481.0,4.8,27.0,610.5,502.75,374.24
2017,5,8,13,30,188.0,485.0,4.8,27.0,663.0,525.85,391.26
2017,5,8,13,45,144.5,468.0,4.8,27.5,603.0,470.17,349.52
2017,5,8,14,0,101.0,451.0,4.8,28.0,543.0,426.23,316.56
2017,5,8,14,15,113.5,439.5,4.8,28.0,540.0,404.69,300.84
2017,5,8,14,30,126.0,428.0,4.8,28.0,537.0,389.07,289.09
2017,5,8,14,45,92.5,393.5,4.8,28.0,472.0,348.17,258.98
2017,5,8,15,0,59.0,359.0,4.8,28.0,407.0,302.59,225.63
2017,5,8,15,15,110.0,354.0,4.75,27.5,436.5,304.68,226.19
2017,5,8,15,30,161.0,349.0,4.7,27.0,466.0,289.42,212.9
2017,5,8,15,45,143.5,323.5,4.7,27.0,423.0,255.0,187.37
2017,5,8,16,0,126.0,298.0,4.7,27.0,380.0,223.06,164.53
2017,5,8,16,15,278.5,249.5,4.65,26.5,411.0,177.62,128.42
2017,5,8,16,30,431.0,201.0,4.6,26.0,442.0,126.9,100.62
2017,5,8,16,45,239.0,191.5,4.55,26.0,323.0,130.97,104.43
2017,5,8,17,0,47.0,182.0,4.5,26.0,204.0,139.29,111.74
2017,5,8,17,15,37.0,159.5,4.35,25.5,175.5,123.54,99.17
2017,5,8,17,30,27.0,137.0,4.2,25.0,147.0,107.41,86.08
2017,5,8,17,45,19.0,113.0,4.05,25.0,119.5,93.26,74.25
2017,5,8,18,0,11.0,89.0,3.9,25.0,92.0,74.24,57.99
2017,5,8,18,15,5.5,65.5,3.75,24.5,67.0,55.4,41.69
2017,5,8,18,30,0.0,42.0,3.6,24.0,42.0,36.29,24.94
2017,5,8,18,45,0.0,24.0,3.45,23.5,24.0,21.14,10.9
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.46,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.0,5.0,3.1,18.5,5.5,9.41,0.0
2017,5,9,6,0,18.0,10.0,3.2,19.0,11.0,22.68,0.0
2017,5,9,6,15,65.5,35.0,3.35,19.0,44.0,94.78,70.36
2017,5,9,6,30,113.0,60.0,3.5,19.0,77.0,162.35,130.17
2017,5,9,6,45,160.0,86.0,3.7,19.5,121.5,245.17,200.4
2017,5,9,7,0,207.0,112.0,3.9,20.0,166.0,317.54,260.63
2017,5,9,7,15,103.5,93.5,4.05,20.5,120.5,193.73,158.14
2017,5,9,7,30,0.0,75.0,4.2,21.0,75.0,66.76,49.96
2017,5,9,7,45,0.0,60.0,4.35,21.5,60.0,53.0,38.4
2017,5,9,8,0,0.0,45.0,4.5,22.0,45.0,39.72,27.23
2017,5,9,8,15,0.0,68.0,4.6,22.5,68.0,60.15,43.77
2017,5,9,8,30,0.0,91.0,4.7,23.0,91.0,80.66,60.13
2017,5,9,8,45,0.0,92.5,4.8,23.5,92.5,82.0,60.85
2017,5,9,9,0,0.0,94.0,4.9,24.0,94.0,83.38,61.63
2017,5,9,9,15,0.0,105.5,4.9,24.5,105.5,94.05,69.8
2017,5,9,9,30,0.0,117.0,4.9,25.0,117.0,104.7,77.88
2017,5,9,9,45,0.0,121.0,4.95,26.0,121.0,108.37,80.25
2017,5,9,10,0,0.0,125.0,5.0,27.0,125.0,112.03,82.61
2017,5,9,10,15,4.5,168.0,5.0,27.0,172.0,156.31,116.96
2017,5,9,10,30,9.0,211.0,5.0,27.0,219.0,200.64,150.91
2017,5,9,10,45,11.0,229.5,5.0,27.5,239.5,219.3,164.58
2017,5,9,11,0,13.0,248.0,5.0,28.0,260.0,237.7,177.98
2017,5,9,11,15,12.0,234.0,5.0,28.0,245.0,222.9,166.59
2017,5,9,11,30,11.0,220.0,5.0,28.0,230.0,208.34,155.44
2017,5,9,11,45,15.0,275.0,5.05,28.0,289.5,261.18,195.21
2017,5,9,12,0,19.0,330.0,5.1,28.0,349.0,313.09,233.74
2017,5,9,12,15,9.5,184.5,5.15,28.0,194.0,172.81,128.16
2017,5,9,12,30,0.0,39.0,5.2,28.0,39.0,34.78,21.59
2017,5,9,12,45,5.5,124.0,5.3,28.0,129.5,114.65,83.78
2017,5,9,13,0,11.0,209.0,5.4,28.0,220.0,193.11,143.85
2017,5,9,13,15,13.0,243.5,5.45,28.0,256.0,223.4,166.74
2017,5,9,13,30,15.0,278.0,5.5,28.0,292.0,252.81,188.92
2017,5,9,13,45,22.5,322.0,5.6,28.0,342.5,287.38,214.97
2017,5,9,14,0,30.0,366.0,5.7,28.0,393.0,322.02,240.89
2017,5,9,14,15,18.0,269.0,5.75,28.0,285.0,241.09,180.35
2017,5,9,14,30,6.0,172.0,5.8,28.0,177.0,153.1,113.6
2017,5,9,14,45,16.5,240.5,5.85,28.0,254.0,212.93,159.51
2017,5,9,15,0,27.0,309.0,5.9,28.0,331.0,256.98,192.82
2017,5,9,15,15,13.5,209.0,5.95,27.5,220.0,182.7,136.96
2017,5,9,15,30,0.0,109.0,6.0,27.0,109.0,96.23,70.63
2017,5,9,15,45,0.0,126.5,6.05,27.0,126.5,110.68,82.25
2017,5,9,16,0,0.0,144.0,6.1,27.0,144.0,124.41,93.3
2017,5,9,16,15,24.0,186.0,6.05,26.5,200.0,147.91,111.69
2017,5,9,16,30,48.0,228.0,6.0,26.0,256.0,170.03,136.38
2017,5,9,16,45,24.0,148.0,5.95,26.0,162.0,118.75,94.34
2017,5,9,17,0,0.0,68.0,5.9,26.0,68.0,60.12,45.44
2017,5,9,17,15,0.0,58.0,5.75,25.5,58.0,51.23,38.17
2017,5,9,17,30,0.0,48.0,5.6,25.0,48.0,42.35,30.78
2017,5,9,17,45,78.5,81.0,5.45,25.0,101.0,65.43,50.61
2017,5,9,18,0,157.0,114.0,5.3,25.0,154.0,86.16,68.17
2017,5,9,18,15,113.5,84.5,5.1,24.5,109.5,65.52,50.31
2017,5,9,18,30,70.0,55.0,4.9,24.0,65.0,44.15,31.57
2017,5,9,18,45,35.0,30.5,4.75,23.5,35.5,25.42,14.4
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.46,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.73,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,20.0,1.0,0.91,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.75,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.02,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.3,4.51
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,18.91,10.16
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,25.53,15.76
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,33.05,22.01
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,40.58,28.16
2017,5,10,7,45,0.0,81.0,4.9,22.5,81.0,71.96,53.83
2017,5,10,8,0,0.0,116.0,5.2,23.0,116.0,106.26,81.42
2017,5,10,8,15,0.0,125.5,5.35,23.5,125.5,114.72,87.74
2017,5,10,8,30,0.0,135.0,5.5,24.0,135.0,123.25,94.07
2017,5,10,8,45,0.0,121.5,5.7,25.0,121.5,109.45,82.38
2017,5,10,9,0,0.0,108.0,5.9,26.0,108.0,96.43,71.48
2017,5,10,9,15,5.5,167.0,5.9,26.0,171.0,157.88,119.88
2017,5,10,9,30,11.0,226.0,5.9,26.0,234.0,220.39,168.26
2017,5,10,9,45,12.0,238.0,5.95,26.5,248.0,232.01,176.43
2017,5,10,10,0,13.0,250.0,6.0,27.0,262.0,243.57,184.57
2017,5,10,10,15,14.5,260.5,5.95,27.0,273.5,254.07,192.24
2017,5,10,10,30,16.0,271.0,5.9,27.0,285.0,264.45,199.82
2017,5,10,10,45,16.5,276.5,5.9,27.5,291.0,268.95,202.53
2017,5,10,11,0,17.0,282.0,5.9,28.0,297.0,273.36,205.2
2017,5,10,11,15,16.5,288.5,5.85,28.5,304.0,277.64,207.72
2017,5,10,11,30,16.0,295.0,5.8,29.0,311.0,281.79,210.16
2017,5,10,11,45,71.5,396.5,5.8,29.5,466.0,433.09,322.49
2017,5,10,12,0,127.0,498.0,5.8,30.0,621.0,576.17,424.68
2017,5,10,12,15,74.0,423.5,5.8,30.0,495.0,446.96,330.65
2017,5,10,12,30,21.0,349.0,5.8,30.0,369.0,327.41,242.36
2017,5,10,12,45,44.5,407.0,5.8,30.0,450.5,394.68,292.3
2017,5,10,13,0,68.0,465.0,5.8,30.0,532.0,454.77,335.97
2017,5,10,13,15,74.5,464.0,5.8,30.0,536.5,449.85,332.35
2017,5,10,13,30,81.0,463.0,5.8,30.0,541.0,444.19,328.32
2017,5,10,13,45,128.0,463.5,5.8,30.0,582.5,457.24,338.3
2017,5,10,14,0,175.0,464.0,5.8,30.0,624.0,469.81,347.37
2017,5,10,14,15,103.5,408.0,5.75,30.0,502.0,384.97,285.1
2017,5,10,14,30,32.0,352.0,5.7,30.0,380.0,301.34,223.69
2017,5,10,14,45,26.5,321.5,5.7,30.0,344.0,271.11,201.51
2017,5,10,15,0,21.0,291.0,5.7,30.0,308.0,252.03,187.54
2017,5,10,15,15,47.5,311.5,5.65,29.5,347.0,259.12,192.69
2017,5,10,15,30,74.0,332.0,5.6,29.0,386.0,270.97,201.1
2017,5,10,15,45,38.5,252.5,5.6,29.0,280.5,204.21,151.98
2017,5,10,16,0,3.0,173.0,5.6,29.0,175.0,147.54,110.29
2017,5,10,16,15,10.0,185.5,5.6,28.5,191.5,155.55,117.03
2017,5,10,16,30,17.0,198.0,5.6,28.0,208.0,161.89,128.57
2017,5,10,16,45,8.5,168.0,5.6,27.5,173.0,139.28,110.69
2017,5,10,17,0,0.0,138.0,5.6,27.0,138.0,116.18,92.17
2017,5,10,17,15,0.0,119.0,5.45,26.5,119.0,100.91,79.9
2017,5,10,17,30,0.0,100.0,5.3,26.0,100.0,85.47,67.28
2017,5,10,17,45,0.0,81.0,5.2,25.5,81.0,69.88,54.27
2017,5,10,18,0,0.0,62.0,5.1,25.0,62.0,54.1,40.85
2017,5,10,18,15,0.0,45.0,4.85,24.5,45.0,39.72,28.38
2017,5,10,18,30,0.0,28.0,4.6,24.0,28.0,24.67,15.2
2017,5,10,18,45,0.0,15.5,4.45,24.0,15.5,13.63,5.17
2017,5,10,19,0,0.0,3.0,4.3,24.0,3.0,2.63,0.0
2017,5,10,19,15,0.0,1.5,4.2,23.5,1.5,1.36,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.0,8.0,0.85,20.5,8.5,15.42,0.0
2017,5,11,6,0,30.0,16.0,0.9,21.0,17.0,39.72,4.51
2017,5,11,6,15,95.5,40.0,1.0,21.5,53.5,134.92,101.76
2017,5,11,6,30,161.0,64.0,1.1,22.0,90.0,213.63,169.53
2017,5,11,6,45,80.5,53.0,1.2,22.5,66.0,122.73,97.29
2017,5,11,7,0,0.0,42.0,1.3,23.0,42.0,37.03,25.12
2017,5,11,7,15,0.0,54.0,1.25,23.0,54.0,47.67,34.0
2017,5,11,7,30,0.0,66.0,1.2,23.0,66.0,58.33,42.68
2017,5,11,7,45,3.0,111.0,1.2,23.5,113.0,105.18,80.61
2017,5,11,8,0,6.0,156.0,1.2,24.0,160.0,154.06,119.08
2017,5,11,8,15,3.0,133.0,1.25,24.0,135.0,125.06,95.46
2017,5,11,8,30,0.0,110.0,1.3,24.0,110.0,98.75,74.15
2017,5,11,8,45,0.0,130.0,1.4,24.5,130.0,117.64,88.74
2017,5,11,9,0,0.0,150.0,1.5,25.0,150.0,136.5,103.03
2017,5,11,9,15,0.0,142.0,1.65,25.0,142.0,128.36,96.37
2017,5,11,9,30,0.0,134.0,1.8,25.0,134.0,120.56,90.07
2017,5,11,9,45,1.5,146.5,2.0,25.5,148.0,133.62,99.94
2017,5,11,10,0,3.0,159.0,2.2,26.0,162.0,146.63,109.66
2017,5,11,10,15,8.0,206.5,2.35,26.5,214.0,195.97,147.17
2017,5,11,10,30,13.0,254.0,2.5,27.0,266.0,245.24,183.87
2017,5,11,10,45,12.0,238.0,2.65,27.5,249.5,228.24,170.45
2017,5,11,11,0,11.0,222.0,2.8,28.0,233.0,211.61,157.52
2017,5,11,11,15,15.5,277.0,2.85,28.5,292.0,266.01,197.71
2017,5,11,11,30,20.0,332.0,2.9,29.0,351.0,319.69,236.47
2017,5,11,11,45,14.0,255.0,2.95,29.5,268.5,242.09,178.71
2017,5,11,12,0,8.0,178.0,3.0,30.0,186.0,166.33,121.89
2017,5,11,12,15,17.0,279.0,3.0,30.0,296.0,263.74,194.61
2017,5,11,12,30,26.0,380.0,3.0,30.0,406.0,361.86,265.69
2017,5,11,12,45,25.5,377.5,3.0,30.5,403.0,354.27,259.32
2017,5,11,13,0,25.0,375.0,3.0,31.0,400.0,346.75,253.42
2017,5,11,13,15,20.5,335.0,2.95,31.0,355.5,307.38,225.01
2017,5,11,13,30,16.0,295.0,2.9,31.0,311.0,267.99,196.45
2017,5,11,13,45,9.5,222.5,2.85,31.0,232.5,200.61,146.91
2017,5,11,14,0,3.0,150.0,2.8,31.0,154.0,133.88,97.08
2017,5,11,14,15,21.0,258.5,2.7,30.5,278.0,228.39,168.34
2017,5,11,14,30,39.0,367.0,2.6,30.0,402.0,315.7,232.5
2017,5,11,14,45,19.5,197.5,2.55,30.0,215.0,173.74,127.55
2017,5,11,15,0,0.0,28.0,2.5,30.0,28.0,24.82,13.82
2017,5,11,15,15,30.0,176.0,2.4,29.5,198.5,155.2,114.12
2017,5,11,15,30,60.0,324.0,2.3,29.0,369.0,262.94,194.23
2017,5,11,15,45,309.5,262.0,2.2,29.0,467.0,234.97,162.94
2017,5,11,16,0,559.0,200.0,2.1,29.0,565.0,190.03,119.93
2017,5,11,16,15,500.0,200.5,1.95,28.5,507.0,151.01,99.86
2017,5,11,16,30,441.0,201.0,1.8,28.0,449.0,126.64,99.26
2017,5,11,16,45,392.5,196.5,1.65,28.0,400.5,135.27,106.7
2017,5,11,17,0,344.0,192.0,1.5,28.0,352.0,133.23,105.38
2017,5,11,17,15,308.0,173.5,1.3,27.5,303.0,122.46,97.07
2017,5,11,17,30,272.0,155.0,1.1,27.0,254.0,111.17,88.19
2017,5,11,17,45,245.0,133.5,0.95,26.5,211.0,97.48,77.1
2017,5,11,18,0,218.0,112.0,0.8,26.0,168.0,83.2,65.19
2017,5,11,18,15,158.0,87.5,0.7,25.5,123.0,67.73,51.92
2017,5,11,18,30,98.0,63.0,0.6,25.0,78.0,49.66,36.11
2017,5,11,18,45,53.0,37.0,0.5,25.0,44.5,30.19,18.39
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,9.87,0.0
2017,5,11,19,15,4.0,5.5,0.35,24.5,5.5,5.0,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,46.88,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,130.99,40.07
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,246.64,195.22
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,358.15,294.6
2017,5,12,6,45,464.0,58.0,4.7,17.5,163.0,444.74,369.59
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,536.64,445.18
2017,5,12,7,15,597.5,75.5,5.2,18.5,271.0,608.67,501.19
2017,5,12,7,30,651.0,83.0,5.3,19.0,327.0,682.66,556.54
2017,5,12,7,45,691.0,87.5,5.4,20.0,384.0,742.36,598.03
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,802.13,638.28
2017,5,12,8,15,758.0,96.5,5.45,21.5,496.0,844.74,665.43
2017,5,12,8,30,785.0,101.0,5.4,22.0,551.0,890.91,694.63
2017,5,12,8,45,807.0,104.0,5.4,22.5,603.5,928.53,717.5
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,963.8,738.47
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.5,989.44,752.22
2017,5,12,9,30,859.0,113.0,5.3,24.0,751.0,1001.21,756.42
2017,5,12,9,45,870.5,115.5,5.25,24.5,793.0,1016.51,763.21
2017,5,12,10,0,882.0,118.0,5.2,25.0,835.0,1028.47,767.78
2017,5,12,10,15,890.0,120.0,5.15,25.5,870.0,1032.9,767.4
2017,5,12,10,30,898.0,122.0,5.1,26.0,905.0,1033.78,764.84
2017,5,12,10,45,903.5,123.5,5.05,26.5,933.0,1028.08,758.08
2017,5,12,11,0,909.0,125.0,5.0,27.0,961.0,1018.82,749.18
2017,5,12,11,15,913.0,126.0,4.95,27.5,981.0,1004.07,736.85
2017,5,12,11,30,917.0,127.0,4.9,28.0,1001.0,985.87,722.43
2017,5,12,11,45,923.0,125.0,4.9,28.5,1014.0,963.38,705.72
2017,5,12,12,0,929.0,123.0,4.9,29.0,1027.0,937.64,687.0
2017,5,12,12,15,929.5,123.0,4.9,29.0,1030.5,905.88,665.7
2017,5,12,12,30,930.0,123.0,4.9,29.0,1034.0,871.47,642.62
2017,5,12,12,45,928.0,123.0,4.9,29.5,1028.5,832.69,615.21
2017,5,12,13,0,926.0,123.0,4.9,30.0,1023.0,791.8,586.35
2017,5,12,13,15,923.5,122.5,4.9,30.0,1010.0,748.18,555.56
2017,5,12,13,30,921.0,122.0,4.9,30.0,997.0,702.74,522.06
2017,5,12,13,45,916.0,121.5,4.9,30.0,975.5,654.13,485.52
2017,5,12,14,0,911.0,121.0,4.9,30.0,954.0,604.24,447.16
2017,5,12,14,15,905.0,119.5,4.9,30.0,925.5,552.02,406.1
2017,5,12,14,30,899.0,118.0,4.9,30.0,897.0,499.04,363.35
2017,5,12,14,45,892.0,115.5,4.9,30.5,861.5,444.38,317.59
2017,5,12,15,0,885.0,113.0,4.9,31.0,826.0,389.5,270.81
2017,5,12,15,15,874.0,110.5,4.85,30.5,784.0,333.47,223.69
2017,5,12,15,30,863.0,108.0,4.8,30.0,742.0,278.08,177.11
2017,5,12,15,45,847.0,105.5,4.8,30.0,694.5,222.68,132.1
2017,5,12,16,0,831.0,103.0,4.8,30.0,647.0,159.81,85.87
2017,5,12,16,15,811.5,99.5,4.7,29.5,595.0,106.71,56.59
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,66.22,49.52
2017,5,12,16,45,764.0,92.5,4.5,29.0,488.0,65.74,49.33
2017,5,12,17,0,736.0,89.0,4.4,29.0,433.0,65.2,49.09
2017,5,12,17,15,699.0,83.5,4.0,28.0,376.5,57.17,42.73
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,55.1,41.32
2017,5,12,17,45,607.0,71.5,3.2,26.5,264.0,52.03,38.88
2017,5,12,18,0,552.0,65.0,2.8,26.0,208.0,48.85,36.22
2017,5,12,18,15,468.0,55.0,2.5,24.5,156.0,42.47,30.76
2017,5,12,18,30,384.0,45.0,2.2,23.0,104.0,35.83,24.8
2017,5,12,18,45,251.0,31.0,1.95,22.0,63.5,25.1,14.67
2017,5,12,19,0,118.0,17.0,1.7,21.0,23.0,13.41,0.0
2017,5,12,19,15,59.0,8.5,1.7,20.5,11.5,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,47.94,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,134.66,50.64
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,248.29,196.08
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,364.05,296.59
2017,5,13,6,45,469.0,60.0,1.9,18.0,167.0,451.09,368.81
2017,5,13,7,0,549.0,70.0,2.0,19.0,220.0,543.31,440.56
2017,5,13,7,15,602.0,77.5,2.0,19.5,276.0,615.21,493.45
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,688.97,545.3
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,748.4,583.96
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,807.74,621.24
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,849.9,645.88
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,896.06,672.73
2017,5,13,8,45,805.5,109.0,2.0,24.0,608.5,933.42,692.26
2017,5,13,9,0,826.0,113.0,2.0,25.0,661.0,968.33,709.89
2017,5,13,9,15,841.0,116.0,2.05,25.5,708.5,993.89,723.23
2017,5,13,9,30,856.0,119.0,2.1,26.0,756.0,1016.4,734.72
2017,5,13,9,45,868.0,121.0,2.15,26.5,797.5,1020.37,734.51
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,1032.17,739.61
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,1037.0,739.77
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,1038.29,737.94
2017,5,13,10,45,904.5,128.0,2.2,28.5,939.0,1033.98,732.81
2017,5,13,11,0,912.0,129.0,2.2,29.0,968.0,1026.06,725.65
2017,5,13,11,15,916.0,130.0,2.15,29.0,988.5,1011.19,715.22
2017,5,13,11,30,920.0,131.0,2.1,29.0,1009.0,992.85,702.82
2017,5,13,11,45,925.5,129.5,2.1,29.5,1022.0,970.22,687.03
2017,5,13,12,0,931.0,128.0,2.1,30.0,1035.0,944.36,669.34
2017,5,13,12,15,931.5,128.5,2.05,30.0,1039.0,912.88,649.0
2017,5,13,12,30,932.0,129.0,2.0,30.0,1043.0,878.75,626.99
2017,5,13,12,45,932.5,127.5,2.0,30.5,1038.5,840.54,601.55
2017,5,13,13,0,933.0,126.0,2.0,31.0,1034.0,800.1,574.6
2017,5,13,13,15,930.5,125.5,2.0,31.0,1021.0,756.2,545.27
2017,5,13,13,30,928.0,125.0,2.0,31.0,1008.0,710.48,513.28
2017,5,13,13,45,925.0,123.0,2.05,31.5,986.5,661.62,477.66
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,611.31,440.11
2017,5,13,14,15,916.0,119.5,2.1,32.0,936.0,558.59,400.46
2017,5,13,14,30,910.0,118.0,2.1,32.0,907.0,505.1,359.03
2017,5,13,14,45,892.0,121.5,2.15,32.0,868.5,449.9,315.36
2017,5,13,15,0,874.0,125.0,2.2,32.0,830.0,395.51,271.21
2017,5,13,15,15,862.0,122.0,2.25,31.5,787.5,339.39,225.45
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,276.25,174.3
2017,5,13,15,45,836.0,115.5,2.4,31.0,697.5,220.67,129.8
2017,5,13,16,0,822.0,112.0,2.5,31.0,650.0,166.65,90.65
2017,5,13,16,15,801.5,108.0,2.55,30.5,598.0,113.67,61.36
2017,5,13,16,30,781.0,104.0,2.6,30.0,546.0,71.75,53.8
2017,5,13,16,45,755.0,99.0,2.7,30.0,491.0,70.42,52.96
2017,5,13,17,0,729.0,94.0,2.8,30.0,436.0,62.41,46.53
2017,5,13,17,15,691.5,88.0,2.6,29.0,379.0,60.28,45.14
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,57.99,43.57
