Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,45,600.5,74.5,2.25,27.5,266.0,54.29,40.62
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,50.41,37.38
2017,5,13,18,15,465.0,57.0,2.05,25.5,158.0,44.1,32.03
2017,5,13,18,30,383.0,47.0,2.0,24.0,106.0,37.55,26.16
2017,5,13,18,45,255.5,32.5,2.0,23.0,65.0,26.41,15.76
2017,5,13,19,0,128.0,18.0,2.0,22.0,24.0,14.2,0.0
2017,5,13,19,15,64.0,9.0,2.05,21.5,12.0,8.19,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.5,11.0,1.2,15.5,14.5,42.45,0.0
2017,5,14,6,0,119.0,22.0,1.3,16.0,29.0,124.1,53.27
2017,5,14,6,15,231.0,38.0,1.4,16.5,70.0,230.72,182.21
2017,5,14,6,30,343.0,54.0,1.5,17.0,111.0,335.46,273.23
2017,5,14,6,45,422.5,65.0,1.6,18.0,162.5,423.25,345.85
2017,5,14,7,0,502.0,76.0,1.7,19.0,214.0,514.69,417.63
2017,5,14,7,15,555.5,84.5,2.15,20.0,269.0,586.74,472.04
2017,5,14,7,30,609.0,93.0,2.6,21.0,324.0,660.68,525.85
2017,5,14,7,45,650.0,98.5,3.1,22.5,380.0,721.4,567.31
2017,5,14,8,0,691.0,104.0,3.6,24.0,436.0,782.25,607.56
2017,5,14,8,15,719.0,109.5,3.65,24.5,490.5,830.73,638.34
2017,5,14,8,30,747.0,115.0,3.7,25.0,545.0,877.87,667.63
2017,5,14,8,45,768.5,118.5,3.75,26.0,596.5,908.98,684.1
2017,5,14,9,0,790.0,122.0,3.8,27.0,648.0,943.69,702.88
2017,5,14,9,15,806.0,125.5,3.75,27.5,694.5,970.33,716.8
2017,5,14,9,30,822.0,129.0,3.7,28.0,741.0,994.04,728.74
2017,5,14,9,45,834.5,131.5,3.65,28.5,782.5,1009.96,735.57
2017,5,14,10,0,847.0,134.0,3.6,29.0,824.0,1022.57,740.36
2017,5,14,10,15,856.0,136.0,3.55,29.5,859.0,1016.07,732.95
2017,5,14,10,30,865.0,138.0,3.5,30.0,894.0,1017.85,731.2
2017,5,14,10,45,871.5,139.5,3.5,30.5,921.5,1013.15,725.76
2017,5,14,11,0,878.0,141.0,3.5,31.0,949.0,1004.97,718.3
2017,5,14,11,15,882.0,142.0,3.45,31.0,969.0,990.43,708.05
2017,5,14,11,30,886.0,143.0,3.4,31.0,989.0,972.55,695.83
2017,5,14,11,45,886.5,145.0,3.35,31.5,1000.5,949.1,678.76
2017,5,14,12,0,887.0,147.0,3.3,32.0,1012.0,922.64,659.92
2017,5,14,12,15,887.5,147.0,3.25,32.0,1015.5,891.71,639.6
2017,5,14,12,30,888.0,147.0,3.2,32.0,1019.0,858.32,617.7
2017,5,14,12,45,886.5,147.0,3.15,32.5,1014.0,821.14,592.05
2017,5,14,13,0,885.0,147.0,3.1,33.0,1009.0,782.01,565.12
2017,5,14,13,15,882.0,146.0,3.05,33.0,995.5,739.2,535.11
2017,5,14,13,30,879.0,145.0,3.0,33.0,982.0,694.76,503.35
2017,5,14,13,45,874.0,144.0,3.0,33.5,961.0,647.6,468.24
2017,5,14,14,0,869.0,143.0,3.0,34.0,940.0,599.29,431.59
2017,5,14,14,15,862.0,141.5,3.0,33.5,911.5,548.61,394.06
2017,5,14,14,30,855.0,140.0,3.0,33.0,883.0,497.34,354.85
2017,5,14,14,45,849.5,135.5,3.0,33.0,848.0,444.15,312.36
2017,5,14,15,0,844.0,131.0,3.0,33.0,813.0,384.58,264.25
2017,5,14,15,15,831.5,128.5,3.0,33.0,771.5,329.58,218.77
2017,5,14,15,30,819.0,126.0,3.0,33.0,730.0,275.57,174.06
2017,5,14,15,45,804.0,122.0,3.05,33.0,683.0,221.23,130.72
2017,5,14,16,0,789.0,118.0,3.1,33.0,636.0,168.59,92.64
2017,5,14,16,15,768.0,114.0,3.1,32.5,584.5,117.49,64.22
2017,5,14,16,30,747.0,110.0,3.1,32.0,533.0,68.02,50.3
2017,5,14,16,45,721.0,104.5,3.1,32.0,479.5,66.86,49.59
2017,5,14,17,0,695.0,99.0,3.1,32.0,426.0,65.53,48.69
2017,5,14,17,15,657.0,92.5,2.85,31.0,370.5,63.22,47.18
2017,5,14,17,30,619.0,86.0,2.6,30.0,315.0,60.73,45.47
2017,5,14,17,45,567.0,78.0,2.4,29.5,260.5,56.8,42.37
2017,5,14,18,0,515.0,70.0,2.2,29.0,206.0,52.68,38.96
2017,5,14,18,15,435.0,59.5,2.05,28.0,155.0,46.08,33.34
2017,5,14,18,30,355.0,49.0,1.9,27.0,104.0,39.2,27.2
2017,5,14,18,45,236.0,33.5,1.75,26.0,64.0,26.1,15.36
2017,5,14,19,0,117.0,18.0,1.6,25.0,24.0,14.17,0.0
2017,5,14,19,15,58.5,9.0,1.7,24.5,12.0,8.19,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.05,17.5,16.0,47.77,0.0
2017,5,15,6,0,135.0,24.0,2.3,18.0,32.0,137.86,65.67
2017,5,15,6,15,251.0,39.0,2.6,18.5,74.0,244.98,193.33
2017,5,15,6,30,367.0,54.0,2.9,19.0,116.0,351.88,286.48
2017,5,15,6,45,448.0,63.5,3.2,20.0,167.5,440.47,360.49
2017,5,15,7,0,529.0,73.0,3.5,21.0,219.0,532.24,433.21
2017,5,15,7,15,580.0,80.5,3.55,21.5,274.0,601.89,485.48
2017,5,15,7,30,631.0,88.0,3.6,22.0,329.0,673.25,536.91
2017,5,15,7,45,477.0,136.5,3.7,23.0,335.0,609.25,484.75
2017,5,15,8,0,323.0,185.0,3.8,24.0,341.0,522.21,413.06
2017,5,15,8,15,541.0,146.5,3.85,24.5,443.5,701.27,547.97
2017,5,15,8,30,759.0,108.0,3.9,25.0,546.0,875.51,667.89
2017,5,15,8,45,581.0,187.0,3.95,25.5,540.5,805.01,614.21
2017,5,15,9,0,403.0,266.0,4.0,26.0,535.0,706.91,538.01
2017,5,15,9,15,615.5,194.0,4.0,26.5,637.0,864.8,651.05
2017,5,15,9,30,828.0,122.0,4.0,27.0,739.0,992.32,733.17
2017,5,15,9,45,837.5,125.0,4.05,28.0,779.0,1005.9,736.94
2017,5,15,10,0,847.0,128.0,4.1,29.0,819.0,1004.79,732.04
2017,5,15,10,15,855.5,130.0,4.1,29.5,853.5,1009.63,732.48
2017,5,15,10,30,864.0,132.0,4.1,30.0,888.0,1011.07,730.8
2017,5,15,10,45,869.5,133.5,4.1,30.5,915.0,1005.54,724.79
2017,5,15,11,0,875.0,135.0,4.1,31.0,942.0,996.58,716.78
2017,5,15,11,15,878.5,136.5,4.1,31.0,961.0,982.26,706.9
2017,5,15,11,30,882.0,138.0,4.1,31.0,980.0,964.61,695.01
2017,5,15,11,45,894.0,131.5,4.1,31.5,994.0,944.24,680.07
2017,5,15,12,0,906.0,125.0,4.1,32.0,1008.0,920.6,663.13
2017,5,15,12,15,906.0,125.0,4.1,32.0,1011.5,889.19,642.49
2017,5,15,12,30,906.0,125.0,4.1,32.0,1015.0,855.27,620.19
2017,5,15,12,45,905.0,124.5,4.1,32.5,1010.0,817.87,594.28
2017,5,15,13,0,904.0,124.0,4.1,33.0,1005.0,778.4,566.96
2017,5,15,13,15,901.0,123.5,4.1,33.0,991.5,735.55,537.33
2017,5,15,13,30,898.0,123.0,4.1,33.0,978.0,690.99,505.15
2017,5,15,13,45,708.0,247.5,4.15,33.5,912.5,627.96,456.01
2017,5,15,14,0,518.0,372.0,4.2,34.0,847.0,579.96,417.92
2017,5,15,14,15,493.5,360.5,4.25,34.0,802.0,525.61,378.45
2017,5,15,14,30,469.0,349.0,4.3,34.0,757.0,473.58,339.97
2017,5,15,14,45,624.5,253.0,4.35,34.0,773.0,432.73,307.14
2017,5,15,15,0,780.0,157.0,4.4,34.0,789.0,383.18,264.85
2017,5,15,15,15,766.5,153.5,4.45,33.5,748.0,330.64,221.95
2017,5,15,15,30,753.0,150.0,4.5,33.0,707.0,279.3,179.88
2017,5,15,15,45,686.5,165.5,4.6,33.0,648.0,225.58,139.13
2017,5,15,16,0,620.0,181.0,4.7,33.0,589.0,186.62,113.15
2017,5,15,16,15,559.5,182.5,4.75,32.5,528.5,147.31,92.73
2017,5,15,16,30,499.0,184.0,4.8,32.0,468.0,116.12,89.43
2017,5,15,16,45,552.0,152.5,4.85,32.0,437.5,99.71,76.44
2017,5,15,17,0,605.0,121.0,4.9,32.0,407.0,80.59,61.08
2017,5,15,17,15,565.0,113.0,4.85,31.5,353.5,77.92,59.26
2017,5,15,17,30,525.0,105.0,4.8,31.0,300.0,75.05,57.19
2017,5,15,17,45,467.5,95.0,4.75,30.5,247.0,68.59,52.04
2017,5,15,18,0,410.0,85.0,4.7,30.0,194.0,62.58,47.1
2017,5,15,18,15,335.0,70.5,4.65,29.0,145.5,52.87,38.89
2017,5,15,18,30,260.0,56.0,4.6,28.0,97.0,42.77,30.05
2017,5,15,18,45,130.0,38.5,4.55,27.5,59.0,30.73,19.0
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,17.99,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.5,10.0,9.1,0.0
2017,5,16,6,0,0.0,20.0,4.1,21.0,20.0,18.5,4.38
2017,5,16,6,15,62.0,46.0,4.3,21.0,56.5,110.5,83.86
2017,5,16,6,30,124.0,72.0,4.5,21.0,93.0,188.04,150.9
2017,5,16,6,45,62.0,61.5,4.75,21.5,72.0,120.66,96.11
2017,5,16,7,0,0.0,51.0,5.0,22.0,51.0,45.02,31.88
2017,5,16,7,15,0.0,48.5,5.15,22.5,48.5,42.79,29.98
2017,5,16,7,30,0.0,46.0,5.3,23.0,46.0,40.58,28.01
2017,5,16,7,45,0.0,89.5,5.45,23.5,89.5,80.26,60.36
2017,5,16,8,0,0.0,133.0,5.6,24.0,133.0,123.57,95.0
2017,5,16,8,15,0.0,125.5,5.7,24.5,125.5,114.52,87.17
2017,5,16,8,30,0.0,118.0,5.8,25.0,118.0,106.42,80.21
2017,5,16,8,45,0.5,138.0,5.9,25.5,138.5,125.82,95.2
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,145.18,109.96
2017,5,16,9,15,1.0,152.5,6.0,26.5,153.5,139.34,104.83
2017,5,16,9,30,1.0,147.0,6.0,27.0,148.0,133.78,100.02
2017,5,16,9,45,3.5,162.0,6.05,27.5,165.0,150.19,112.45
2017,5,16,10,0,6.0,177.0,6.1,28.0,182.0,166.54,124.71
2017,5,16,10,15,7.5,188.5,6.1,28.0,195.0,178.49,133.7
2017,5,16,10,30,9.0,200.0,6.1,28.0,208.0,190.32,142.59
2017,5,16,10,45,5.5,169.5,6.15,28.5,174.5,158.19,117.41
2017,5,16,11,0,2.0,139.0,6.2,29.0,141.0,126.66,92.76
2017,5,16,11,15,2.5,141.5,6.2,29.0,144.0,129.29,94.74
2017,5,16,11,30,3.0,144.0,6.2,29.0,147.0,131.87,96.65
2017,5,16,11,45,21.5,285.0,6.2,29.5,306.0,283.02,211.08
2017,5,16,12,0,40.0,426.0,6.2,30.0,465.0,426.58,315.99
2017,5,16,12,15,27.0,342.0,6.2,30.0,368.5,333.3,247.23
2017,5,16,12,30,14.0,258.0,6.2,30.0,272.0,241.15,178.68
2017,5,16,12,45,15.5,256.0,6.25,30.0,271.0,239.16,177.35
2017,5,16,13,0,17.0,254.0,6.3,30.0,270.0,236.79,175.64
2017,5,16,13,15,31.5,340.0,6.35,30.0,370.5,317.15,235.7
2017,5,16,13,30,46.0,426.0,6.4,30.0,471.0,392.25,290.9
2017,5,16,13,45,31.5,362.5,6.45,30.0,393.0,325.9,241.99
2017,5,16,14,0,17.0,299.0,6.5,30.0,315.0,267.87,199.0
2017,5,16,14,15,81.5,367.0,6.55,30.0,439.0,344.03,256.01
2017,5,16,14,30,146.0,435.0,6.6,30.0,563.0,405.15,300.35
2017,5,16,14,45,85.0,370.5,6.65,30.0,444.5,330.72,245.49
2017,5,16,15,0,24.0,306.0,6.7,30.0,326.0,265.15,197.56
2017,5,16,15,15,59.5,325.5,6.7,30.0,371.0,273.25,202.93
2017,5,16,15,30,95.0,345.0,6.7,30.0,416.0,285.78,211.09
2017,5,16,15,45,48.0,251.0,6.75,30.0,287.0,205.87,152.42
2017,5,16,16,0,1.0,157.0,6.8,30.0,158.0,135.02,100.28
2017,5,16,16,15,0.5,105.5,6.75,29.5,106.0,92.85,67.87
2017,5,16,16,30,0.0,54.0,6.7,29.0,54.0,47.74,34.19
2017,5,16,16,45,0.0,58.5,6.65,28.5,58.5,51.71,37.73
2017,5,16,17,0,0.0,63.0,6.6,28.0,63.0,55.68,41.31
2017,5,16,17,15,0.0,54.5,6.5,27.5,54.5,48.13,35.18
2017,5,16,17,30,0.0,46.0,6.4,27.0,46.0,40.58,28.97
2017,5,16,17,45,146.0,75.5,6.3,26.5,114.5,57.73,43.73
2017,5,16,18,0,292.0,105.0,6.2,26.0,183.0,78.99,61.89
2017,5,16,18,15,224.5,85.0,6.05,25.5,137.0,64.87,49.69
2017,5,16,18,30,157.0,65.0,5.9,25.0,91.0,50.32,36.83
2017,5,16,18,45,91.5,41.0,5.75,25.0,55.0,32.49,20.75
2017,5,16,19,0,26.0,17.0,5.6,25.0,19.0,14.59,0.0
2017,5,16,19,15,13.0,8.5,5.6,24.5,9.5,7.73,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,7.73,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,14.98,2.98
2017,5,17,6,15,45.0,45.0,0.55,21.0,52.5,96.87,72.74
2017,5,17,6,30,90.0,73.0,0.5,21.0,88.0,166.01,131.25
2017,5,17,6,45,45.0,49.5,0.5,21.5,57.0,91.4,71.2
2017,5,17,7,0,0.0,26.0,0.5,22.0,26.0,22.88,13.5
2017,5,17,7,15,0.0,38.0,0.6,22.5,38.0,33.49,22.34
2017,5,17,7,30,0.0,50.0,0.7,23.0,50.0,44.13,30.99
2017,5,17,7,45,0.0,44.5,0.8,23.5,44.5,39.27,26.8
2017,5,17,8,0,0.0,39.0,0.9,24.0,39.0,34.42,22.65
2017,5,17,8,15,0.0,83.0,1.0,24.5,83.0,73.49,54.12
2017,5,17,8,30,0.0,127.0,1.1,25.0,127.0,115.18,86.88
2017,5,17,8,45,0.5,142.0,1.25,25.5,142.5,129.71,97.75
2017,5,17,9,0,1.0,157.0,1.4,26.0,158.0,144.19,108.53
2017,5,17,9,15,5.0,184.0,1.45,26.5,187.5,173.82,130.95
2017,5,17,9,30,9.0,211.0,1.5,27.0,217.0,203.41,152.95
2017,5,17,9,45,61.0,303.5,1.6,27.5,353.0,364.01,273.13
2017,5,17,10,0,113.0,396.0,1.7,28.0,489.0,530.14,390.33
2017,5,17,10,15,70.0,369.0,1.7,28.5,428.0,435.04,320.09
2017,5,17,10,30,27.0,342.0,1.7,29.0,367.0,359.64,264.36
2017,5,17,10,45,168.5,393.0,1.75,29.5,549.0,562.65,410.69
2017,5,17,11,0,310.0,444.0,1.8,30.0,731.0,757.07,540.79
2017,5,17,11,15,577.0,303.0,1.75,30.5,850.5,872.94,619.39
2017,5,17,11,30,844.0,162.0,1.7,31.0,970.0,962.78,675.23
2017,5,17,11,45,657.5,298.5,1.65,31.5,933.0,900.08,630.79
2017,5,17,12,0,471.0,435.0,1.6,32.0,896.0,832.57,581.02
2017,5,17,12,15,348.5,469.5,1.55,32.0,811.5,731.46,513.62
2017,5,17,12,30,226.0,504.0,1.5,32.0,727.0,637.99,450.07
2017,5,17,12,45,546.0,328.5,1.5,32.5,862.5,722.76,512.74
2017,5,17,13,0,866.0,153.0,1.5,33.0,998.0,774.54,550.13
2017,5,17,13,15,863.0,152.5,1.55,33.0,985.0,733.04,521.75
2017,5,17,13,30,860.0,152.0,1.6,33.0,972.0,689.95,492.47
2017,5,17,13,45,857.5,148.5,1.7,33.5,952.0,643.48,459.51
2017,5,17,14,0,855.0,145.0,1.8,34.0,932.0,595.7,424.68
2017,5,17,14,15,848.0,143.5,1.85,34.0,903.5,545.9,387.98
2017,5,17,14,30,841.0,142.0,1.9,34.0,875.0,491.71,347.11
2017,5,17,14,45,828.5,141.0,2.0,34.0,839.0,438.16,305.58
2017,5,17,15,0,816.0,140.0,2.1,34.0,803.0,385.16,263.25
2017,5,17,15,15,803.0,137.0,2.2,33.5,761.0,331.31,219.97
2017,5,17,15,30,790.0,134.0,2.3,33.0,719.0,278.54,177.17
2017,5,17,15,45,768.0,132.5,2.45,33.0,671.5,226.54,136.06
2017,5,17,16,0,746.0,131.0,2.6,33.0,624.0,169.54,94.61
2017,5,17,16,15,723.0,126.5,2.75,32.5,573.0,119.89,65.92
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,75.06,56.02
2017,5,17,16,45,665.5,118.0,3.05,31.5,468.0,75.26,56.56
2017,5,17,17,0,631.0,114.0,3.2,31.0,414.0,75.43,57.06
2017,5,17,17,15,591.0,107.0,3.35,30.5,360.0,73.27,55.62
2017,5,17,17,30,551.0,100.0,3.5,30.0,306.0,70.95,53.99
2017,5,17,17,45,485.0,92.5,3.65,29.5,252.0,66.8,50.76
2017,5,17,18,0,419.0,85.0,3.8,29.0,198.0,62.53,47.26
2017,5,17,18,15,341.0,71.5,3.8,28.0,149.5,53.56,39.66
2017,5,17,18,30,263.0,58.0,3.8,27.0,101.0,44.24,31.47
2017,5,17,18,45,156.0,39.5,3.85,26.5,62.5,31.56,19.94
2017,5,17,19,0,49.0,21.0,3.9,26.0,24.0,17.1,0.37
2017,5,17,19,15,24.5,10.5,3.95,25.5,12.0,9.55,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,30.0,12.5,3.35,22.5,14.5,27.81,0.0
2017,5,18,6,0,60.0,25.0,3.4,23.0,29.0,84.4,45.27
2017,5,18,6,15,143.5,46.5,3.55,23.0,68.0,174.48,135.12
2017,5,18,6,30,227.0,68.0,3.7,23.0,107.0,263.15,211.42
2017,5,18,6,45,113.5,52.0,3.9,23.5,71.5,156.99,126.21
2017,5,18,7,0,0.0,36.0,4.1,24.0,36.0,31.72,20.62
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,70.76,52.69
2017,5,18,7,30,0.0,120.0,4.5,25.0,120.0,114.38,87.82
2017,5,18,7,45,0.0,126.5,4.7,25.5,126.5,118.65,90.74
2017,5,18,8,0,0.0,133.0,4.9,26.0,133.0,123.47,94.06
2017,5,18,8,15,0.0,140.5,5.05,26.5,140.5,129.64,98.42
2017,5,18,8,30,0.0,148.0,5.2,27.0,148.0,136.0,102.87
2017,5,18,8,45,5.5,180.0,5.35,27.5,184.0,172.37,130.99
2017,5,18,9,0,11.0,212.0,5.5,28.0,220.0,208.81,158.7
2017,5,18,9,15,14.0,234.0,5.55,28.5,244.5,232.53,176.17
2017,5,18,9,30,17.0,256.0,5.6,29.0,269.0,256.09,193.33
2017,5,18,9,45,15.0,254.5,5.7,29.5,267.0,251.08,188.64
2017,5,18,10,0,13.0,253.0,5.8,30.0,265.0,246.33,184.26
2017,5,18,10,15,10.5,220.5,5.8,30.0,230.0,211.7,157.77
2017,5,18,10,30,8.0,188.0,5.8,30.0,195.0,178.13,132.06
2017,5,18,10,45,9.5,192.5,5.85,30.5,201.0,183.39,135.69
2017,5,18,11,0,11.0,197.0,5.9,31.0,207.0,188.55,139.21
2017,5,18,11,15,18.0,282.0,5.9,31.0,299.0,273.07,202.41
2017,5,18,11,30,25.0,367.0,5.9,31.0,391.0,367.29,271.44
2017,5,18,11,45,92.5,436.0,5.95,31.5,526.5,489.82,360.95
2017,5,18,12,0,160.0,505.0,6.0,32.0,662.0,612.35,447.62
2017,5,18,12,15,91.5,435.0,6.0,32.0,525.0,472.76,346.99
2017,5,18,12,30,23.0,365.0,6.0,32.0,388.0,343.43,252.12
2017,5,18,12,45,194.5,406.5,6.05,32.5,597.0,513.61,378.58
2017,5,18,13,0,366.0,448.0,6.1,33.0,806.0,659.44,482.28
2017,5,18,13,15,531.5,350.0,6.1,33.0,862.0,669.85,491.89
2017,5,18,13,30,697.0,252.0,6.1,33.0,918.0,665.4,490.49
2017,5,18,13,45,684.0,254.5,6.1,33.0,896.5,620.97,457.22
2017,5,18,14,0,671.0,257.0,6.1,33.0,875.0,576.68,423.57
2017,5,18,14,15,662.5,254.0,6.1,33.0,848.0,530.88,388.25
2017,5,18,14,30,654.0,251.0,6.1,33.0,821.0,485.29,352.33
2017,5,18,14,45,349.5,300.0,6.15,33.0,604.0,361.19,261.82
2017,5,18,15,0,45.0,349.0,6.2,33.0,387.0,292.7,214.86
2017,5,18,15,15,42.0,327.5,6.25,32.5,361.5,269.89,198.65
2017,5,18,15,30,39.0,306.0,6.3,32.0,336.0,247.75,182.77
2017,5,18,15,45,39.5,287.0,6.35,32.0,315.5,228.51,168.57
2017,5,18,16,0,40.0,268.0,6.4,32.0,295.0,209.41,154.58
2017,5,18,16,15,42.5,250.0,6.4,31.5,276.0,191.16,141.79
2017,5,18,16,30,45.0,232.0,6.4,31.0,257.0,172.75,135.73
2017,5,18,16,45,237.0,206.5,6.4,31.0,321.5,139.47,109.24
2017,5,18,17,0,429.0,181.0,6.4,31.0,386.0,119.96,93.72
2017,5,18,17,15,387.5,167.0,6.35,30.5,334.5,118.92,93.42
2017,5,18,17,30,346.0,153.0,6.3,30.0,283.0,110.34,86.81
2017,5,18,17,45,291.0,135.5,6.25,29.5,232.5,99.04,77.76
2017,5,18,18,0,236.0,118.0,6.2,29.0,182.0,87.29,68.06
2017,5,18,18,15,175.5,94.0,6.0,28.5,135.5,70.78,54.04
2017,5,18,18,30,115.0,70.0,5.8,28.0,89.0,54.8,40.13
2017,5,18,18,45,63.0,43.0,5.6,27.5,53.0,34.81,22.53
2017,5,18,19,0,11.0,16.0,5.4,27.0,17.0,14.24,0.25
2017,5,18,19,15,5.5,8.0,5.3,26.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,14.0,11.0,4.55,22.5,12.0,17.69,0.0
2017,5,19,6,0,28.0,22.0,4.6,23.0,24.0,49.13,25.09
2017,5,19,6,15,87.0,48.0,4.75,23.0,62.0,128.78,98.59
2017,5,19,6,30,146.0,74.0,4.9,23.0,100.0,217.4,173.93
2017,5,19,6,45,73.0,55.5,5.1,23.5,68.5,119.84,95.12
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,32.6,21.36
2017,5,19,7,15,0.0,61.0,5.4,24.5,61.0,53.89,38.84
2017,5,19,7,30,0.0,85.0,5.5,25.0,85.0,76.6,57.2
2017,5,19,7,45,63.0,146.5,5.65,25.5,177.5,208.12,164.97
2017,5,19,8,0,126.0,208.0,5.8,26.0,270.0,355.52,281.13
2017,5,19,8,15,102.5,230.0,5.85,26.5,284.0,340.8,267.15
2017,5,19,8,30,79.0,252.0,5.9,27.0,298.0,341.38,265.21
2017,5,19,8,45,179.0,274.5,6.0,28.0,391.0,479.48,370.72
2017,5,19,9,0,279.0,297.0,6.1,29.0,484.0,620.82,474.17
2017,5,19,9,15,478.0,245.5,6.15,29.5,593.0,778.09,589.92
2017,5,19,9,30,677.0,194.0,6.2,30.0,702.0,928.95,695.31
2017,5,19,9,45,698.0,194.5,6.3,30.5,743.0,949.9,706.51
2017,5,19,10,0,719.0,195.0,6.4,31.0,784.0,967.97,716.42
2017,5,19,10,15,729.5,198.5,6.45,31.5,817.5,975.6,719.06
2017,5,19,10,30,740.0,202.0,6.5,32.0,851.0,980.03,719.71
2017,5,19,10,45,750.0,202.5,6.55,32.5,878.5,977.52,715.85
2017,5,19,11,0,760.0,203.0,6.6,33.0,906.0,963.86,704.66
2017,5,19,11,15,765.0,205.0,6.6,33.0,925.0,951.85,696.0
2017,5,19,11,30,770.0,207.0,6.6,33.0,944.0,936.65,685.29
2017,5,19,11,45,548.0,340.0,6.6,33.5,868.0,840.34,613.47
2017,5,19,12,0,326.0,473.0,6.6,34.0,792.0,735.71,533.89
2017,5,19,12,15,301.0,483.0,6.6,34.0,779.0,703.32,510.86
2017,5,19,12,30,276.0,493.0,6.6,34.0,766.0,671.08,487.63
2017,5,19,12,45,269.0,492.5,6.6,34.5,757.0,644.75,467.97
2017,5,19,13,0,262.0,492.0,6.6,35.0,748.0,618.54,448.37
2017,5,19,13,15,155.0,461.0,6.55,35.0,612.5,502.02,364.63
2017,5,19,13,30,48.0,430.0,6.5,35.0,477.0,397.07,288.22
2017,5,19,13,45,104.0,449.0,6.5,35.0,546.5,438.98,319.1
2017,5,19,14,0,160.0,468.0,6.5,35.0,616.0,466.81,339.02
2017,5,19,14,15,434.5,340.5,6.45,34.5,724.0,483.41,352.25
2017,5,19,14,30,709.0,213.0,6.4,34.0,832.0,482.93,349.76
2017,5,19,14,45,684.0,217.0,6.4,34.0,795.0,433.59,310.11
2017,5,19,15,0,659.0,221.0,6.4,34.0,758.0,386.39,271.64
2017,5,19,15,15,643.5,216.0,6.35,33.5,718.0,337.84,232.22
2017,5,19,15,30,628.0,211.0,6.3,33.0,678.0,290.93,194.06
2017,5,19,15,45,342.0,247.0,6.3,32.5,499.0,236.2,161.84
2017,5,19,16,0,56.0,283.0,6.3,32.0,320.0,220.89,162.58
2017,5,19,16,15,231.5,248.5,6.2,31.5,384.0,181.22,128.18
2017,5,19,16,30,407.0,214.0,6.1,31.0,448.0,134.3,104.61
2017,5,19,16,45,401.0,192.0,6.0,31.0,403.5,123.3,96.05
2017,5,19,17,0,395.0,170.0,5.9,31.0,359.0,112.24,87.37
2017,5,19,17,15,344.5,161.5,5.75,30.5,311.5,115.13,90.26
2017,5,19,17,30,294.0,153.0,5.6,30.0,264.0,109.97,86.47
2017,5,19,17,45,259.5,132.0,5.45,29.5,218.0,96.6,75.69
2017,5,19,18,0,225.0,111.0,5.3,29.0,172.0,82.66,64.17
2017,5,19,18,15,173.5,88.5,5.1,28.5,129.5,67.09,50.96
2017,5,19,18,30,122.0,66.0,4.9,28.0,87.0,52.32,38.1
2017,5,19,18,45,62.5,43.0,4.7,27.5,53.5,34.87,22.66
2017,5,19,19,0,3.0,20.0,4.5,27.0,20.0,17.44,2.53
2017,5,19,19,15,1.5,10.0,4.35,26.5,10.0,9.1,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.8,22.0,1.0,0.91,0.0
2017,5,20,6,0,0.0,2.0,1.9,22.0,2.0,1.75,0.0
2017,5,20,6,15,0.0,6.0,1.95,22.0,6.0,5.26,0.0
2017,5,20,6,30,0.0,10.0,2.0,22.0,10.0,8.78,1.6
2017,5,20,6,45,0.0,15.0,2.15,22.5,15.0,13.18,5.33
2017,5,20,7,0,0.0,20.0,2.3,23.0,20.0,17.59,9.02
2017,5,20,7,15,0.0,43.5,2.4,23.0,43.5,38.36,26.27
2017,5,20,7,30,0.0,67.0,2.5,23.0,67.0,59.22,43.38
2017,5,20,7,45,0.0,38.0,2.65,23.5,38.0,33.52,22.02
2017,5,20,8,0,0.0,9.0,2.8,24.0,9.0,7.93,0.87
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,25.15,14.92
2017,5,20,8,30,0.0,48.0,3.1,25.0,48.0,42.43,28.8
2017,5,20,8,45,0.0,41.0,3.3,25.5,41.0,36.25,23.64
2017,5,20,9,0,0.0,34.0,3.5,26.0,34.0,30.07,18.54
2017,5,20,9,15,0.0,62.5,3.7,26.0,62.5,55.39,38.69
2017,5,20,9,30,0.0,91.0,3.9,26.0,91.0,80.81,58.68
2017,5,20,9,45,0.0,80.5,4.15,26.5,80.5,71.5,51.08
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,62.19,43.55
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,71.15,50.39
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,80.22,57.24
2017,5,20,10,45,0.0,87.0,3.25,28.5,87.0,77.58,54.98
2017,5,20,11,0,0.0,84.0,2.9,29.0,84.0,74.94,52.75
2017,5,20,11,15,3.0,124.0,2.8,29.0,127.0,113.94,82.8
2017,5,20,11,30,6.0,164.0,2.7,29.0,170.0,152.81,112.36
2017,5,20,11,45,7.0,171.0,2.6,29.0,178.0,159.69,117.44
2017,5,20,12,0,8.0,178.0,2.5,29.0,186.0,166.42,122.45
2017,5,20,12,15,11.5,232.0,2.6,29.0,243.5,217.14,160.48
2017,5,20,12,30,15.0,286.0,2.7,29.0,301.0,266.9,197.23
2017,5,20,12,45,131.5,390.5,2.8,29.5,519.5,450.78,332.26
2017,5,20,13,0,248.0,495.0,2.9,30.0,738.0,613.32,445.26
2017,5,20,13,15,134.0,416.5,2.85,29.5,548.0,451.38,330.63
2017,5,20,13,30,20.0,338.0,2.8,29.0,358.0,307.36,226.34
2017,5,20,13,45,12.0,245.5,2.75,29.0,257.5,221.93,163.87
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,137.09,100.26
2017,5,20,14,15,2.5,146.0,2.4,28.5,148.5,129.86,95.12
2017,5,20,14,30,1.0,139.0,2.1,28.0,140.0,122.84,90.02
2017,5,20,14,45,37.0,257.5,1.8,28.0,288.0,228.21,169.49
2017,5,20,15,0,73.0,376.0,1.5,28.0,436.0,321.58,236.86
2017,5,20,15,15,212.5,349.0,1.35,27.5,510.0,325.02,235.36
2017,5,20,15,30,352.0,322.0,1.2,27.0,584.0,312.21,220.3
2017,5,20,15,45,320.5,315.0,1.05,27.0,542.0,276.19,193.37
2017,5,20,16,0,289.0,308.0,0.9,27.0,500.0,243.52,170.59
2017,5,20,16,15,156.0,260.0,1.55,26.5,363.0,194.74,142.27
2017,5,20,16,30,23.0,212.0,2.2,26.0,226.0,172.21,137.16
2017,5,20,16,45,34.5,201.0,2.85,25.5,219.0,153.02,122.43
2017,5,20,17,0,46.0,190.0,3.5,25.0,212.0,144.79,116.46
2017,5,20,17,15,34.5,168.0,3.85,24.0,183.5,129.49,104.59
2017,5,20,17,30,23.0,146.0,4.2,23.0,155.0,119.11,96.62
2017,5,20,17,45,15.0,121.5,4.6,22.5,127.0,100.03,80.78
2017,5,20,18,0,7.0,97.0,5.0,22.0,99.0,80.74,64.4
2017,5,20,18,15,44.5,83.5,4.9,21.0,91.0,67.37,52.85
2017,5,20,18,30,82.0,70.0,4.8,20.0,83.0,54.87,41.66
2017,5,20,18,45,48.0,42.5,4.75,19.5,49.5,34.56,23.34
2017,5,20,19,0,14.0,15.0,4.7,19.0,16.0,13.48,1.53
2017,5,20,19,15,7.0,7.5,4.5,19.0,8.0,6.82,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.05,18.0,1.0,0.91,0.0
2017,5,21,6,0,0.0,2.0,3.1,18.0,2.0,1.75,0.0
2017,5,21,6,15,0.0,6.0,3.2,18.0,6.0,5.26,0.0
2017,5,21,6,30,0.0,10.0,3.3,18.0,10.0,8.78,1.7
2017,5,21,6,45,0.0,16.0,3.45,18.5,16.0,14.06,6.23
2017,5,21,7,0,0.0,22.0,3.6,19.0,22.0,19.35,10.72
2017,5,21,7,15,4.0,77.0,3.75,19.0,78.5,72.82,55.78
2017,5,21,7,30,8.0,132.0,3.9,19.0,135.0,134.57,106.87
2017,5,21,7,45,4.0,111.5,4.05,19.5,113.0,106.08,82.71
2017,5,21,8,0,0.0,91.0,4.2,20.0,91.0,81.07,61.56
2017,5,21,8,15,0.0,101.0,4.3,20.0,101.0,90.34,68.93
2017,5,21,8,30,0.0,111.0,4.4,20.0,111.0,99.61,76.22
2017,5,21,8,45,3.0,151.0,4.55,20.5,153.0,140.9,109.25
2017,5,21,9,0,6.0,191.0,4.7,21.0,195.0,182.61,142.0
2017,5,21,9,15,8.5,208.5,4.7,21.0,215.0,201.39,156.48
2017,5,21,9,30,11.0,226.0,4.7,21.0,235.0,220.1,170.83
2017,5,21,9,45,11.0,240.0,4.7,21.5,249.0,232.72,179.9
2017,5,21,10,0,11.0,254.0,4.7,22.0,263.0,245.24,188.83
2017,5,21,10,15,16.5,288.5,4.6,22.0,302.5,283.0,217.65
2017,5,21,10,30,22.0,323.0,4.5,22.0,342.0,320.34,245.76
2017,5,21,10,45,22.0,333.5,4.4,22.0,353.5,328.59,251.46
2017,5,21,11,0,22.0,344.0,4.3,22.0,365.0,336.68,257.11
2017,5,21,11,15,69.0,414.0,4.2,22.0,480.0,459.56,349.7
2017,5,21,11,30,116.0,484.0,4.1,22.0,595.0,575.78,434.28
2017,5,21,11,45,113.5,489.5,4.05,22.5,600.0,559.87,421.0
2017,5,21,12,0,111.0,495.0,4.0,23.0,605.0,553.68,415.31
2017,5,21,12,15,103.0,493.5,4.1,23.0,595.5,535.89,402.27
2017,5,21,12,30,95.0,492.0,4.2,23.0,586.0,518.27,389.39
2017,5,21,12,45,91.5,488.0,4.3,23.0,578.0,502.35,377.87
2017,5,21,13,0,88.0,484.0,4.4,23.0,570.0,486.64,366.53
2017,5,21,13,15,67.5,456.0,4.55,22.5,522.0,439.48,332.6
2017,5,21,13,30,47.0,428.0,4.7,22.0,474.0,394.99,300.27
2017,5,21,13,45,54.5,428.5,4.85,22.0,480.0,392.92,299.18
2017,5,21,14,0,62.0,429.0,5.0,22.0,486.0,389.9,297.17
2017,5,21,14,15,59.5,412.5,5.05,22.0,466.5,367.98,280.77
2017,5,21,14,30,57.0,396.0,5.1,22.0,447.0,346.62,264.75
2017,5,21,14,45,74.0,391.0,5.2,22.0,454.0,341.89,261.1
2017,5,21,15,0,91.0,386.0,5.3,22.0,461.0,334.99,255.48
2017,5,21,15,15,47.5,279.0,5.35,21.5,318.0,238.1,182.31
2017,5,21,15,30,4.0,172.0,5.4,21.0,175.0,149.53,114.65
2017,5,21,15,45,2.0,143.5,5.45,21.0,145.0,125.16,95.64
2017,5,21,16,0,0.0,115.0,5.5,21.0,115.0,100.98,76.56
2017,5,21,16,15,0.0,88.0,5.35,20.5,88.0,78.0,58.31
2017,5,21,16,30,0.0,61.0,5.2,20.0,61.0,53.96,40.89
2017,5,21,16,45,0.0,36.5,5.1,20.0,36.5,32.22,22.29
2017,5,21,17,0,0.0,12.0,5.0,20.0,12.0,10.57,3.56
2017,5,21,17,15,0.0,10.5,4.8,19.5,10.5,9.24,2.45
2017,5,21,17,30,0.0,9.0,4.6,19.0,9.0,7.91,1.32
2017,5,21,17,45,0.0,7.0,4.45,18.5,7.0,6.15,0.0
2017,5,21,18,0,0.0,5.0,4.3,18.0,5.0,4.39,0.0
2017,5,21,18,15,0.0,3.5,4.3,17.5,3.5,3.07,0.0
2017,5,21,18,30,0.0,2.0,4.3,17.0,2.0,1.75,0.0
2017,5,21,18,45,0.0,1.0,4.3,17.0,1.0,0.88,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.0,12.5,3.45,15.0,14.5,24.58,0.0
2017,5,22,6,0,48.0,25.0,3.4,15.0,29.0,66.89,40.96
2017,5,22,6,15,114.5,48.5,3.4,15.0,67.0,157.89,126.15
2017,5,22,6,30,181.0,72.0,3.4,15.0,105.0,237.1,196.03
2017,5,22,6,45,90.5,43.0,3.4,15.5,59.5,126.67,104.34
2017,5,22,7,0,0.0,14.0,3.4,16.0,14.0,12.3,4.86
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,15.39,7.51
2017,5,22,7,30,0.0,21.0,3.4,16.0,21.0,18.49,10.12
2017,5,22,7,45,0.0,20.0,3.4,16.5,20.0,17.62,9.3
2017,5,22,8,0,0.0,19.0,3.4,17.0,19.0,16.74,8.48
2017,5,22,8,15,0.0,75.5,3.45,17.5,75.5,66.82,50.19
2017,5,22,8,30,0.0,132.0,3.5,18.0,132.0,120.02,93.49
2017,5,22,8,45,23.0,206.0,3.6,18.5,221.5,215.88,170.99
2017,5,22,9,0,46.0,280.0,3.7,19.0,311.0,333.45,262.77
2017,5,22,9,15,30.0,262.0,3.85,19.5,283.0,293.68,229.95
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,240.96,187.49
2017,5,22,9,45,13.0,243.5,4.15,20.5,254.0,238.16,184.65
2017,5,22,10,0,12.0,243.0,4.3,21.0,253.0,235.58,181.94
2017,5,22,10,15,12.5,251.5,4.45,21.0,262.5,243.26,187.65
2017,5,22,10,30,13.0,260.0,4.6,21.0,272.0,250.87,193.3
2017,5,22,10,45,22.5,319.5,4.85,21.5,341.0,315.7,242.74
2017,5,22,11,0,32.0,379.0,5.1,22.0,410.0,394.05,301.37
2017,5,22,11,15,23.5,332.5,5.15,22.0,355.5,336.38,257.31
2017,5,22,11,30,15.0,286.0,5.2,22.0,301.0,272.67,208.56
2017,5,22,11,45,18.0,318.5,5.3,22.5,337.0,303.78,231.92
2017,5,22,12,0,21.0,351.0,5.4,23.0,373.0,334.13,254.33
2017,5,22,12,15,16.5,289.5,5.05,23.5,306.5,272.93,207.19
2017,5,22,12,30,12.0,228.0,4.7,24.0,240.0,212.98,160.98
2017,5,22,12,45,10.5,208.0,4.35,24.5,218.5,193.03,145.35
2017,5,22,13,0,9.0,188.0,4.0,25.0,197.0,173.38,129.95
2017,5,22,13,15,11.0,217.5,3.7,25.0,228.0,199.68,150.1
2017,5,22,13,30,13.0,247.0,3.4,25.0,259.0,225.3,169.51
2017,5,22,13,45,14.5,270.0,3.15,25.0,283.5,244.31,183.79
2017,5,22,14,0,16.0,293.0,2.9,25.0,308.0,262.58,197.46
2017,5,22,14,15,13.0,251.5,2.85,25.0,263.5,224.56,168.86
2017,5,22,14,30,10.0,210.0,2.8,25.0,219.0,187.1,140.57
2017,5,22,14,45,16.5,256.5,2.8,25.0,270.5,226.51,170.77
2017,5,22,15,0,23.0,303.0,2.8,25.0,322.0,263.01,198.33
2017,5,22,15,15,14.5,246.0,2.8,25.0,258.0,212.96,160.68
2017,5,22,15,30,6.0,189.0,2.8,25.0,194.0,163.74,123.44
2017,5,22,15,45,3.0,160.0,2.85,25.0,162.5,138.76,104.48
2017,5,22,16,0,0.0,131.0,2.9,25.0,131.0,114.14,85.59
2017,5,22,16,15,0.0,132.5,2.9,25.0,132.5,114.81,86.43
2017,5,22,16,30,0.0,134.0,2.9,25.0,134.0,115.21,91.12
2017,5,22,16,45,0.0,105.0,2.9,25.0,105.0,91.79,71.93
2017,5,22,17,0,0.0,76.0,2.9,25.0,76.0,67.24,51.56
2017,5,22,17,15,0.0,66.5,2.8,24.5,66.5,58.78,44.71
2017,5,22,17,30,0.0,57.0,2.7,24.0,57.0,50.34,37.74
2017,5,22,17,45,247.5,66.0,2.6,23.5,134.5,46.55,34.66
2017,5,22,18,0,495.0,75.0,2.5,23.0,212.0,56.01,42.9
2017,5,22,18,15,421.5,64.0,2.25,22.0,162.5,49.16,36.99
2017,5,22,18,30,348.0,53.0,2.0,21.0,113.0,40.48,29.24
2017,5,22,18,45,239.5,38.0,1.75,20.5,72.5,29.42,19.08
2017,5,22,19,0,131.0,23.0,1.5,20.0,32.0,18.03,5.29
2017,5,22,19,15,65.5,11.5,1.6,19.5,16.0,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,44.22,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,135.92,88.89
2017,5,23,6,15,208.5,44.5,0.8,18.0,76.5,225.1,178.38
2017,5,23,6,30,301.0,62.0,1.0,18.0,117.0,318.04,257.98
2017,5,23,6,45,364.0,76.5,1.2,18.5,165.0,392.74,319.93
2017,5,23,7,0,427.0,91.0,1.4,19.0,213.0,471.94,382.96
2017,5,23,7,15,213.5,89.0,1.5,19.5,150.0,290.19,237.29
2017,5,23,7,30,0.0,87.0,1.6,20.0,87.0,78.55,59.62
2017,5,23,7,45,2.0,121.5,1.7,21.0,123.0,114.78,89.11
2017,5,23,8,0,4.0,156.0,1.8,22.0,159.0,151.29,117.75
2017,5,23,8,15,9.0,178.5,1.8,22.5,184.5,177.58,138.02
2017,5,23,8,30,14.0,201.0,1.8,23.0,210.0,203.91,157.99
2017,5,23,8,45,15.0,215.5,1.8,23.5,225.5,217.95,167.97
2017,5,23,9,0,16.0,230.0,1.8,24.0,241.0,232.0,177.89
2017,5,23,9,15,19.0,252.5,1.75,24.5,266.5,256.17,195.42
2017,5,23,9,30,22.0,275.0,1.7,25.0,292.0,280.16,212.52
2017,5,23,9,45,52.5,330.5,1.65,25.5,373.0,384.37,289.26
2017,5,23,10,0,83.0,386.0,1.6,26.0,454.0,471.05,350.31
2017,5,23,10,15,48.0,322.0,1.55,26.0,362.0,363.51,271.16
2017,5,23,10,30,13.0,258.0,1.5,26.0,270.0,248.97,185.92
2017,5,23,10,45,99.5,364.0,1.5,26.5,456.0,464.77,344.85
2017,5,23,11,0,186.0,470.0,1.5,27.0,642.0,649.46,470.75
2017,5,23,11,15,494.0,327.0,1.5,27.0,798.0,817.57,588.87
2017,5,23,11,30,802.0,184.0,1.5,27.0,954.0,946.59,673.86
2017,5,23,11,45,809.0,181.5,1.5,27.5,967.0,925.76,657.57
2017,5,23,12,0,816.0,179.0,1.5,28.0,980.0,901.9,641.2
2017,5,23,12,15,562.5,331.0,1.55,28.0,884.5,796.84,569.85
2017,5,23,12,30,309.0,483.0,1.6,28.0,789.0,690.46,494.25
2017,5,23,12,45,278.0,489.5,1.65,28.0,764.0,650.23,467.69
2017,5,23,13,0,247.0,496.0,1.7,28.0,739.0,614.16,443.02
2017,5,23,13,15,312.5,463.0,1.75,28.0,766.0,611.47,442.77
2017,5,23,13,30,378.0,430.0,1.8,28.0,793.0,606.45,440.15
2017,5,23,13,45,301.5,447.0,1.9,28.0,732.5,547.22,398.23
2017,5,23,14,0,225.0,464.0,2.0,28.0,672.0,501.72,365.79
2017,5,23,14,15,248.0,444.0,2.3,27.5,667.0,472.14,346.28
2017,5,23,14,30,271.0,424.0,2.6,27.0,662.0,448.24,329.71
2017,5,23,14,45,135.5,236.5,2.9,27.0,355.5,246.58,182.86
2017,5,23,15,0,0.0,49.0,3.2,27.0,49.0,43.49,28.75
2017,5,23,15,15,0.0,58.0,3.75,26.0,58.0,51.46,35.36
2017,5,23,15,30,0.0,67.0,4.3,25.0,67.0,59.43,41.96
2017,5,23,15,45,2.0,121.5,4.85,24.5,123.0,107.02,79.98
2017,5,23,16,0,4.0,176.0,5.4,24.0,179.0,150.53,114.79
2017,5,23,16,15,198.5,198.0,5.9,23.0,313.5,150.05,108.53
2017,5,23,16,30,393.0,220.0,6.4,22.0,448.0,151.56,122.95
2017,5,23,16,45,196.5,119.0,6.9,21.0,233.0,84.5,66.99
2017,5,23,17,0,0.0,18.0,7.4,20.0,18.0,15.86,8.15
2017,5,23,17,15,0.0,15.5,7.1,19.5,15.5,13.65,6.29
