Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,30,0.0,13.0,6.8,19.0,13.0,11.44,4.41
2017,5,23,17,45,229.5,46.5,6.55,18.5,110.5,32.92,23.42
2017,5,23,18,0,459.0,80.0,6.3,18.0,208.0,58.8,46.27
2017,5,23,18,15,387.5,68.0,5.9,17.5,160.0,50.87,39.2
2017,5,23,18,30,316.0,56.0,5.5,17.0,112.0,42.63,31.63
2017,5,23,18,45,221.0,40.0,5.15,17.0,72.5,30.92,20.69
2017,5,23,19,0,126.0,24.0,4.8,17.0,33.0,18.8,6.43
2017,5,23,19,15,63.0,12.0,4.7,16.5,16.5,10.91,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,59.3,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,169.9,116.97
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,268.58,219.51
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,377.66,314.95
2017,5,24,6,45,468.5,66.5,3.55,15.0,180.5,460.56,384.69
2017,5,24,7,0,541.0,77.0,3.5,16.0,233.0,547.91,453.86
2017,5,24,7,15,592.5,84.5,3.6,17.0,288.5,618.48,506.54
2017,5,24,7,30,644.0,92.0,3.7,18.0,344.0,690.73,558.26
2017,5,24,7,45,683.5,97.0,3.8,19.5,400.5,750.51,597.6
2017,5,24,8,0,723.0,102.0,3.9,21.0,457.0,810.27,635.52
2017,5,24,8,15,749.5,106.5,3.9,21.5,511.5,856.86,664.89
2017,5,24,8,30,776.0,111.0,3.9,22.0,566.0,896.71,689.02
2017,5,24,8,45,799.0,113.5,3.95,23.0,618.0,934.53,710.31
2017,5,24,9,0,822.0,116.0,4.0,24.0,670.0,970.04,729.69
2017,5,24,9,15,836.5,119.0,3.95,24.5,717.0,995.06,742.6
2017,5,24,9,30,851.0,122.0,3.9,25.0,764.0,1017.09,753.52
2017,5,24,9,45,864.5,123.5,3.9,25.5,805.5,1021.9,753.42
2017,5,24,10,0,878.0,125.0,3.9,26.0,847.0,1034.82,758.94
2017,5,24,10,15,886.5,126.5,3.85,26.5,882.0,1039.3,758.64
2017,5,24,10,30,895.0,128.0,3.8,27.0,917.0,1040.32,756.3
2017,5,24,10,45,905.0,127.0,3.8,27.5,946.0,1036.78,751.53
2017,5,24,11,0,915.0,126.0,3.8,28.0,975.0,1029.71,744.68
2017,5,24,11,15,919.0,127.0,3.8,28.0,995.0,1015.22,734.67
2017,5,24,11,30,923.0,128.0,3.8,28.0,1015.0,997.29,722.6
2017,5,24,11,45,933.5,123.0,3.8,28.5,1029.5,976.48,707.34
2017,5,24,12,0,944.0,118.0,3.8,29.0,1044.0,952.31,690.03
2017,5,24,12,15,944.5,118.0,3.75,29.0,1047.5,920.7,668.99
2017,5,24,12,30,945.0,118.0,3.7,29.0,1051.0,886.48,646.26
2017,5,24,12,45,946.5,116.0,3.7,29.5,1047.0,849.01,620.32
2017,5,24,13,0,948.0,114.0,3.7,30.0,1043.0,809.27,592.82
2017,5,24,13,15,945.5,113.5,3.6,30.0,1030.0,765.66,563.04
2017,5,24,13,30,943.0,113.0,3.5,30.0,1017.0,720.2,529.91
2017,5,24,13,45,941.0,110.5,3.45,30.0,996.5,671.77,494.22
2017,5,24,14,0,939.0,108.0,3.4,30.0,976.0,621.77,456.54
2017,5,24,14,15,933.0,106.5,3.3,30.0,947.0,569.08,415.79
2017,5,24,14,30,927.0,105.0,3.2,30.0,918.0,515.58,373.37
2017,5,24,14,45,917.0,104.5,3.1,30.0,882.0,460.59,328.77
2017,5,24,15,0,907.0,104.0,3.0,30.0,846.0,405.64,283.14
2017,5,24,15,15,896.0,102.0,2.9,30.0,804.5,349.55,235.94
2017,5,24,15,30,885.0,100.0,2.8,30.0,763.0,294.08,189.05
2017,5,24,15,45,873.0,96.5,2.7,30.0,716.0,238.19,143.0
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,183.47,101.19
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,129.97,67.88
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,68.87,42.12
2017,5,24,16,45,801.5,83.5,2.05,29.0,512.0,58.84,43.52
2017,5,24,17,0,778.0,80.0,1.9,29.0,458.0,57.98,42.99
2017,5,24,17,15,745.5,75.5,1.6,28.5,402.0,56.21,41.77
2017,5,24,17,30,713.0,71.0,1.3,28.0,346.0,54.33,40.43
2017,5,24,17,45,664.5,65.5,1.05,27.5,290.0,46.96,34.4
2017,5,24,18,0,616.0,60.0,0.8,27.0,234.0,44.27,32.21
2017,5,24,18,15,544.0,52.5,0.85,26.0,181.0,39.76,28.39
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,35.11,24.23
2017,5,24,18,45,351.0,34.0,0.95,24.5,84.0,27.08,16.88
2017,5,24,19,0,230.0,23.0,1.0,24.0,40.0,18.74,6.57
2017,5,24,19,15,115.0,11.5,1.1,23.0,20.0,10.46,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,13.0,3.95,15.5,22.5,77.98,0.0
2017,5,25,6,0,240.0,26.0,4.1,16.0,45.0,211.34,146.92
2017,5,25,6,15,354.5,37.0,4.25,16.5,89.5,311.37,252.47
2017,5,25,6,30,469.0,48.0,4.4,17.0,134.0,419.03,346.41
2017,5,25,6,45,539.5,56.0,4.6,18.0,187.0,499.73,413.77
2017,5,25,7,0,610.0,64.0,4.8,19.0,240.0,584.84,480.69
2017,5,25,7,15,656.5,69.5,5.2,20.0,295.5,650.87,530.55
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,713.65,576.18
2017,5,25,7,45,735.0,79.5,6.1,22.0,406.5,768.38,614.78
2017,5,25,8,0,767.0,84.0,6.6,23.0,462.0,822.52,652.06
2017,5,25,8,15,790.0,87.5,6.7,23.5,515.0,866.05,680.6
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,907.84,707.51
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,940.09,726.04
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,959.34,735.21
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,982.61,748.06
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,1002.93,758.83
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,1014.24,763.65
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,1022.13,766.28
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.5,1026.4,765.81
2017,5,25,10,30,892.0,118.0,7.0,29.0,905.0,1027.22,763.14
2017,5,25,10,45,895.0,121.0,6.9,29.5,931.0,1021.05,755.88
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,1011.39,746.47
2017,5,25,11,15,901.5,125.0,6.7,30.5,977.0,996.81,733.93
2017,5,25,11,30,905.0,126.0,6.6,31.0,997.0,978.86,719.32
2017,5,25,11,45,904.0,129.0,6.55,31.5,1008.0,955.32,701.37
2017,5,25,12,0,903.0,132.0,6.5,32.0,1019.0,928.75,681.54
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.5,898.11,660.22
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,865.02,637.28
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.5,828.55,610.96
2017,5,25,13,0,902.0,132.0,6.2,33.0,1017.0,790.09,583.32
2017,5,25,13,15,899.0,131.5,6.1,33.0,1004.0,747.89,553.21
2017,5,25,13,30,896.0,131.0,6.0,33.0,991.0,704.01,520.54
2017,5,25,13,45,891.0,130.0,5.9,33.5,970.0,656.96,484.03
2017,5,25,14,0,886.0,129.0,5.8,34.0,949.0,608.7,446.09
2017,5,25,14,15,879.5,127.5,5.7,34.0,920.5,558.27,406.77
2017,5,25,14,30,873.0,126.0,5.6,34.0,892.0,507.17,366.02
2017,5,25,14,45,859.5,126.5,5.55,34.0,856.0,454.15,323.05
2017,5,25,15,0,846.0,127.0,5.5,34.0,820.0,401.56,279.54
2017,5,25,15,15,834.0,124.5,5.4,34.0,779.0,341.1,229.64
2017,5,25,15,30,822.0,122.0,5.3,34.0,738.0,287.64,184.78
2017,5,25,15,45,806.5,118.5,5.2,34.0,691.5,233.89,140.93
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,181.84,101.5
2017,5,25,16,15,771.0,111.5,5.0,33.5,595.0,131.35,70.03
2017,5,25,16,30,751.0,108.0,4.9,33.0,545.0,83.44,52.47
2017,5,25,16,45,724.0,103.5,4.85,33.0,491.5,65.37,48.1
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,64.67,47.73
2017,5,25,17,15,661.5,93.0,4.5,32.0,384.0,62.73,46.52
2017,5,25,17,30,626.0,87.0,4.2,31.0,330.0,60.62,45.14
2017,5,25,17,45,575.0,80.0,3.95,30.5,276.0,57.49,42.74
2017,5,25,18,0,524.0,73.0,3.7,30.0,222.0,54.21,40.11
2017,5,25,18,15,451.0,63.0,3.55,29.0,171.5,48.14,35.03
2017,5,25,18,30,378.0,53.0,3.4,28.0,121.0,41.79,29.47
2017,5,25,18,45,267.0,39.5,3.3,27.0,79.0,30.58,19.53
2017,5,25,19,0,156.0,26.0,3.2,26.0,37.0,20.39,7.95
2017,5,25,19,15,78.0,13.0,3.45,25.5,18.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,22.5,2.5,2.27,0.0
2017,5,26,6,0,0.0,5.0,3.5,23.0,5.0,4.38,0.0
2017,5,26,6,15,0.0,12.0,3.65,23.5,12.0,10.53,2.83
2017,5,26,6,30,0.0,19.0,3.8,24.0,19.0,16.7,8.06
2017,5,26,6,45,0.0,27.5,4.0,24.5,27.5,24.2,14.35
2017,5,26,7,0,0.0,36.0,4.2,25.0,36.0,31.72,20.56
2017,5,26,7,15,0.0,45.0,4.3,25.5,45.0,39.69,27.03
2017,5,26,7,30,0.0,54.0,4.4,26.0,54.0,47.68,33.4
2017,5,26,7,45,20.5,123.5,4.55,26.5,133.5,142.83,110.57
2017,5,26,8,0,41.0,193.0,4.7,27.0,213.0,241.72,188.23
2017,5,26,8,15,23.5,187.0,4.7,27.0,199.0,200.1,154.33
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,175.18,133.66
2017,5,26,8,45,8.0,195.5,4.75,27.5,201.0,190.37,144.85
2017,5,26,9,0,10.0,210.0,4.8,28.0,217.0,205.57,155.89
2017,5,26,9,15,22.5,257.5,4.7,28.5,274.0,264.7,200.56
2017,5,26,9,30,35.0,305.0,4.6,29.0,331.0,342.52,258.02
2017,5,26,9,45,37.5,320.5,4.6,29.5,350.0,358.23,268.37
2017,5,26,10,0,40.0,336.0,4.6,30.0,369.0,373.64,278.58
2017,5,26,10,15,28.5,306.5,4.55,30.0,330.5,327.75,244.02
2017,5,26,10,30,17.0,277.0,4.5,30.0,292.0,271.08,201.46
2017,5,26,10,45,16.5,286.5,4.45,30.5,301.5,278.37,206.21
2017,5,26,11,0,16.0,296.0,4.4,31.0,311.0,285.54,210.75
2017,5,26,11,15,18.0,300.0,4.3,31.5,317.5,289.86,213.29
2017,5,26,11,30,20.0,304.0,4.2,32.0,324.0,294.0,215.71
2017,5,26,11,45,21.0,309.0,4.15,32.5,330.0,305.22,223.26
2017,5,26,12,0,22.0,314.0,4.1,33.0,336.0,307.47,224.28
2017,5,26,12,15,50.5,384.5,4.0,33.0,435.0,392.41,285.76
2017,5,26,12,30,79.0,455.0,3.9,33.0,534.0,472.81,342.45
2017,5,26,12,45,72.0,460.5,3.85,33.5,532.0,463.75,334.71
2017,5,26,13,0,65.0,466.0,3.8,34.0,530.0,454.83,327.49
2017,5,26,13,15,232.5,444.0,3.7,34.0,668.0,540.6,390.3
2017,5,26,13,30,400.0,422.0,3.6,34.0,806.0,616.0,443.24
2017,5,26,13,45,608.5,289.5,3.55,34.0,860.0,607.24,439.03
2017,5,26,14,0,817.0,157.0,3.5,34.0,914.0,590.38,427.6
2017,5,26,14,15,469.5,296.0,3.45,34.0,728.0,472.7,341.19
2017,5,26,14,30,122.0,435.0,3.4,34.0,542.0,397.01,286.23
2017,5,26,14,45,149.0,418.5,3.4,34.0,544.5,383.54,276.32
2017,5,26,15,0,176.0,402.0,3.4,34.0,547.0,367.37,263.76
2017,5,26,15,15,159.0,380.0,3.35,34.0,506.0,331.5,237.57
2017,5,26,15,30,142.0,358.0,3.3,34.0,465.0,297.86,213.14
2017,5,26,15,45,218.0,325.5,3.3,34.0,478.0,278.04,195.53
2017,5,26,16,0,294.0,293.0,3.3,34.0,491.0,239.11,163.96
2017,5,26,16,15,195.0,274.5,3.25,33.5,401.5,208.89,147.73
2017,5,26,16,30,96.0,256.0,3.2,33.0,312.0,189.57,139.65
2017,5,26,16,45,213.5,221.5,3.2,33.0,330.0,157.6,122.35
2017,5,26,17,0,331.0,187.0,3.2,33.0,348.0,129.64,100.4
2017,5,26,17,15,310.5,167.5,2.95,32.5,304.0,118.45,91.92
2017,5,26,17,30,290.0,148.0,2.7,32.0,260.0,106.69,82.81
2017,5,26,17,45,253.0,129.0,2.45,31.5,215.5,94.59,73.23
2017,5,26,18,0,216.0,110.0,2.2,31.0,171.0,81.99,62.99
2017,5,26,18,15,176.0,88.5,2.15,30.0,131.5,67.19,50.76
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,51.84,37.71
2017,5,26,18,45,77.5,45.5,2.05,28.5,59.0,37.05,24.72
2017,5,26,19,0,19.0,24.0,2.0,28.0,26.0,20.73,8.45
2017,5,26,19,15,9.5,12.0,2.3,27.5,13.0,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,35.0,14.0,3.55,23.5,16.5,32.04,0.0
2017,5,27,6,0,70.0,28.0,3.6,24.0,33.0,97.2,63.89
2017,5,27,6,15,141.5,49.5,3.8,24.0,72.0,175.51,136.7
2017,5,27,6,30,213.0,71.0,4.0,24.0,111.0,256.31,205.73
2017,5,27,6,45,271.5,89.5,4.25,24.5,157.5,327.86,265.4
2017,5,27,7,0,330.0,108.0,4.5,25.0,204.0,418.96,338.19
2017,5,27,7,15,379.0,122.0,4.6,25.5,254.5,485.9,389.99
2017,5,27,7,30,428.0,136.0,4.7,26.0,305.0,555.22,441.94
2017,5,27,7,45,245.5,171.0,4.85,26.5,271.5,431.42,341.74
2017,5,27,8,0,63.0,206.0,5.0,27.0,238.0,277.93,216.75
2017,5,27,8,15,68.5,229.5,5.05,27.5,267.5,307.59,238.8
2017,5,27,8,30,74.0,253.0,5.1,28.0,297.0,337.0,259.98
2017,5,27,8,45,76.0,276.5,5.15,28.5,325.0,362.7,277.92
2017,5,27,9,0,78.0,300.0,5.2,29.0,353.0,387.91,295.28
2017,5,27,9,15,45.0,266.0,5.2,29.5,297.5,312.88,236.84
2017,5,27,9,30,12.0,232.0,5.2,30.0,242.0,226.95,170.02
2017,5,27,9,45,13.0,245.0,5.2,30.5,256.0,239.58,178.95
2017,5,27,10,0,14.0,258.0,5.2,31.0,270.0,252.11,187.61
2017,5,27,10,15,16.0,267.5,5.15,31.5,281.5,262.15,194.39
2017,5,27,10,30,18.0,277.0,5.1,32.0,293.0,272.08,201.06
2017,5,27,10,45,23.5,323.0,5.05,32.5,344.5,333.47,245.38
2017,5,27,11,0,29.0,369.0,5.0,33.0,396.0,381.21,278.94
2017,5,27,11,15,28.0,373.0,4.95,33.0,400.0,380.15,277.68
2017,5,27,11,30,27.0,377.0,4.9,33.0,404.0,378.92,276.45
2017,5,27,11,45,25.5,375.0,4.85,33.5,400.5,371.35,270.19
2017,5,27,12,0,24.0,373.0,4.8,34.0,397.0,356.88,259.07
2017,5,27,12,15,34.5,407.5,4.75,34.0,442.0,399.6,289.62
2017,5,27,12,30,45.0,442.0,4.7,34.0,487.0,433.29,313.35
2017,5,27,12,45,41.5,431.5,4.7,34.0,473.0,414.6,299.94
2017,5,27,13,0,38.0,421.0,4.7,34.0,459.0,396.5,287.09
2017,5,27,13,15,143.5,451.5,4.7,34.0,590.5,487.77,353.62
2017,5,27,13,30,249.0,482.0,4.7,34.0,722.0,563.13,406.92
2017,5,27,13,45,285.0,463.5,4.7,34.0,732.5,551.15,398.29
2017,5,27,14,0,321.0,445.0,4.7,34.0,743.0,536.08,387.39
2017,5,27,14,15,508.0,333.5,4.7,34.0,788.0,521.1,376.98
2017,5,27,14,30,695.0,222.0,4.7,34.0,833.0,490.45,353.05
2017,5,27,14,45,497.5,301.5,4.7,34.0,730.5,428.59,306.68
2017,5,27,15,0,300.0,381.0,4.7,34.0,628.0,388.23,277.76
2017,5,27,15,15,500.5,277.0,4.65,34.0,664.0,347.65,241.99
2017,5,27,15,30,701.0,173.0,4.6,34.0,700.0,290.09,190.31
2017,5,27,15,45,683.5,168.0,4.6,34.0,655.5,240.79,150.75
2017,5,27,16,0,666.0,163.0,4.6,34.0,611.0,193.55,115.21
2017,5,27,16,15,642.5,157.0,4.45,33.5,562.0,147.37,86.0
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,104.25,68.32
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,94.28,71.59
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,95.71,73.04
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,91.49,70.01
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,86.99,66.69
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.5,85.44,65.72
2017,5,27,18,0,273.0,116.0,2.6,31.0,195.0,86.24,66.55
2017,5,27,18,15,217.0,95.0,2.5,30.0,149.5,71.76,54.58
2017,5,27,18,30,161.0,74.0,2.4,29.0,104.0,56.79,41.84
2017,5,27,18,45,80.5,48.0,2.35,28.5,63.0,38.84,26.21
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,19.31,7.79
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.5,1.3,22.5,15.5,27.45,0.0
2017,5,28,6,0,55.0,27.0,1.4,23.0,31.0,74.65,48.51
2017,5,28,6,15,118.5,50.5,1.4,23.0,69.5,162.24,125.97
2017,5,28,6,30,182.0,74.0,1.4,23.0,108.0,239.66,191.29
2017,5,28,6,45,258.0,84.5,1.4,23.5,150.0,310.24,249.68
2017,5,28,7,0,334.0,95.0,1.4,24.0,192.0,405.15,324.16
2017,5,28,7,15,339.0,124.0,1.3,24.5,240.5,439.24,348.27
2017,5,28,7,30,344.0,153.0,1.2,25.0,289.0,488.66,382.46
2017,5,28,7,45,337.5,171.0,1.2,25.5,321.0,512.07,396.94
2017,5,28,8,0,331.0,189.0,1.2,26.0,353.0,533.87,409.99
2017,5,28,8,15,340.5,211.5,1.2,26.5,397.0,574.46,436.25
2017,5,28,8,30,350.0,234.0,1.2,27.0,441.0,613.84,460.88
2017,5,28,8,45,344.5,259.5,1.2,27.5,477.5,640.83,476.12
2017,5,28,9,0,339.0,285.0,1.2,28.0,514.0,665.72,489.83
2017,5,28,9,15,227.5,321.0,1.2,28.0,479.5,575.72,423.96
2017,5,28,9,30,116.0,357.0,1.2,28.0,445.0,500.58,367.86
2017,5,28,9,45,192.5,373.5,1.25,28.5,528.5,591.27,431.75
2017,5,28,10,0,269.0,390.0,1.3,29.0,612.0,698.76,503.13
2017,5,28,10,15,236.0,414.5,1.3,29.0,615.0,667.71,479.73
2017,5,28,10,30,203.0,439.0,1.3,29.0,618.0,652.73,468.07
2017,5,28,10,45,189.0,455.0,1.35,29.5,626.0,646.84,462.5
2017,5,28,11,0,175.0,471.0,1.4,30.0,634.0,640.0,456.3
2017,5,28,11,15,279.5,449.5,1.45,30.0,716.5,720.89,512.3
2017,5,28,11,30,384.0,428.0,1.5,30.0,799.0,784.52,555.34
2017,5,28,11,45,316.5,462.0,1.6,30.0,770.0,737.05,522.46
2017,5,28,12,0,249.0,496.0,1.7,30.0,741.0,684.64,487.01
2017,5,28,12,15,230.5,501.5,1.7,30.0,729.0,657.88,468.94
2017,5,28,12,30,212.0,507.0,1.7,30.0,717.0,631.22,450.65
2017,5,28,12,45,151.0,497.0,1.75,30.5,646.0,558.3,399.79
2017,5,28,13,0,90.0,487.0,1.8,31.0,575.0,491.57,352.79
2017,5,28,13,15,141.5,489.0,1.85,31.0,626.0,516.79,371.57
2017,5,28,13,30,193.0,491.0,1.9,31.0,677.0,538.69,387.11
2017,5,28,13,45,274.5,457.0,1.95,31.0,715.5,540.09,388.95
2017,5,28,14,0,356.0,423.0,2.0,31.0,754.0,540.1,389.12
2017,5,28,14,15,373.5,401.0,2.0,31.0,739.0,508.2,366.04
2017,5,28,14,30,391.0,379.0,2.0,31.0,724.0,474.75,341.41
2017,5,28,14,45,271.5,390.5,2.05,31.0,625.5,406.1,292.5
2017,5,28,15,0,152.0,402.0,2.1,31.0,527.0,359.46,260.04
2017,5,28,15,15,115.0,372.5,2.1,31.0,464.5,313.93,227.64
2017,5,28,15,30,78.0,343.0,2.1,31.0,402.0,283.78,206.66
2017,5,28,15,45,39.0,218.5,2.15,31.5,248.0,183.41,133.61
2017,5,28,16,0,0.0,94.0,2.2,32.0,94.0,83.39,59.34
2017,5,28,16,15,0.0,66.0,2.15,31.5,66.0,58.44,40.33
2017,5,28,16,30,0.0,38.0,2.1,31.0,38.0,33.57,20.99
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,74.38,55.91
2017,5,28,17,0,0.0,130.0,2.1,31.0,130.0,110.79,85.88
2017,5,28,17,15,0.0,113.5,1.9,30.5,113.5,97.33,75.29
2017,5,28,17,30,0.0,97.0,1.7,30.0,97.0,83.75,64.49
2017,5,28,17,45,0.0,80.5,1.5,29.5,80.5,70.04,53.38
2017,5,28,18,0,0.0,64.0,1.3,29.0,64.0,56.19,41.93
2017,5,28,18,15,0.0,49.0,1.3,28.5,49.0,43.26,31.02
2017,5,28,18,30,0.0,34.0,1.3,28.0,34.0,29.97,19.62
2017,5,28,18,45,0.0,22.0,1.3,27.5,22.0,19.36,10.37
2017,5,28,19,0,0.0,10.0,1.3,27.0,10.0,8.78,0.61
2017,5,28,19,15,0.0,5.0,1.4,26.5,5.0,4.55,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,11.43,2.67
2017,5,29,6,15,0.0,29.5,3.2,20.0,29.5,26.01,15.59
2017,5,29,6,30,0.0,46.0,3.3,20.0,46.0,41.63,29.0
2017,5,29,6,45,0.0,64.5,3.4,20.0,64.5,60.13,44.72
2017,5,29,7,0,0.0,83.0,3.5,20.0,83.0,78.22,59.9
2017,5,29,7,15,0.0,103.0,3.6,20.0,103.0,97.74,76.0
2017,5,29,7,30,0.0,123.0,3.7,20.0,123.0,117.01,91.63
2017,5,29,7,45,10.5,151.0,3.85,20.0,156.0,154.19,122.06
2017,5,29,8,0,21.0,179.0,4.0,20.0,189.0,191.65,152.24
2017,5,29,8,15,14.0,182.0,4.0,20.0,189.5,185.76,146.59
2017,5,29,8,30,7.0,185.0,4.0,20.0,190.0,180.22,141.34
2017,5,29,8,45,8.0,195.5,4.0,20.0,201.0,190.31,148.95
2017,5,29,9,0,9.0,206.0,4.0,20.0,212.0,200.49,156.58
2017,5,29,9,15,16.0,242.0,3.9,20.5,254.0,242.36,188.91
2017,5,29,9,30,23.0,278.0,3.8,21.0,296.0,284.09,220.49
2017,5,29,9,45,37.5,320.0,3.7,21.5,350.5,357.62,275.89
2017,5,29,10,0,52.0,362.0,3.6,22.0,405.0,413.56,316.75
2017,5,29,10,15,67.0,391.5,3.4,22.0,449.5,455.57,347.19
2017,5,29,10,30,82.0,421.0,3.2,22.0,494.0,496.47,376.38
2017,5,29,10,45,126.0,445.5,3.0,22.5,561.5,574.53,431.82
2017,5,29,11,0,170.0,470.0,2.8,23.0,629.0,634.17,472.57
2017,5,29,11,15,187.5,480.0,2.65,23.0,658.5,651.01,483.26
2017,5,29,11,30,205.0,490.0,2.5,23.0,688.0,666.03,492.82
2017,5,29,11,45,303.5,462.0,2.45,23.5,759.0,725.31,534.55
2017,5,29,12,0,402.0,434.0,2.4,24.0,830.0,769.87,565.09
2017,5,29,12,15,420.5,439.0,2.4,24.0,854.5,771.14,565.32
2017,5,29,12,30,439.0,444.0,2.4,24.0,879.0,765.75,561.44
2017,5,29,12,45,444.5,441.0,2.4,24.5,880.0,741.06,543.35
2017,5,29,13,0,450.0,438.0,2.4,25.0,881.0,715.31,524.56
2017,5,29,13,15,445.0,428.0,2.25,25.0,861.5,675.66,496.26
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,636.16,467.86
2017,5,29,13,45,382.0,428.5,2.0,25.0,791.0,585.31,430.71
2017,5,29,14,0,324.0,439.0,1.9,25.0,740.0,534.23,393.38
2017,5,29,14,15,522.0,324.5,1.7,25.0,792.5,523.09,385.17
2017,5,29,14,30,720.0,210.0,1.5,25.0,845.0,495.01,362.15
2017,5,29,14,45,711.5,205.0,1.3,25.0,811.5,445.62,322.33
2017,5,29,15,0,703.0,200.0,1.1,25.0,778.0,396.64,282.17
2017,5,29,15,15,688.5,195.5,1.0,25.0,738.5,346.75,241.24
2017,5,29,15,30,674.0,191.0,0.9,25.0,699.0,298.27,201.2
2017,5,29,15,45,662.5,182.5,0.85,25.5,655.5,249.13,161.04
2017,5,29,16,0,651.0,174.0,0.8,26.0,612.0,201.45,124.24
2017,5,29,16,15,627.5,167.5,0.85,26.0,563.5,155.75,94.55
2017,5,29,16,30,604.0,161.0,0.9,26.0,515.0,113.15,75.85
2017,5,29,16,45,577.0,152.0,0.95,26.0,464.5,97.32,75.99
2017,5,29,17,0,550.0,143.0,1.0,26.0,414.0,95.05,74.44
2017,5,29,17,15,511.0,134.0,0.95,25.5,362.0,91.13,71.61
2017,5,29,17,30,472.0,125.0,0.9,25.0,310.0,86.95,68.5
2017,5,29,17,45,417.0,113.5,0.9,24.5,258.5,80.64,63.5
2017,5,29,18,0,362.0,102.0,0.9,24.0,207.0,74.01,58.05
2017,5,29,18,15,294.5,86.5,1.0,23.5,160.0,64.02,49.5
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,54.98,41.46
2017,5,29,18,45,142.0,50.0,1.2,23.0,73.5,39.37,27.44
2017,5,29,19,0,57.0,29.0,1.3,23.0,34.0,24.06,12.07
2017,5,29,19,15,28.5,14.5,1.5,22.5,17.0,13.19,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,26.07,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,75.04,49.71
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,165.32,128.59
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,246.59,196.13
2017,5,30,6,45,254.5,95.5,0.65,22.5,160.0,324.09,259.16
2017,5,30,7,0,326.0,113.0,0.8,23.0,208.0,407.33,324.33
2017,5,30,7,15,378.5,126.5,1.05,23.5,259.5,490.88,387.26
2017,5,30,7,30,431.0,140.0,1.3,24.0,311.0,562.48,439.74
2017,5,30,7,45,478.0,142.0,1.55,24.5,357.5,617.21,479.03
2017,5,30,8,0,525.0,144.0,1.8,25.0,404.0,673.2,518.13
2017,5,30,8,15,466.0,182.0,1.9,25.5,432.0,674.74,514.95
2017,5,30,8,30,407.0,220.0,2.0,26.0,460.0,669.92,507.47
2017,5,30,8,45,354.5,257.0,2.15,26.5,479.0,647.49,488.59
2017,5,30,9,0,302.0,294.0,2.3,27.0,498.0,639.54,479.59
2017,5,30,9,15,490.5,244.0,2.35,27.0,602.5,789.11,586.51
2017,5,30,9,30,679.0,194.0,2.4,27.0,707.0,931.75,681.87
2017,5,30,9,45,699.0,194.5,2.45,27.5,748.0,951.93,691.27
2017,5,30,10,0,719.0,195.0,2.5,28.0,789.0,969.27,700.02
2017,5,30,10,15,730.0,198.5,2.5,28.0,822.5,977.72,704.1
2017,5,30,10,30,741.0,202.0,2.5,28.0,856.0,983.0,706.36
2017,5,30,10,45,752.5,202.0,2.55,28.5,884.0,981.85,703.74
2017,5,30,11,0,764.0,202.0,2.6,29.0,912.0,969.57,694.21
2017,5,30,11,15,769.5,204.0,2.65,29.0,932.0,958.41,686.99
2017,5,30,11,30,775.0,206.0,2.7,29.0,952.0,944.05,677.78
2017,5,30,11,45,604.5,321.0,2.75,29.0,907.5,875.69,630.28
2017,5,30,12,0,434.0,436.0,2.8,29.0,863.0,804.31,578.52
2017,5,30,12,15,427.5,437.5,2.8,29.0,859.5,776.21,559.86
2017,5,30,12,30,421.0,439.0,2.8,29.0,856.0,747.04,540.04
2017,5,30,12,45,288.0,472.0,2.85,29.0,756.5,645.23,468.4
2017,5,30,13,0,155.0,505.0,2.9,29.0,657.0,554.23,403.23
2017,5,30,13,15,122.0,489.0,2.95,29.0,608.0,503.35,367.61
2017,5,30,13,30,89.0,473.0,3.0,29.0,559.0,460.3,336.96
2017,5,30,13,45,48.5,329.5,3.05,29.0,376.5,310.82,229.59
2017,5,30,14,0,8.0,186.0,3.1,29.0,194.0,167.87,123.51
2017,5,30,14,15,4.5,163.5,3.1,28.5,168.5,146.01,107.46
2017,5,30,14,30,1.0,141.0,3.1,28.0,143.0,124.6,91.43
2017,5,30,14,45,1.0,143.0,3.1,28.0,145.0,126.07,92.72
2017,5,30,15,0,1.0,145.0,3.1,28.0,147.0,127.49,93.97
2017,5,30,15,15,0.5,113.0,3.05,28.0,114.0,99.93,72.83
2017,5,30,15,30,0.0,81.0,3.0,28.0,81.0,71.9,51.15
2017,5,30,15,45,0.0,71.5,3.0,28.0,71.5,63.4,44.62
2017,5,30,16,0,0.0,62.0,3.0,28.0,62.0,54.92,38.06
2017,5,30,16,15,0.0,85.0,2.85,27.5,85.0,75.34,54.47
2017,5,30,16,30,0.0,108.0,2.7,27.0,108.0,94.67,70.1
2017,5,30,16,45,0.0,122.5,2.6,27.0,122.5,105.77,82.85
2017,5,30,17,0,0.0,137.0,2.5,27.0,137.0,116.11,91.7
2017,5,30,17,15,0.0,120.0,2.2,26.5,120.0,102.33,80.73
2017,5,30,17,30,0.0,103.0,1.9,26.0,103.0,88.42,69.51
2017,5,30,17,45,0.0,86.0,1.6,25.5,86.0,74.38,57.98
2017,5,30,18,0,0.0,69.0,1.3,25.0,69.0,60.2,46.1
2017,5,30,18,15,0.0,53.0,1.25,24.5,53.0,46.68,34.54
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,32.63,22.31
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,21.13,12.15
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,9.66,1.58
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.0,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.91,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.75,0.0
2017,5,31,6,15,0.0,4.5,0.4,21.5,4.5,3.94,0.0
2017,5,31,6,30,0.0,7.0,0.5,22.0,7.0,6.14,0.0
2017,5,31,6,45,0.0,10.0,0.65,22.5,10.0,8.78,1.69
2017,5,31,7,0,0.0,13.0,0.8,23.0,13.0,11.42,3.9
2017,5,31,7,15,20.0,81.5,0.95,23.0,89.5,97.02,75.3
2017,5,31,7,30,40.0,150.0,1.1,23.0,166.0,195.57,154.55
2017,5,31,7,45,51.5,176.0,1.3,23.5,200.0,234.04,184.02
2017,5,31,8,0,63.0,202.0,1.5,24.0,234.0,272.54,213.15
2017,5,31,8,15,70.5,228.0,1.7,24.5,267.5,307.29,238.74
2017,5,31,8,30,78.0,254.0,1.9,25.0,301.0,341.76,263.72
2017,5,31,8,45,45.5,238.5,2.1,25.5,266.5,288.44,221.27
2017,5,31,9,0,13.0,223.0,2.3,26.0,232.0,221.68,168.57
2017,5,31,9,15,13.0,232.0,2.35,26.0,241.5,229.24,174.06
2017,5,31,9,30,13.0,241.0,2.4,26.0,251.0,236.84,179.39
2017,5,31,9,45,28.5,296.5,2.5,26.5,320.0,323.21,243.83
2017,5,31,10,0,44.0,352.0,2.6,27.0,389.0,394.7,295.44
2017,5,31,10,15,30.0,318.5,2.55,27.0,344.5,341.64,255.45
2017,5,31,10,30,16.0,285.0,2.5,27.0,300.0,277.73,207.6
2017,5,31,10,45,38.5,358.0,2.5,27.0,394.0,383.57,285.82
2017,5,31,11,0,61.0,431.0,2.5,27.0,488.0,474.59,350.68
2017,5,31,11,15,255.0,425.5,2.45,27.0,670.5,674.11,494.31
2017,5,31,11,30,449.0,420.0,2.4,27.0,853.0,846.25,611.44
2017,5,31,11,45,456.0,428.5,2.35,27.0,873.0,840.14,605.02
2017,5,31,12,0,463.0,437.0,2.3,27.0,893.0,831.36,598.43
2017,5,31,12,15,443.0,439.0,2.25,27.0,876.5,791.17,570.88
2017,5,31,12,30,423.0,441.0,2.2,27.0,860.0,750.72,543.23
2017,5,31,12,45,236.5,443.5,2.2,27.0,677.5,580.55,424.34
2017,5,31,13,0,50.0,446.0,2.2,27.0,495.0,427.13,313.44
2017,5,31,13,15,35.5,396.5,2.15,27.0,431.5,368.38,271.88
2017,5,31,13,30,21.0,347.0,2.1,27.0,368.0,316.13,234.04
2017,5,31,13,45,20.0,334.0,2.1,27.0,354.0,301.9,223.93
2017,5,31,14,0,19.0,321.0,2.1,27.0,340.0,287.92,213.83
2017,5,31,14,15,20.0,319.5,2.1,27.0,338.5,284.62,211.57
2017,5,31,14,30,21.0,318.0,2.1,27.0,337.0,281.07,209.12
2017,5,31,14,45,15.5,272.5,2.15,27.0,286.5,239.46,178.48
2017,5,31,15,0,10.0,227.0,2.2,27.0,236.0,198.67,148.23
2017,5,31,15,15,10.0,223.0,2.2,27.0,231.5,193.84,144.87
2017,5,31,15,30,10.0,219.0,2.2,27.0,227.0,188.91,141.37
2017,5,31,15,45,5.0,179.5,2.2,27.0,183.5,155.01,115.88
2017,5,31,16,0,0.0,140.0,2.2,27.0,140.0,121.58,90.54
2017,5,31,16,15,13.5,180.5,2.1,26.5,188.5,153.6,115.51
2017,5,31,16,30,27.0,221.0,2.0,26.0,237.0,168.71,127.82
2017,5,31,16,45,13.5,170.5,1.9,26.0,178.5,141.94,112.77
2017,5,31,17,0,0.0,120.0,1.8,26.0,120.0,103.2,81.23
2017,5,31,17,15,0.0,104.5,1.6,25.5,104.5,90.44,71.07
2017,5,31,17,30,0.0,89.0,1.4,25.0,89.0,77.55,60.61
2017,5,31,17,45,0.0,74.5,1.2,25.0,74.5,65.35,50.42
2017,5,31,18,0,0.0,60.0,1.0,25.0,60.0,53.01,39.97
2017,5,31,18,15,0.0,46.0,0.95,24.5,46.0,40.59,29.34
2017,5,31,18,30,0.0,32.0,0.9,24.0,32.0,28.19,18.54
2017,5,31,18,45,0.0,21.0,0.9,23.5,21.0,18.48,9.94
2017,5,31,19,0,0.0,10.0,0.9,23.0,10.0,8.78,1.0
2017,5,31,19,15,0.0,5.0,0.95,22.5,5.0,4.55,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,62.23,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,179.7,127.37
2017,6,1,6,15,281.5,43.0,1.5,21.0,87.0,268.36,212.65
2017,6,1,6,30,387.0,56.0,1.6,21.0,129.0,371.66,299.57
2017,6,1,6,45,462.5,64.5,1.7,21.5,180.0,453.83,366.29
2017,6,1,7,0,538.0,73.0,1.8,22.0,231.0,540.61,432.85
2017,6,1,7,15,586.0,79.5,1.85,22.5,284.0,606.71,480.46
2017,6,1,7,30,634.0,86.0,1.9,23.0,337.0,674.36,527.35
2017,6,1,7,45,343.5,142.5,1.95,23.5,281.5,499.64,393.49
2017,6,1,8,0,53.0,199.0,2.0,24.0,226.0,259.64,202.41
2017,6,1,8,15,27.5,182.0,2.0,24.5,196.0,212.0,164.34
2017,6,1,8,30,2.0,165.0,2.0,25.0,166.0,154.82,117.97
2017,6,1,8,45,5.0,183.0,2.0,25.5,186.5,174.63,133.0
2017,6,1,9,0,8.0,201.0,2.0,26.0,207.0,194.44,147.65
2017,6,1,9,15,4.0,133.5,2.05,26.5,136.5,124.21,92.62
2017,6,1,9,30,0.0,66.0,2.1,27.0,66.0,58.55,40.81
2017,6,1,9,45,6.5,160.0,2.15,27.5,165.5,151.31,113.03
2017,6,1,10,0,13.0,254.0,2.2,28.0,265.0,247.19,185.03
2017,6,1,10,15,106.5,346.5,2.2,28.0,440.0,464.72,346.04
2017,6,1,10,30,200.0,439.0,2.2,28.0,615.0,649.89,474.94
2017,6,1,10,45,141.5,444.0,2.25,28.5,571.0,588.55,428.59
2017,6,1,11,0,83.0,449.0,2.3,29.0,527.0,514.33,374.73
2017,6,1,11,15,126.0,471.0,2.3,29.0,591.5,583.17,423.39
2017,6,1,11,30,169.0,493.0,2.3,29.0,656.0,635.33,459.12
2017,6,1,11,45,116.0,478.5,2.35,29.5,591.0,561.31,405.96
2017,6,1,12,0,63.0,464.0,2.4,30.0,526.0,483.14,350.08
2017,6,1,12,15,89.5,483.5,2.4,30.0,572.0,516.38,374.03
2017,6,1,12,30,116.0,503.0,2.4,30.0,618.0,546.72,395.16
2017,6,1,12,45,140.0,504.5,2.4,30.5,643.0,556.69,401.41
2017,6,1,13,0,164.0,506.0,2.4,31.0,668.0,562.26,404.67
2017,6,1,13,15,531.0,309.0,2.4,31.0,822.5,643.42,467.57
2017,6,1,13,30,898.0,112.0,2.4,31.0,977.0,696.11,507.64
2017,6,1,13,45,599.5,280.0,2.4,31.0,852.5,598.19,434.34
2017,6,1,14,0,301.0,448.0,2.4,31.0,728.0,529.05,382.06
2017,6,1,14,15,589.5,278.0,2.4,31.0,806.0,521.97,378.44
2017,6,1,14,30,878.0,108.0,2.4,31.0,884.0,503.49,362.86
2017,6,1,14,45,579.5,248.0,2.4,31.0,752.0,424.71,304.34
2017,6,1,15,0,281.0,388.0,2.4,31.0,620.0,388.64,279.38
2017,6,1,15,15,539.5,256.0,2.4,30.5,674.0,349.3,244.24
2017,6,1,15,30,798.0,124.0,2.4,30.0,728.0,291.56,190.87
2017,6,1,15,45,783.0,121.0,2.4,30.0,683.0,239.81,148.31
2017,6,1,16,0,768.0,118.0,2.4,30.0,638.0,189.69,109.4
2017,6,1,16,15,748.5,114.0,2.4,30.0,589.5,140.27,76.55
2017,6,1,16,30,729.0,110.0,2.4,30.0,541.0,93.35,55.61
2017,6,1,16,45,481.0,158.0,2.45,30.0,431.5,101.2,78.06
2017,6,1,17,0,233.0,206.0,2.5,30.0,322.0,139.94,109.97
2017,6,1,17,15,224.0,182.0,2.4,29.5,283.0,126.53,99.57
2017,6,1,17,30,215.0,158.0,2.3,29.0,244.0,112.37,88.46
2017,6,1,17,45,354.0,118.5,2.2,28.5,234.5,83.61,64.96
2017,6,1,18,0,493.0,79.0,2.1,28.0,225.0,58.42,44.0
2017,6,1,18,15,423.5,69.0,1.95,27.5,175.5,51.44,38.11
2017,6,1,18,30,354.0,59.0,1.8,27.0,126.0,44.74,32.2
2017,6,1,18,45,249.0,45.0,1.65,26.5,84.5,34.62,23.17
2017,6,1,19,0,144.0,31.0,1.5,26.0,43.0,24.2,12.63
2017,6,1,19,15,72.0,15.5,1.6,25.5,21.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.5,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.3,22.0,22.0,19.39,8.65
2017,6,2,6,15,3.5,43.0,1.4,22.0,43.5,45.0,30.94
2017,6,2,6,30,7.0,64.0,1.5,22.0,65.0,69.51,51.84
2017,6,2,6,45,21.0,85.5,1.65,22.5,91.0,110.94,86.53
2017,6,2,7,0,35.0,107.0,1.8,23.0,117.0,145.08,114.7
2017,6,2,7,15,75.5,134.0,1.8,23.0,162.0,208.74,166.93
2017,6,2,7,30,116.0,161.0,1.8,23.0,207.0,289.75,231.22
2017,6,2,7,45,150.5,185.5,1.85,23.5,254.5,349.32,276.63
2017,6,2,8,0,185.0,210.0,1.9,24.0,302.0,410.05,321.74
2017,6,2,8,15,195.0,235.0,1.95,24.5,342.0,449.41,349.11
2017,6,2,8,30,205.0,260.0,2.0,25.0,382.0,488.14,375.59
2017,6,2,8,45,160.0,285.5,2.05,25.5,385.5,473.2,361.06
2017,6,2,9,0,115.0,311.0,2.1,26.0,389.0,455.62,345.02
2017,6,2,9,15,72.0,302.5,2.1,26.5,353.0,380.48,287.55
2017,6,2,9,30,29.0,294.0,2.1,27.0,317.0,324.24,243.65
2017,6,2,9,45,77.0,347.5,2.15,27.5,410.5,427.5,319.72
2017,6,2,10,0,125.0,401.0,2.2,28.0,504.0,547.36,403.94
2017,6,2,10,15,76.5,373.5,2.15,28.0,438.0,446.15,329.86
2017,6,2,10,30,28.0,346.0,2.1,28.0,372.0,364.6,269.63
2017,6,2,10,45,70.0,404.5,2.1,28.5,470.0,462.11,339.89
2017,6,2,11,0,112.0,463.0,2.1,29.0,568.0,556.98,405.17
2017,6,2,11,15,196.5,469.0,2.1,29.0,656.5,649.29,469.32
2017,6,2,11,30,281.0,475.0,2.1,29.0,745.0,733.45,526.31
2017,6,2,11,45,324.5,461.5,2.1,29.5,777.5,744.99,532.97
2017,6,2,12,0,368.0,448.0,2.1,30.0,810.0,753.48,538.1
2017,6,2,12,15,402.0,447.5,2.05,30.0,844.5,762.07,543.53
2017,6,2,12,30,436.0,447.0,2.0,30.0,879.0,767.21,546.58
2017,6,2,12,45,353.5,469.0,2.0,30.5,818.5,695.53,496.23
2017,6,2,13,0,271.0,491.0,2.0,31.0,758.0,628.35,449.0
2017,6,2,13,15,331.5,458.0,2.0,31.0,781.0,624.46,447.76
2017,6,2,13,30,392.0,425.0,2.0,31.0,804.0,616.15,442.67
2017,6,2,13,45,434.5,408.0,2.0,31.0,819.5,598.62,430.55
2017,6,2,14,0,477.0,391.0,2.0,31.0,835.0,581.85,418.36
2017,6,2,14,15,462.5,375.0,2.0,30.5,795.5,531.58,383.23
2017,6,2,14,30,448.0,359.0,2.0,30.0,756.0,482.72,348.43
2017,6,2,14,45,297.5,381.5,2.05,30.0,641.0,413.12,298.59
2017,6,2,15,0,147.0,404.0,2.1,30.0,526.0,360.67,262.08
2017,6,2,15,15,437.5,281.0,2.1,30.0,618.0,335.38,236.8
2017,6,2,15,30,728.0,158.0,2.1,30.0,710.0,292.92,193.93
2017,6,2,15,45,712.0,154.0,2.15,30.0,666.0,243.33,153.57
2017,6,2,16,0,696.0,150.0,2.2,30.0,622.0,195.56,116.73
2017,6,2,16,15,674.5,144.5,2.2,29.5,574.0,148.27,85.33
