Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,30,653.0,139.0,2.2,29.0,526.0,103.74,64.68
2017,6,2,16,45,624.0,133.5,2.2,29.0,475.0,84.04,64.26
2017,6,2,17,0,595.0,128.0,2.2,29.0,424.0,83.68,64.24
2017,6,2,17,15,558.5,120.0,2.0,28.5,372.0,81.24,62.59
2017,6,2,17,30,522.0,112.0,1.8,28.0,320.0,78.16,60.37
2017,6,2,17,45,471.0,102.5,1.65,28.0,269.0,72.99,56.2
2017,6,2,18,0,420.0,93.0,1.5,28.0,218.0,67.57,51.71
2017,6,2,18,15,353.5,80.0,1.5,27.5,170.0,59.24,44.68
2017,6,2,18,30,287.0,67.0,1.5,27.0,122.0,50.56,37.1
2017,6,2,18,45,201.0,49.0,1.5,26.5,82.0,37.58,25.65
2017,6,2,19,0,115.0,31.0,1.5,26.0,42.0,24.98,13.4
2017,6,2,19,15,57.5,15.5,1.6,25.5,21.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.0,1.05,21.5,12.0,10.91,0.0
2017,6,3,6,0,0.0,24.0,1.2,22.0,24.0,21.86,10.52
2017,6,3,6,15,9.0,44.5,1.25,22.5,46.5,50.7,35.61
2017,6,3,6,30,18.0,65.0,1.3,23.0,69.0,86.18,65.48
2017,6,3,6,45,33.0,87.0,1.4,23.5,96.5,121.89,95.37
2017,6,3,7,0,48.0,109.0,1.5,24.0,124.0,157.9,124.86
2017,6,3,7,15,263.5,112.0,1.55,24.5,215.0,361.06,289.88
2017,6,3,7,30,479.0,115.0,1.6,25.0,306.0,571.22,448.73
2017,6,3,7,45,290.0,162.5,1.65,25.5,283.5,458.9,358.54
2017,6,3,8,0,101.0,210.0,1.7,26.0,261.0,316.93,245.8
2017,6,3,8,15,89.5,232.0,1.75,26.5,281.0,329.79,254.33
2017,6,3,8,30,78.0,254.0,1.8,27.0,301.0,341.63,261.26
2017,6,3,8,45,125.0,283.5,1.85,27.5,365.5,436.71,330.98
2017,6,3,9,0,172.0,313.0,1.9,28.0,430.0,514.27,385.69
2017,6,3,9,15,207.0,333.0,1.9,28.0,483.0,568.82,423.35
2017,6,3,9,30,242.0,353.0,1.9,28.0,536.0,622.98,460.19
2017,6,3,9,45,331.0,344.0,1.95,28.5,609.0,717.08,524.28
2017,6,3,10,0,420.0,335.0,2.0,29.0,682.0,808.31,584.18
2017,6,3,10,15,370.5,373.5,2.0,29.0,689.0,776.97,560.2
2017,6,3,10,30,321.0,412.0,2.0,29.0,696.0,759.03,545.9
2017,6,3,10,45,576.0,279.5,2.05,29.5,808.0,884.74,634.12
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,970.3,687.98
2017,6,3,11,15,613.0,285.5,2.05,30.0,862.5,895.4,636.62
2017,6,3,11,30,395.0,424.0,2.0,30.0,805.0,792.29,563.33
2017,6,3,11,45,373.5,440.0,2.0,30.5,804.5,770.12,547.48
2017,6,3,12,0,352.0,456.0,2.0,31.0,804.0,746.79,530.24
2017,6,3,12,15,375.0,448.5,1.95,31.0,820.0,739.97,525.8
2017,6,3,12,30,398.0,441.0,1.9,31.0,836.0,730.77,519.6
2017,6,3,12,45,374.0,449.5,1.85,31.0,819.5,695.6,495.27
2017,6,3,13,0,350.0,458.0,1.8,31.0,803.0,661.16,471.48
2017,6,3,13,15,277.0,474.5,1.75,31.0,745.5,599.16,428.29
2017,6,3,13,30,204.0,491.0,1.7,31.0,688.0,547.73,392.06
2017,6,3,13,45,227.5,476.0,1.65,31.0,691.5,534.05,382.88
2017,6,3,14,0,251.0,461.0,1.6,31.0,695.0,510.72,366.6
2017,6,3,14,15,330.5,416.5,1.55,31.0,715.0,500.0,358.91
2017,6,3,14,30,410.0,372.0,1.5,31.0,735.0,474.59,339.97
2017,6,3,14,45,421.5,351.0,1.45,31.0,711.5,436.59,311.41
2017,6,3,15,0,433.0,330.0,1.4,31.0,688.0,397.58,281.45
2017,6,3,15,15,319.0,345.0,1.35,30.5,601.5,351.24,248.9
2017,6,3,15,30,205.0,360.0,1.3,30.0,515.0,318.42,227.46
2017,6,3,15,45,263.5,325.5,1.3,30.0,512.5,280.18,196.83
2017,6,3,16,0,322.0,291.0,1.3,30.0,510.0,246.92,169.87
2017,6,3,16,15,310.0,269.0,1.25,29.5,467.0,208.93,144.29
2017,6,3,16,30,298.0,247.0,1.2,29.0,424.0,172.75,123.68
2017,6,3,16,45,288.5,223.5,1.2,29.0,382.0,149.23,117.0
2017,6,3,17,0,279.0,200.0,1.2,29.0,340.0,136.73,107.39
2017,6,3,17,15,256.0,181.0,1.15,28.5,298.0,126.13,99.38
2017,6,3,17,30,233.0,162.0,1.1,28.0,256.0,114.97,90.77
2017,6,3,17,45,210.0,140.0,1.05,28.0,215.0,101.35,79.75
2017,6,3,18,0,187.0,118.0,1.0,28.0,174.0,87.12,68.01
2017,6,3,18,15,153.0,96.0,0.9,27.5,135.5,74.69,57.63
2017,6,3,18,30,119.0,74.0,0.8,27.0,97.0,58.52,43.77
2017,6,3,18,45,75.0,51.5,0.75,26.5,64.5,41.6,29.01
2017,6,3,19,0,31.0,29.0,0.7,26.0,32.0,24.23,12.99
2017,6,3,19,15,15.5,14.5,0.7,25.5,16.0,13.19,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.46,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,10.54,2.16
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,21.57,11.89
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,32.63,21.36
2017,6,4,6,45,0.0,51.5,2.15,22.5,51.5,45.48,32.17
2017,6,4,7,0,0.0,66.0,2.3,23.0,66.0,59.21,43.52
2017,6,4,7,15,0.0,42.0,2.4,23.5,42.0,37.03,25.08
2017,6,4,7,30,0.0,18.0,2.5,24.0,18.0,15.84,7.47
2017,6,4,7,45,0.0,13.5,2.6,24.5,13.5,11.89,4.14
2017,6,4,8,0,0.0,9.0,2.7,25.0,9.0,7.93,0.84
2017,6,4,8,15,0.0,24.5,2.75,25.5,24.5,21.62,11.96
2017,6,4,8,30,0.0,40.0,2.8,26.0,40.0,35.35,22.95
2017,6,4,8,45,78.0,177.0,2.9,26.5,230.0,267.01,207.39
2017,6,4,9,0,156.0,314.0,3.0,27.0,420.0,499.6,379.99
2017,6,4,9,15,78.5,230.0,3.0,27.0,283.5,323.81,246.95
2017,6,4,9,30,1.0,146.0,3.0,27.0,147.0,132.79,98.66
2017,6,4,9,45,2.0,151.5,3.0,27.5,153.5,138.77,103.16
2017,6,4,10,0,3.0,157.0,3.0,28.0,160.0,144.74,107.36
2017,6,4,10,15,3.5,157.0,2.95,28.0,160.5,145.08,107.43
2017,6,4,10,30,4.0,157.0,2.9,28.0,161.0,145.42,107.54
2017,6,4,10,45,18.5,269.0,2.85,28.0,286.5,263.88,197.18
2017,6,4,11,0,33.0,381.0,2.8,28.0,412.0,397.24,294.34
2017,6,4,11,15,412.5,281.5,2.7,28.0,679.0,696.61,515.58
2017,6,4,11,30,792.0,182.0,2.6,28.0,946.0,939.32,678.94
2017,6,4,11,45,820.5,164.5,2.55,28.5,964.5,925.05,665.4
2017,6,4,12,0,849.0,147.0,2.5,29.0,983.0,898.06,646.08
2017,6,4,12,15,849.5,147.5,2.4,29.0,987.0,869.56,626.86
2017,6,4,12,30,850.0,148.0,2.3,29.0,991.0,838.82,606.21
2017,6,4,12,45,637.5,293.5,2.25,29.0,924.5,769.39,556.54
2017,6,4,13,0,425.0,439.0,2.2,29.0,858.0,699.8,504.33
2017,6,4,13,15,638.5,289.5,2.15,29.0,910.0,701.47,509.95
2017,6,4,13,30,852.0,140.0,2.1,29.0,962.0,689.38,504.43
2017,6,4,13,45,433.0,207.0,2.05,29.0,625.0,438.88,325.18
2017,6,4,14,0,14.0,274.0,2.0,29.0,288.0,246.06,180.9
2017,6,4,14,15,66.0,355.5,1.95,29.0,415.0,330.02,243.12
2017,6,4,14,30,118.0,437.0,1.9,29.0,542.0,398.97,291.79
2017,6,4,14,45,59.0,275.5,1.85,29.0,328.0,252.77,185.95
2017,6,4,15,0,0.0,114.0,1.8,29.0,114.0,100.72,72.7
2017,6,4,15,15,0.0,84.5,1.7,28.5,84.5,75.07,53.33
2017,6,4,15,30,0.0,55.0,1.6,28.0,55.0,48.77,32.97
2017,6,4,15,45,0.0,69.5,1.5,28.0,69.5,61.63,43.21
2017,6,4,16,0,0.0,84.0,1.4,28.0,84.0,74.49,53.45
2017,6,4,16,15,0.0,94.0,1.3,28.0,94.0,83.33,60.56
2017,6,4,16,30,0.0,104.0,1.2,28.0,104.0,91.45,67.13
2017,6,4,16,45,28.0,153.0,1.1,28.0,167.0,122.66,96.1
2017,6,4,17,0,56.0,202.0,1.0,28.0,230.0,152.77,120.82
2017,6,4,17,15,52.5,179.0,0.9,27.5,202.5,137.14,108.65
2017,6,4,17,30,49.0,156.0,0.8,27.0,175.0,121.1,96.07
2017,6,4,17,45,42.0,133.0,0.7,27.0,147.5,104.66,82.73
2017,6,4,18,0,35.0,110.0,0.6,27.0,120.0,87.85,68.84
2017,6,4,18,15,24.0,88.0,0.55,26.5,94.5,71.32,55.01
2017,6,4,18,30,13.0,66.0,0.5,26.0,69.0,55.64,41.56
2017,6,4,18,45,6.5,45.5,0.5,25.5,47.0,38.88,26.92
2017,6,4,19,0,0.0,25.0,0.5,25.0,25.0,21.93,11.43
2017,6,4,19,15,0.0,12.5,0.55,24.5,12.5,11.37,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.5,2.1,19.5,22.5,62.28,0.0
2017,6,5,6,0,178.0,29.0,2.4,20.0,45.0,178.22,128.59
2017,6,5,6,15,275.0,42.5,2.45,20.5,86.0,262.78,209.68
2017,6,5,6,30,372.0,56.0,2.5,21.0,127.0,356.75,289.51
2017,6,5,6,45,445.5,64.5,2.55,21.5,176.5,440.95,358.47
2017,6,5,7,0,519.0,73.0,2.6,22.0,226.0,525.44,424.23
2017,6,5,7,15,566.0,80.0,2.75,23.0,278.5,590.63,471.5
2017,6,5,7,30,613.0,87.0,2.9,24.0,331.0,657.37,518.06
2017,6,5,7,45,653.5,90.5,3.05,25.0,385.0,714.98,556.32
2017,6,5,8,0,694.0,94.0,3.2,26.0,439.0,772.83,593.63
2017,6,5,8,15,719.0,98.0,3.25,26.5,490.5,812.2,617.75
2017,6,5,8,30,744.0,102.0,3.3,27.0,542.0,855.03,643.96
2017,6,5,8,45,766.0,104.0,3.35,27.5,591.0,890.79,664.94
2017,6,5,9,0,788.0,106.0,3.4,28.0,640.0,924.44,684.31
2017,6,5,9,15,802.0,109.0,3.35,28.5,684.5,948.92,696.79
2017,6,5,9,30,816.0,112.0,3.3,29.0,729.0,959.79,700.34
2017,6,5,9,45,827.5,114.0,3.25,29.5,768.5,974.85,706.81
2017,6,5,10,0,839.0,116.0,3.2,30.0,808.0,986.84,711.3
2017,6,5,10,15,847.0,117.5,3.15,30.0,841.5,991.55,712.64
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,992.99,712.09
2017,6,5,10,45,610.0,269.0,3.1,30.5,817.0,908.77,653.97
2017,6,5,11,0,365.0,419.0,3.1,31.0,759.0,788.14,565.81
2017,6,5,11,15,247.5,454.5,3.1,31.0,687.5,696.05,501.22
2017,6,5,11,30,130.0,490.0,3.1,31.0,616.0,596.09,429.94
2017,6,5,11,45,74.5,411.5,3.1,31.5,484.0,451.34,328.09
2017,6,5,12,0,19.0,333.0,3.1,32.0,352.0,316.4,230.39
2017,6,5,12,15,437.0,238.0,3.15,32.0,671.5,608.23,448.54
2017,6,5,12,30,855.0,143.0,3.2,32.0,991.0,839.42,607.02
2017,6,5,12,45,643.0,293.0,3.25,32.0,929.5,773.85,558.44
2017,6,5,13,0,431.0,443.0,3.3,32.0,868.0,707.94,508.82
2017,6,5,13,15,307.5,468.5,3.3,32.0,770.0,616.84,444.78
2017,6,5,13,30,184.0,494.0,3.3,32.0,672.0,537.21,387.92
2017,6,5,13,45,318.0,445.0,3.35,32.0,745.0,561.15,406.6
2017,6,5,14,0,452.0,396.0,3.4,32.0,818.0,572.85,415.11
2017,6,5,14,15,633.5,269.5,3.45,31.5,841.5,541.62,394.07
2017,6,5,14,30,815.0,143.0,3.5,31.0,865.0,499.58,362.84
2017,6,5,14,45,783.5,154.0,3.55,31.0,826.5,449.26,322.74
2017,6,5,15,0,752.0,165.0,3.6,31.0,788.0,401.38,283.76
2017,6,5,15,15,641.5,213.0,3.55,30.5,726.5,351.36,245.0
2017,6,5,15,30,531.0,261.0,3.5,30.0,665.0,319.35,220.78
2017,6,5,15,45,369.5,287.0,3.5,30.0,560.5,278.65,193.71
2017,6,5,16,0,208.0,313.0,3.5,30.0,456.0,255.3,182.3
2017,6,5,16,15,104.0,198.5,3.45,29.5,270.0,158.14,114.1
2017,6,5,16,30,0.0,84.0,3.4,29.0,84.0,74.42,53.49
2017,6,5,16,45,0.0,80.0,3.35,28.5,80.0,70.83,53.51
2017,6,5,17,0,0.0,76.0,3.3,28.0,76.0,67.25,50.86
2017,6,5,17,15,0.0,67.0,3.1,27.5,67.0,59.23,44.44
2017,6,5,17,30,0.0,58.0,2.9,27.0,58.0,51.23,37.94
2017,6,5,17,45,0.0,49.0,2.75,27.0,49.0,43.24,31.28
2017,6,5,18,0,0.0,40.0,2.6,27.0,40.0,35.26,24.53
2017,6,5,18,15,0.0,31.0,2.35,26.0,31.0,27.3,17.79
2017,6,5,18,30,0.0,22.0,2.1,25.0,22.0,19.35,10.92
2017,6,5,18,45,0.0,15.0,1.85,24.5,15.0,13.18,5.47
2017,6,5,19,0,0.0,8.0,1.6,24.0,8.0,7.02,0.0
2017,6,5,19,15,0.0,4.0,1.65,23.5,4.0,3.51,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.5,22.5,60.24,0.0
2017,6,6,6,0,169.0,30.0,3.3,21.0,45.0,174.58,125.66
2017,6,6,6,15,264.0,44.5,3.45,21.5,86.5,258.8,206.11
2017,6,6,6,30,359.0,59.0,3.6,22.0,128.0,352.13,285.68
2017,6,6,6,45,431.5,69.0,3.75,22.5,177.5,435.77,354.72
2017,6,6,7,0,504.0,79.0,3.9,23.0,227.0,520.96,422.14
2017,6,6,7,15,551.5,86.5,4.0,23.5,279.5,586.85,471.23
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,654.25,519.71
2017,6,6,7,45,638.5,98.5,4.2,25.0,386.0,711.99,558.43
2017,6,6,8,0,678.0,103.0,4.3,26.0,440.0,769.86,596.06
2017,6,6,8,15,704.0,108.0,4.35,26.5,492.0,815.56,625.08
2017,6,6,8,30,730.0,113.0,4.4,27.0,544.0,859.97,652.72
2017,6,6,8,45,752.0,116.0,4.45,27.5,593.5,891.31,670.94
2017,6,6,9,0,774.0,119.0,4.5,28.0,643.0,925.92,691.29
2017,6,6,9,15,491.5,238.5,4.5,28.0,579.5,783.81,588.96
2017,6,6,9,30,209.0,358.0,4.5,28.0,516.0,595.34,446.92
2017,6,6,9,45,518.5,244.0,4.55,28.5,664.5,815.78,609.78
2017,6,6,10,0,828.0,130.0,4.6,29.0,813.0,1002.25,734.13
2017,6,6,10,15,837.0,132.0,4.6,29.5,847.0,996.72,726.48
2017,6,6,10,30,846.0,134.0,4.6,30.0,881.0,999.46,725.79
2017,6,6,10,45,852.0,136.0,4.7,30.5,908.5,995.86,721.61
2017,6,6,11,0,858.0,138.0,4.8,31.0,936.0,988.9,715.61
2017,6,6,11,15,863.0,139.0,4.85,31.0,956.0,976.68,707.38
2017,6,6,11,30,868.0,140.0,4.9,31.0,976.0,961.17,697.11
2017,6,6,11,45,862.5,146.0,5.0,31.5,986.5,937.2,680.25
2017,6,6,12,0,857.0,152.0,5.1,32.0,997.0,910.36,661.56
2017,6,6,12,15,858.5,152.5,5.15,32.0,1001.5,882.45,643.21
2017,6,6,12,30,860.0,153.0,5.2,32.0,1006.0,852.22,623.25
2017,6,6,12,45,865.0,148.5,5.3,32.0,1004.0,818.83,601.31
2017,6,6,13,0,870.0,144.0,5.4,32.0,1002.0,783.37,577.79
2017,6,6,13,15,867.5,143.0,5.45,32.0,990.0,743.06,549.7
2017,6,6,13,30,865.0,142.0,5.5,32.0,978.0,701.12,519.15
2017,6,6,13,45,866.0,137.0,5.55,32.0,959.5,656.83,486.34
2017,6,6,14,0,867.0,132.0,5.6,32.0,941.0,610.88,451.54
2017,6,6,14,15,860.5,130.5,5.6,32.0,914.0,562.02,413.56
2017,6,6,14,30,854.0,129.0,5.6,32.0,887.0,512.5,374.16
2017,6,6,14,45,530.0,266.5,5.65,32.0,731.0,424.33,307.93
2017,6,6,15,0,206.0,404.0,5.7,32.0,575.0,383.99,279.79
2017,6,6,15,15,515.0,259.5,5.65,31.5,658.5,347.86,246.05
2017,6,6,15,30,824.0,115.0,5.6,31.0,742.0,305.04,201.87
2017,6,6,15,45,814.0,110.0,5.6,31.0,698.0,243.96,151.28
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,191.6,109.53
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.5,141.1,74.88
2017,6,6,16,30,768.0,99.0,5.4,30.0,557.0,92.89,51.66
2017,6,6,16,45,746.5,94.5,5.35,30.0,505.5,65.39,48.69
2017,6,6,17,0,725.0,90.0,5.3,30.0,454.0,64.19,47.9
2017,6,6,17,15,693.5,85.0,5.05,29.5,401.0,56.6,41.86
2017,6,6,17,30,662.0,80.0,4.8,29.0,348.0,54.94,40.73
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.5,52.33,38.65
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,49.58,36.39
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,44.98,32.59
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,40.2,28.43
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,32.46,21.47
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.4,13.47
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.5,1.45,20.5,24.0,73.82,0.0
2017,6,7,6,0,220.0,29.0,1.6,21.0,48.0,203.09,146.66
2017,6,7,6,15,323.5,41.0,1.65,21.5,91.5,295.3,233.93
2017,6,7,6,30,427.0,53.0,1.7,22.0,135.0,395.31,317.37
2017,6,7,6,45,496.0,61.5,1.75,23.0,186.0,473.96,379.99
2017,6,7,7,0,565.0,70.0,1.8,24.0,237.0,556.85,441.49
2017,6,7,7,15,611.5,76.5,1.75,25.0,290.5,622.6,486.7
2017,6,7,7,30,658.0,83.0,1.7,26.0,344.0,689.82,530.7
2017,6,7,7,45,691.5,87.5,1.65,27.0,398.5,744.0,563.6
2017,6,7,8,0,725.0,92.0,1.6,28.0,453.0,793.28,591.92
2017,6,7,8,15,749.5,96.5,1.7,28.5,505.5,838.5,619.33
2017,6,7,8,30,774.0,101.0,1.8,29.0,558.0,882.17,645.29
2017,6,7,8,45,791.0,105.0,1.95,29.5,607.0,916.1,665.11
2017,6,7,9,0,808.0,109.0,2.1,30.0,656.0,947.64,683.34
2017,6,7,9,15,822.0,111.5,2.2,30.5,701.0,971.79,696.27
2017,6,7,9,30,836.0,114.0,2.3,31.0,746.0,982.17,700.55
2017,6,7,9,45,846.0,116.5,2.4,31.5,786.0,996.38,707.49
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,1007.43,712.48
2017,6,7,10,15,864.5,121.0,2.55,32.0,860.0,1013.16,715.23
2017,6,7,10,30,873.0,123.0,2.6,32.0,894.0,1015.52,716.08
2017,6,7,10,45,668.0,257.0,2.65,32.5,858.0,955.13,675.87
2017,6,7,11,0,463.0,391.0,2.7,33.0,822.0,867.82,612.52
2017,6,7,11,15,678.0,259.5,2.7,33.0,905.5,934.55,661.73
2017,6,7,11,30,893.0,128.0,2.7,33.0,989.0,974.07,686.03
2017,6,7,11,45,894.0,129.0,2.75,33.5,1000.5,951.41,670.06
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,925.76,652.79
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,896.44,634.18
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,864.69,614.0
2017,6,7,12,45,644.5,284.5,2.8,34.0,923.0,769.0,548.53
2017,6,7,13,0,393.0,438.0,2.8,34.0,826.0,678.62,482.74
2017,6,7,13,15,640.5,284.0,2.8,34.0,907.0,700.25,502.49
2017,6,7,13,30,888.0,130.0,2.8,34.0,988.0,708.14,510.81
2017,6,7,13,45,503.5,298.0,2.85,34.5,782.5,560.09,403.03
2017,6,7,14,0,119.0,466.0,2.9,35.0,577.0,446.85,319.32
2017,6,7,14,15,491.0,296.0,2.9,34.5,734.5,491.28,353.55
2017,6,7,14,30,863.0,126.0,2.9,34.0,892.0,515.55,368.67
2017,6,7,14,45,836.5,134.5,2.95,34.0,853.5,463.78,327.82
2017,6,7,15,0,810.0,143.0,3.0,34.0,815.0,408.42,283.98
2017,6,7,15,15,600.5,229.0,3.0,34.0,714.5,351.65,242.3
2017,6,7,15,30,391.0,315.0,3.0,34.0,614.0,329.44,228.43
2017,6,7,15,45,573.5,222.5,3.05,34.0,630.0,270.04,176.58
2017,6,7,16,0,756.0,130.0,3.1,34.0,646.0,203.39,118.45
2017,6,7,16,15,735.5,125.5,3.1,33.5,597.0,146.71,79.68
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,99.57,56.65
2017,6,7,16,45,692.0,115.0,3.1,32.5,497.0,71.69,53.26
2017,6,7,17,0,669.0,109.0,3.1,32.0,446.0,70.37,52.53
2017,6,7,17,15,634.0,102.5,2.85,31.5,392.5,68.4,51.22
2017,6,7,17,30,599.0,96.0,2.6,31.0,339.0,66.23,49.73
2017,6,7,17,45,556.0,87.5,2.4,30.5,287.0,62.27,46.69
2017,6,7,18,0,513.0,79.0,2.2,30.0,235.0,58.05,43.32
2017,6,7,18,15,447.0,69.0,2.05,29.0,185.0,52.19,38.51
2017,6,7,18,30,381.0,59.0,1.9,28.0,135.0,44.67,32.07
2017,6,7,18,45,287.0,45.5,1.75,27.0,92.5,34.96,23.53
2017,6,7,19,0,193.0,32.0,1.6,26.0,50.0,24.95,14.0
2017,6,7,19,15,96.5,16.0,1.6,25.5,25.0,12.61,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,48.8,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,136.05,96.69
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.5,230.67,181.97
2017,6,8,6,30,296.0,66.0,2.4,23.0,123.0,318.55,256.12
2017,6,8,6,45,363.0,79.0,2.6,24.0,171.0,393.9,317.48
2017,6,8,7,0,430.0,92.0,2.8,25.0,219.0,474.12,380.04
2017,6,8,7,15,478.5,101.5,2.75,25.5,270.0,538.88,428.41
2017,6,8,7,30,527.0,111.0,2.7,26.0,321.0,613.19,481.22
2017,6,8,7,45,562.5,119.5,2.65,26.5,373.0,670.38,519.52
2017,6,8,8,0,598.0,128.0,2.6,27.0,425.0,727.56,556.65
2017,6,8,8,15,625.5,134.5,2.4,27.5,475.5,774.58,584.69
2017,6,8,8,30,653.0,141.0,2.2,28.0,526.0,820.48,610.99
2017,6,8,8,45,670.5,148.0,2.0,28.5,573.5,855.79,629.29
2017,6,8,9,0,688.0,155.0,1.8,29.0,621.0,889.01,645.63
2017,6,8,9,15,705.0,159.5,1.6,29.5,665.5,916.52,657.67
2017,6,8,9,30,722.0,164.0,1.4,30.0,710.0,941.52,667.61
2017,6,8,9,45,728.0,171.5,1.25,30.5,747.5,956.04,671.35
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,967.5,673.13
2017,6,8,10,15,744.5,182.5,1.05,31.0,819.0,975.97,676.13
2017,6,8,10,30,755.0,186.0,1.0,31.0,853.0,973.68,672.75
2017,6,8,10,45,760.0,190.0,1.0,31.5,879.5,970.94,668.91
2017,6,8,11,0,765.0,194.0,1.0,32.0,906.0,964.98,663.29
2017,6,8,11,15,770.5,195.5,1.0,32.0,926.0,953.88,656.08
2017,6,8,11,30,776.0,197.0,1.0,32.0,946.0,939.63,647.14
2017,6,8,11,45,607.0,318.5,1.05,32.5,908.5,878.81,606.38
2017,6,8,12,0,438.0,440.0,1.1,33.0,871.0,814.24,561.09
2017,6,8,12,15,610.0,321.0,1.1,33.0,924.5,831.43,577.05
2017,6,8,12,30,782.0,202.0,1.1,33.0,978.0,838.37,584.62
2017,6,8,12,45,785.5,198.5,1.1,33.0,975.5,805.06,563.66
2017,6,8,13,0,789.0,195.0,1.1,33.0,973.0,770.01,541.03
2017,6,8,13,15,786.0,194.0,1.15,33.0,961.5,730.52,515.56
2017,6,8,13,30,783.0,193.0,1.2,33.0,950.0,689.75,488.61
2017,6,8,13,45,591.0,298.0,1.25,33.0,863.0,611.11,433.35
2017,6,8,14,0,399.0,403.0,1.3,33.0,776.0,555.16,393.1
2017,6,8,14,15,579.5,293.5,1.35,33.0,817.5,533.17,379.01
2017,6,8,14,30,760.0,184.0,1.4,33.0,859.0,507.19,359.42
2017,6,8,14,45,763.0,173.0,1.5,33.0,829.0,457.63,321.79
2017,6,8,15,0,766.0,162.0,1.6,33.0,799.0,407.14,282.33
2017,6,8,15,15,478.0,262.5,1.65,33.0,653.5,339.49,235.53
2017,6,8,15,30,190.0,363.0,1.7,33.0,508.0,318.37,225.96
2017,6,8,15,45,451.0,254.5,1.75,33.0,571.0,266.45,178.31
2017,6,8,16,0,712.0,146.0,1.8,33.0,634.0,201.5,118.85
2017,6,8,16,15,471.0,204.0,1.85,32.5,516.5,176.77,112.44
2017,6,8,16,30,230.0,262.0,1.9,32.0,399.0,192.32,137.75
2017,6,8,16,45,426.0,192.5,1.95,32.0,418.0,121.93,93.87
2017,6,8,17,0,622.0,123.0,2.0,32.0,437.0,79.75,60.11
2017,6,8,17,15,587.0,115.5,1.9,31.5,385.0,77.51,58.68
2017,6,8,17,30,552.0,108.0,1.8,31.0,333.0,75.05,57.0
2017,6,8,17,45,510.0,98.0,1.7,30.5,282.0,70.31,53.35
2017,6,8,18,0,468.0,88.0,1.6,30.0,231.0,63.99,48.28
2017,6,8,18,15,404.0,76.5,1.5,29.0,182.0,56.65,42.26
2017,6,8,18,30,340.0,65.0,1.4,28.0,133.0,49.02,35.73
2017,6,8,18,45,254.5,49.5,1.3,27.5,91.5,37.94,25.97
2017,6,8,19,0,169.0,34.0,1.2,27.0,50.0,26.47,15.21
2017,6,8,19,15,84.5,17.0,1.25,26.5,25.0,13.39,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.3,22.0,7.0,6.37,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,12.31,3.51
2017,6,9,6,15,0.0,29.0,3.7,22.5,29.0,25.56,15.08
2017,6,9,6,30,0.0,44.0,3.9,23.0,44.0,39.07,26.53
2017,6,9,6,45,0.0,61.5,4.1,23.5,61.5,56.41,41.02
2017,6,9,7,0,0.0,79.0,4.3,24.0,79.0,73.44,55.01
2017,6,9,7,15,0.0,97.5,4.3,24.5,97.5,91.35,69.44
2017,6,9,7,30,0.0,116.0,4.3,25.0,116.0,109.07,83.43
2017,6,9,7,45,37.5,161.0,4.35,25.5,179.5,202.45,158.9
2017,6,9,8,0,75.0,206.0,4.4,26.0,243.0,288.12,226.03
2017,6,9,8,15,43.5,200.5,4.35,26.0,222.5,248.54,193.23
2017,6,9,8,30,12.0,195.0,4.3,26.0,202.0,195.35,150.01
2017,6,9,8,45,7.5,183.0,4.25,26.5,187.5,177.04,134.88
2017,6,9,9,0,3.0,171.0,4.2,27.0,173.0,159.69,120.56
2017,6,9,9,15,96.0,265.0,4.1,27.0,337.5,380.42,291.65
2017,6,9,9,30,189.0,359.0,4.0,27.0,502.0,576.33,435.26
2017,6,9,9,45,197.5,372.5,3.9,27.5,529.0,595.3,445.95
2017,6,9,10,0,206.0,386.0,3.8,28.0,556.0,613.4,456.74
2017,6,9,10,15,188.5,402.5,3.75,28.0,563.0,607.35,450.73
2017,6,9,10,30,171.0,419.0,3.7,28.0,570.0,600.29,444.23
2017,6,9,10,45,159.0,444.0,3.65,28.0,588.0,606.53,447.2
2017,6,9,11,0,147.0,469.0,3.6,28.0,606.0,611.52,449.3
2017,6,9,11,15,145.0,480.0,3.55,28.0,618.0,611.17,448.26
2017,6,9,11,30,143.0,491.0,3.5,28.0,630.0,609.85,446.62
2017,6,9,11,45,135.5,496.5,3.5,28.5,629.5,597.25,436.4
2017,6,9,12,0,128.0,502.0,3.5,29.0,629.0,584.13,425.94
2017,6,9,12,15,269.5,471.5,3.45,29.0,739.0,670.96,489.37
2017,6,9,12,30,411.0,441.0,3.4,29.0,849.0,743.66,540.99
2017,6,9,12,45,589.5,322.0,3.35,29.0,904.5,756.91,553.69
2017,6,9,13,0,768.0,203.0,3.3,29.0,960.0,761.19,559.85
2017,6,9,13,15,399.0,295.5,3.15,29.0,688.5,541.51,400.78
2017,6,9,13,30,30.0,388.0,3.0,29.0,417.0,352.82,259.21
2017,6,9,13,45,100.5,430.5,2.9,29.0,525.0,425.9,313.29
2017,6,9,14,0,171.0,473.0,2.8,29.0,633.0,482.8,353.48
2017,6,9,14,15,133.0,451.5,2.65,29.0,574.0,431.35,315.94
2017,6,9,14,30,95.0,430.0,2.5,29.0,515.0,392.94,288.16
2017,6,9,14,45,149.5,417.5,2.45,29.0,544.5,387.46,283.76
2017,6,9,15,0,204.0,405.0,2.4,29.0,574.0,385.01,280.54
2017,6,9,15,15,233.5,379.0,2.35,29.0,564.0,359.88,260.6
2017,6,9,15,30,263.0,353.0,2.3,29.0,554.0,321.14,230.22
2017,6,9,15,45,448.5,267.5,2.3,29.0,585.0,275.29,188.41
2017,6,9,16,0,634.0,182.0,2.3,29.0,616.0,215.45,134.84
2017,6,9,16,15,611.5,175.5,2.15,28.5,569.0,170.73,104.23
2017,6,9,16,30,589.0,169.0,2.0,28.0,522.0,128.97,82.76
2017,6,9,16,45,333.5,190.0,1.95,28.0,386.0,129.72,101.91
2017,6,9,17,0,78.0,211.0,1.9,28.0,250.0,158.4,125.65
2017,6,9,17,15,70.0,187.5,1.75,27.5,220.0,142.55,113.32
2017,6,9,17,30,62.0,164.0,1.6,27.0,190.0,126.3,100.55
2017,6,9,17,45,53.5,140.5,1.45,27.0,160.5,109.66,87.03
2017,6,9,18,0,45.0,117.0,1.3,27.0,131.0,92.64,72.95
2017,6,9,18,15,32.5,94.0,1.3,26.5,103.0,75.57,58.67
2017,6,9,18,30,20.0,71.0,1.3,26.0,75.0,58.15,43.75
2017,6,9,18,45,10.0,49.0,1.35,25.5,51.0,41.71,29.38
2017,6,9,19,0,0.0,27.0,1.4,25.0,27.0,23.64,13.2
2017,6,9,19,15,0.0,13.5,1.55,24.5,13.5,11.89,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,39.86,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,117.74,83.25
2017,6,10,6,15,171.5,51.5,3.15,21.5,79.5,196.2,155.34
2017,6,10,6,30,251.0,71.0,3.3,22.0,119.0,294.25,237.92
2017,6,10,6,45,320.5,85.0,3.5,22.5,167.0,370.65,301.47
2017,6,10,7,0,390.0,99.0,3.7,23.0,215.0,452.19,366.88
2017,6,10,7,15,440.0,110.0,3.75,23.5,265.5,518.49,417.81
2017,6,10,7,30,490.0,121.0,3.8,24.0,316.0,587.19,468.76
2017,6,10,7,45,534.5,127.5,3.85,24.5,369.0,647.22,511.07
2017,6,10,8,0,579.0,134.0,3.9,25.0,422.0,716.91,559.1
2017,6,10,8,15,469.5,182.5,3.85,25.5,433.0,677.53,525.3
2017,6,10,8,30,360.0,231.0,3.8,26.0,444.0,618.88,477.31
2017,6,10,8,45,525.5,192.5,3.8,27.0,533.0,757.3,576.96
2017,6,10,9,0,691.0,154.0,3.8,28.0,622.0,890.64,664.83
2017,6,10,9,15,481.0,250.0,3.75,28.5,586.5,785.97,586.07
2017,6,10,9,30,271.0,346.0,3.7,29.0,551.0,662.86,492.32
2017,6,10,9,45,514.0,256.0,3.7,29.5,671.0,824.44,609.13
2017,6,10,10,0,757.0,166.0,3.7,30.0,791.0,969.45,704.59
2017,6,10,10,15,767.0,169.0,3.7,30.0,824.5,977.29,707.4
2017,6,10,10,30,777.0,172.0,3.7,30.0,858.0,981.94,709.31
2017,6,10,10,45,787.0,172.0,3.7,30.5,885.5,980.27,705.86
2017,6,10,11,0,797.0,172.0,3.7,31.0,913.0,975.32,700.48
2017,6,10,11,15,802.0,173.5,3.7,31.5,933.0,963.69,690.96
2017,6,10,11,30,807.0,175.0,3.7,32.0,953.0,948.86,679.55
2017,6,10,11,45,804.5,179.5,3.75,32.5,964.0,926.72,663.85
2017,6,10,12,0,802.0,184.0,3.8,33.0,975.0,901.73,646.41
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.5,873.62,628.03
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,843.19,608.13
2017,6,10,12,45,547.0,335.5,3.85,33.5,878.5,739.96,532.87
2017,6,10,13,0,290.0,486.0,3.9,34.0,773.0,641.18,459.15
2017,6,10,13,15,544.5,333.5,3.95,34.0,864.0,677.57,489.63
2017,6,10,13,30,799.0,181.0,4.0,34.0,955.0,692.35,503.25
2017,6,10,13,45,520.5,323.0,4.05,34.0,823.0,591.88,428.64
2017,6,10,14,0,242.0,465.0,4.1,34.0,691.0,518.55,373.5
2017,6,10,14,15,248.5,449.0,4.1,34.0,675.5,483.08,348.46
2017,6,10,14,30,255.0,433.0,4.1,34.0,660.0,454.75,327.8
2017,6,10,14,45,512.5,296.5,4.1,34.0,730.5,441.06,315.78
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,408.94,286.56
2017,6,10,15,15,758.0,157.0,4.1,33.5,762.5,358.68,245.8
2017,6,10,15,30,746.0,154.0,4.1,33.0,724.0,309.38,205.31
2017,6,10,15,45,725.5,152.5,4.15,33.0,679.0,253.19,160.0
2017,6,10,16,0,705.0,151.0,4.2,33.0,634.0,205.76,123.09
2017,6,10,16,15,684.0,146.0,4.2,32.5,586.5,158.32,90.54
2017,6,10,16,30,663.0,141.0,4.2,32.0,539.0,113.58,67.67
2017,6,10,16,45,631.5,136.5,4.25,32.0,487.5,85.48,64.63
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,85.91,65.25
2017,6,10,17,15,564.5,124.0,4.25,31.5,384.0,83.59,63.74
2017,6,10,17,30,529.0,116.0,4.2,31.0,332.0,80.57,61.62
2017,6,10,17,45,480.5,106.5,4.2,30.5,280.5,75.51,57.73
2017,6,10,18,0,432.0,97.0,4.2,30.0,229.0,70.19,53.49
2017,6,10,18,15,366.5,84.0,4.05,29.0,181.0,61.95,46.73
2017,6,10,18,30,301.0,71.0,3.9,28.0,133.0,53.36,39.4
2017,6,10,18,45,216.5,54.0,3.8,27.5,91.5,41.27,28.76
2017,6,10,19,0,132.0,37.0,3.7,27.0,50.0,29.56,17.79
2017,6,10,19,15,66.0,18.5,3.75,26.5,25.0,15.14,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.5,50.74,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,45.0,142.63,101.61
2017,6,11,6,15,228.0,49.0,3.3,22.5,86.0,242.08,191.59
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,337.4,272.3
2017,6,11,6,45,166.5,82.5,3.75,23.5,114.5,238.77,193.03
2017,6,11,7,0,7.0,100.0,4.0,24.0,102.0,103.66,79.8
2017,6,11,7,15,293.0,101.0,4.05,24.5,217.0,387.72,314.48
2017,6,11,7,30,579.0,102.0,4.1,25.0,332.0,646.12,512.73
2017,6,11,7,45,415.5,152.0,4.15,25.5,329.5,573.27,452.52
2017,6,11,8,0,252.0,202.0,4.2,26.0,327.0,477.59,374.72
2017,6,11,8,15,303.5,217.0,4.15,26.5,384.5,545.73,424.91
2017,6,11,8,30,355.0,232.0,4.1,27.0,442.0,615.25,474.11
2017,6,11,8,45,362.0,254.0,4.1,27.5,483.5,650.58,496.53
2017,6,11,9,0,369.0,276.0,4.1,28.0,525.0,684.33,517.67
2017,6,11,9,15,223.5,309.5,4.05,28.5,464.0,558.32,421.38
2017,6,11,9,30,78.0,343.0,4.0,29.0,403.0,428.0,320.86
2017,6,11,9,45,174.0,366.0,3.95,29.5,507.0,564.36,420.73
2017,6,11,10,0,270.0,389.0,3.9,30.0,611.0,699.16,514.52
2017,6,11,10,15,563.5,259.0,3.85,30.5,748.0,873.0,638.18
2017,6,11,10,30,857.0,129.0,3.8,31.0,885.0,1006.16,723.55
2017,6,11,10,45,865.0,129.0,3.8,31.5,913.0,1002.8,717.98
2017,6,11,11,0,873.0,129.0,3.8,32.0,941.0,996.11,711.48
2017,6,11,11,15,877.0,130.0,3.8,32.0,961.0,983.14,702.54
2017,6,11,11,30,881.0,131.0,3.8,32.0,981.0,966.89,691.65
2017,6,11,11,45,883.0,132.0,3.8,32.5,993.0,945.56,676.21
2017,6,11,12,0,885.0,133.0,3.8,33.0,1005.0,921.21,658.95
2017,6,11,12,15,886.0,133.0,3.8,33.0,1009.5,892.3,640.13
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,860.99,619.74
2017,6,11,12,45,886.0,133.0,3.8,33.5,1010.0,826.01,595.64
2017,6,11,13,0,885.0,133.0,3.8,34.0,1006.0,789.2,570.33
2017,6,11,13,15,882.5,132.0,3.8,34.0,994.5,748.66,543.26
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,706.44,513.29
2017,6,11,13,45,876.0,130.0,3.8,34.0,964.0,661.69,480.92
2017,6,11,14,0,872.0,129.0,3.8,34.0,945.0,615.64,446.89
2017,6,11,14,15,866.0,127.5,3.8,34.0,918.5,567.04,410.19
2017,6,11,14,30,860.0,126.0,3.8,34.0,892.0,517.7,371.99
2017,6,11,14,45,852.0,124.5,3.8,34.5,858.5,466.95,331.08
2017,6,11,15,0,844.0,123.0,3.8,35.0,825.0,416.08,289.23
2017,6,11,15,15,833.0,120.5,3.75,34.5,785.5,363.58,246.6
2017,6,11,15,30,822.0,118.0,3.7,34.0,746.0,304.21,198.39
2017,6,11,15,45,808.0,115.0,3.7,34.0,701.5,251.54,155.09
2017,6,11,16,0,794.0,112.0,3.7,34.0,657.0,200.35,114.85
2017,6,11,16,15,775.5,108.5,3.65,33.5,608.5,149.99,80.14
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,101.96,55.81
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.5,69.66,51.48
2017,6,11,17,0,708.0,97.0,3.6,33.0,457.0,62.34,45.72
2017,6,11,17,15,675.5,92.0,3.45,32.5,403.5,61.04,44.94
2017,6,11,17,30,643.0,87.0,3.3,32.0,350.0,59.62,44.03
2017,6,11,17,45,598.0,80.5,3.15,31.5,297.0,56.86,41.98
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,53.95,39.72
2017,6,11,18,15,488.0,65.5,2.7,30.0,193.5,49.16,35.82
2017,6,11,18,30,423.0,57.0,2.4,29.0,143.0,44.16,31.54
2017,6,11,18,45,325.5,45.0,2.1,28.5,99.5,35.71,24.05
2017,6,11,19,0,228.0,33.0,1.8,28.0,56.0,25.73,14.76
2017,6,11,19,15,114.0,16.5,2.0,27.5,28.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,67.94,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,191.98,138.08
2017,6,12,6,15,300.5,44.0,2.8,22.5,91.0,280.76,222.51
2017,6,12,6,30,405.0,57.0,2.9,23.0,134.0,383.7,308.92
2017,6,12,6,45,481.5,64.5,3.0,23.5,185.0,466.05,376.16
2017,6,12,7,0,558.0,72.0,3.1,24.0,236.0,552.93,443.09
2017,6,12,7,15,605.0,78.5,3.05,24.5,289.5,618.87,490.69
2017,6,12,7,30,652.0,85.0,3.0,25.0,343.0,686.3,537.43
2017,6,12,7,45,695.5,86.5,3.0,25.5,398.5,745.12,576.44
2017,6,12,8,0,739.0,88.0,3.0,26.0,454.0,800.07,611.57
2017,6,12,8,15,556.5,157.5,2.95,26.5,451.0,728.21,557.09
2017,6,12,8,30,374.0,227.0,2.9,27.0,448.0,627.25,478.76
2017,6,12,8,45,603.5,162.0,2.9,28.0,554.0,806.34,605.29
2017,6,12,9,0,833.0,97.0,2.9,29.0,660.0,947.06,693.88
2017,6,12,9,15,846.5,99.5,2.9,29.5,705.5,971.28,705.2
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,992.65,715.66
2017,6,12,9,45,872.0,103.0,2.9,30.5,792.0,1007.79,722.16
2017,6,12,10,0,884.0,104.0,2.9,31.0,833.0,1019.79,726.79
2017,6,12,10,15,891.5,105.5,2.9,31.0,867.0,1024.47,728.4
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,1025.75,728.09
2017,6,12,10,45,906.0,107.5,2.95,31.5,929.0,1022.04,723.77
2017,6,12,11,0,913.0,108.0,3.0,32.0,957.0,1014.87,717.46
2017,6,12,11,15,916.5,109.0,3.0,32.5,977.0,1001.32,706.89
2017,6,12,11,30,920.0,110.0,3.0,33.0,997.0,984.4,694.39
2017,6,12,11,45,914.5,115.5,3.05,33.5,1007.0,960.01,677.7
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,932.59,659.19
2017,6,12,12,15,910.0,121.5,3.15,34.0,1021.5,903.75,641.13
2017,6,12,12,30,911.0,122.0,3.2,34.0,1026.0,872.38,621.37
2017,6,12,12,45,911.0,121.0,3.25,34.0,1022.5,836.77,598.74
2017,6,12,13,0,911.0,120.0,3.3,34.0,1019.0,799.18,574.67
2017,6,12,13,15,908.5,119.5,3.3,34.0,1007.5,758.18,547.9
2017,6,12,13,30,906.0,119.0,3.3,34.0,996.0,715.41,517.88
2017,6,12,13,45,902.5,117.5,3.35,34.5,976.5,669.58,484.19
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,622.35,448.83
2017,6,12,14,15,893.5,115.0,3.4,35.0,930.5,573.22,412.04
2017,6,12,14,30,888.0,114.0,3.4,35.0,904.0,523.25,373.63
2017,6,12,14,45,865.5,121.0,3.45,35.0,867.0,471.14,332.8
2017,6,12,15,0,843.0,128.0,3.5,35.0,830.0,420.16,291.86
2017,6,12,15,15,832.0,125.5,3.5,34.5,790.5,361.11,244.73
2017,6,12,15,30,821.0,123.0,3.5,34.0,751.0,308.55,201.58
2017,6,12,15,45,807.5,119.5,3.55,34.0,706.5,255.66,158.17
2017,6,12,16,0,794.0,116.0,3.6,34.0,662.0,204.2,117.72
2017,6,12,16,15,775.0,112.5,3.65,33.5,613.0,153.77,82.91
2017,6,12,16,30,756.0,109.0,3.7,33.0,564.0,105.74,58.36
2017,6,12,16,45,732.0,104.5,3.75,33.0,512.5,72.14,53.5
