Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,17,0,708.0,100.0,3.8,33.0,461.0,64.29,47.31
2017,6,12,17,15,675.5,94.5,3.7,32.5,407.5,62.74,46.33
2017,6,12,17,30,643.0,89.0,3.6,32.0,354.0,61.03,45.2
2017,6,12,17,45,598.0,82.5,3.5,31.5,300.5,58.34,43.21
2017,6,12,18,0,553.0,76.0,3.4,31.0,247.0,55.5,41.01
2017,6,12,18,15,488.5,67.0,3.2,30.0,196.0,50.36,36.83
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,44.98,32.23
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.5,36.57,24.77
2017,6,12,19,0,231.0,34.0,2.7,28.0,58.0,26.51,15.43
2017,6,12,19,15,115.5,17.0,2.95,27.5,29.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,79.5,16.0,2.55,22.5,23.0,58.19,0.0
2017,6,13,6,0,159.0,32.0,2.8,23.0,46.0,171.67,122.28
2017,6,13,6,15,258.5,46.5,3.0,23.5,87.5,257.62,203.19
2017,6,13,6,30,358.0,61.0,3.2,24.0,129.0,353.35,283.9
2017,6,13,6,45,442.5,68.5,3.4,24.5,180.0,441.99,356.38
2017,6,13,7,0,527.0,76.0,3.6,25.0,231.0,533.74,428.06
2017,6,13,7,15,575.0,83.0,3.65,25.5,284.0,600.11,476.67
2017,6,13,7,30,623.0,90.0,3.7,26.0,337.0,668.05,524.65
2017,6,13,7,45,341.0,145.0,3.75,27.0,283.5,499.28,392.56
2017,6,13,8,0,59.0,200.0,3.8,28.0,230.0,266.12,205.79
2017,6,13,8,15,408.0,152.5,3.8,28.5,390.5,583.93,453.55
2017,6,13,8,30,757.0,105.0,3.8,29.0,551.0,869.81,653.28
2017,6,13,8,45,445.0,208.0,3.85,29.5,476.0,696.83,525.76
2017,6,13,9,0,133.0,311.0,3.9,30.0,401.0,473.32,355.56
2017,6,13,9,15,248.5,316.0,3.9,30.5,498.5,609.52,455.29
2017,6,13,9,30,364.0,321.0,3.9,31.0,596.0,728.59,538.2
2017,6,13,9,45,610.0,218.5,3.95,31.5,708.5,887.83,649.87
2017,6,13,10,0,856.0,116.0,4.0,32.0,821.0,1004.51,723.0
2017,6,13,10,15,864.0,117.5,4.05,32.0,855.0,1009.53,724.44
2017,6,13,10,30,872.0,119.0,4.1,32.0,889.0,1011.25,724.73
2017,6,13,10,45,881.0,118.0,4.15,32.5,917.0,1008.04,720.55
2017,6,13,11,0,890.0,117.0,4.2,33.0,945.0,1001.48,714.39
2017,6,13,11,15,893.5,118.0,4.25,33.5,964.5,988.14,704.05
2017,6,13,11,30,897.0,119.0,4.3,34.0,984.0,971.5,691.75
2017,6,13,11,45,889.0,127.0,4.4,34.5,993.5,947.37,674.99
2017,6,13,12,0,881.0,135.0,4.5,35.0,1003.0,920.25,656.39
2017,6,13,12,15,881.5,135.0,4.55,35.0,1007.0,891.07,637.57
2017,6,13,12,30,882.0,135.0,4.6,35.0,1011.0,859.52,617.15
2017,6,13,12,45,884.0,132.5,4.65,35.5,1008.0,825.14,593.55
2017,6,13,13,0,886.0,130.0,4.7,36.0,1005.0,788.79,568.62
2017,6,13,13,15,633.5,280.5,4.75,36.0,902.5,695.76,501.28
2017,6,13,13,30,381.0,431.0,4.8,36.0,800.0,618.18,443.05
2017,6,13,13,45,630.5,275.5,4.85,36.0,872.0,621.66,449.21
2017,6,13,14,0,880.0,120.0,4.9,36.0,944.0,615.07,445.86
2017,6,13,14,15,874.0,119.0,4.95,36.0,917.5,566.6,409.11
2017,6,13,14,30,868.0,118.0,5.0,36.0,891.0,517.37,370.98
2017,6,13,14,45,867.0,111.5,5.05,36.0,859.5,465.7,330.06
2017,6,13,15,0,866.0,105.0,5.1,36.0,828.0,413.22,287.42
2017,6,13,15,15,519.5,235.5,5.1,35.5,663.5,337.36,234.46
2017,6,13,15,30,173.0,366.0,5.1,35.0,499.0,317.4,226.85
2017,6,13,15,45,197.0,340.5,5.1,35.0,483.5,290.72,205.9
2017,6,13,16,0,221.0,315.0,5.1,35.0,468.0,261.85,183.5
2017,6,13,16,15,503.5,203.0,5.1,34.5,516.0,182.92,115.06
2017,6,13,16,30,786.0,91.0,5.1,34.0,564.0,95.5,49.14
2017,6,13,16,45,758.5,89.0,5.15,34.0,512.0,61.3,44.48
2017,6,13,17,0,731.0,87.0,5.2,34.0,460.0,61.69,45.0
2017,6,13,17,15,700.5,82.5,5.2,33.5,407.0,60.17,44.04
2017,6,13,17,30,670.0,78.0,5.2,33.0,354.0,53.24,38.58
2017,6,13,17,45,616.5,74.5,5.2,32.5,300.0,52.35,38.06
2017,6,13,18,0,563.0,71.0,5.2,32.0,246.0,51.52,37.52
2017,6,13,18,15,499.0,63.5,5.1,31.0,196.0,47.44,34.23
2017,6,13,18,30,435.0,56.0,5.0,30.0,146.0,43.22,30.62
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,36.04,24.23
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,27.25,15.97
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.5,3.5,23.5,21.0,45.17,0.0
2017,6,14,6,0,110.0,33.0,3.6,24.0,42.0,130.72,91.57
2017,6,14,6,15,202.0,49.5,3.85,24.5,82.0,225.86,177.15
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,316.41,253.64
2017,6,14,6,45,147.0,73.0,4.35,25.5,101.0,210.29,168.75
2017,6,14,7,0,0.0,80.0,4.6,26.0,80.0,74.63,55.44
2017,6,14,7,15,267.5,94.5,4.65,26.5,200.5,358.14,289.16
2017,6,14,7,30,535.0,109.0,4.7,27.0,321.0,616.48,488.4
2017,6,14,7,45,267.5,117.5,4.8,27.5,223.5,380.76,303.11
2017,6,14,8,0,0.0,126.0,4.9,28.0,126.0,115.86,86.99
2017,6,14,8,15,339.5,128.0,4.9,28.5,328.0,489.7,385.6
2017,6,14,8,30,679.0,130.0,4.9,29.0,530.0,831.24,632.14
2017,6,14,8,45,488.0,211.5,4.95,29.5,512.0,742.54,562.9
2017,6,14,9,0,297.0,293.0,5.0,30.0,494.0,632.97,477.44
2017,6,14,9,15,533.5,215.5,5.0,30.5,606.5,799.57,599.49
2017,6,14,9,30,770.0,138.0,5.0,31.0,719.0,953.78,701.98
2017,6,14,9,45,788.0,137.5,5.0,31.5,760.0,972.44,710.46
2017,6,14,10,0,806.0,137.0,5.0,32.0,801.0,988.15,717.86
2017,6,14,10,15,589.5,262.0,5.0,32.5,758.5,902.57,656.87
2017,6,14,10,30,373.0,387.0,5.0,33.0,716.0,786.33,570.39
2017,6,14,10,45,233.0,420.5,5.0,33.5,628.5,671.25,486.78
2017,6,14,11,0,93.0,454.0,5.0,34.0,541.0,530.04,383.76
2017,6,14,11,15,186.5,463.5,5.0,34.0,642.5,635.72,459.69
2017,6,14,11,30,280.0,473.0,5.0,34.0,744.0,732.93,527.12
2017,6,14,11,45,145.0,337.0,5.05,34.5,477.5,456.05,332.72
2017,6,14,12,0,10.0,201.0,5.1,35.0,211.0,189.17,136.37
2017,6,14,12,15,25.0,315.5,5.05,35.0,340.0,308.81,224.21
2017,6,14,12,30,40.0,430.0,5.0,35.0,469.0,420.03,303.25
2017,6,14,12,45,34.5,411.5,5.0,35.5,445.5,393.13,283.2
2017,6,14,13,0,29.0,393.0,5.0,36.0,422.0,367.24,264.25
2017,6,14,13,15,37.0,410.0,5.0,36.0,446.5,382.02,274.94
2017,6,14,13,30,45.0,427.0,5.0,36.0,471.0,395.43,284.51
2017,6,14,13,45,130.0,448.5,5.0,36.0,571.5,454.5,327.32
2017,6,14,14,0,215.0,470.0,5.0,36.0,672.0,507.74,364.74
2017,6,14,14,15,139.5,440.5,5.0,36.0,570.5,428.03,307.92
2017,6,14,14,30,64.0,411.0,5.0,36.0,469.0,364.85,262.97
2017,6,14,14,45,54.5,384.5,5.0,36.0,432.5,333.26,240.59
2017,6,14,15,0,45.0,358.0,5.0,36.0,396.0,303.22,219.17
2017,6,14,15,15,133.0,360.0,4.95,36.0,464.0,316.32,226.86
2017,6,14,15,30,221.0,362.0,4.9,36.0,532.0,328.29,232.32
2017,6,14,15,45,252.0,333.0,4.9,36.0,516.0,287.46,200.56
2017,6,14,16,0,283.0,304.0,4.9,36.0,500.0,254.55,174.77
2017,6,14,16,15,206.0,287.0,4.85,35.5,424.0,225.59,157.77
2017,6,14,16,30,129.0,270.0,4.8,35.0,348.0,194.09,139.78
2017,6,14,16,45,160.5,243.5,4.8,35.0,331.5,169.42,130.73
2017,6,14,17,0,192.0,217.0,4.8,35.0,315.0,154.47,119.35
2017,6,14,17,15,213.5,189.5,4.65,34.5,287.0,138.1,106.92
2017,6,14,17,30,235.0,162.0,4.5,34.0,259.0,114.83,88.68
2017,6,14,17,45,356.0,126.0,4.4,33.5,248.5,88.21,67.39
2017,6,14,18,0,477.0,90.0,4.3,33.0,238.0,65.28,48.74
2017,6,14,18,15,412.0,79.0,4.05,32.0,189.0,58.35,43.15
2017,6,14,18,30,347.0,68.0,3.8,31.0,140.0,51.15,37.07
2017,6,14,18,45,264.0,52.5,3.6,30.5,98.0,40.15,27.51
2017,6,14,19,0,181.0,37.0,3.4,30.0,56.0,28.75,17.13
2017,6,14,19,15,90.5,18.5,3.45,29.5,28.0,14.53,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,26.0,15.5,3.35,23.5,18.0,28.34,0.0
2017,6,15,6,0,52.0,31.0,3.5,24.0,36.0,80.2,53.93
2017,6,15,6,15,112.0,52.5,3.65,24.5,71.5,159.66,123.76
2017,6,15,6,30,172.0,74.0,3.8,25.0,107.0,230.77,184.0
2017,6,15,6,45,254.0,84.5,4.0,25.5,150.5,305.37,246.4
2017,6,15,7,0,336.0,95.0,4.2,26.0,194.0,404.59,325.84
2017,6,15,7,15,284.5,124.0,4.3,26.5,220.0,393.26,315.06
2017,6,15,7,30,233.0,153.0,4.4,27.0,246.0,393.29,312.39
2017,6,15,7,45,234.5,178.0,4.55,27.5,283.0,429.35,338.35
2017,6,15,8,0,236.0,203.0,4.7,28.0,320.0,464.18,362.68
2017,6,15,8,15,441.5,173.5,4.75,28.5,422.0,640.22,495.96
2017,6,15,8,30,647.0,144.0,4.8,29.0,524.0,817.24,620.93
2017,6,15,8,45,677.0,145.5,4.85,29.5,574.0,858.32,645.5
2017,6,15,9,0,707.0,147.0,4.9,30.0,624.0,897.74,669.38
2017,6,15,9,15,723.5,151.0,4.9,30.5,668.5,924.68,684.23
2017,6,15,9,30,740.0,155.0,4.9,31.0,713.0,949.09,697.37
2017,6,15,9,45,555.5,255.5,4.9,31.5,687.5,866.05,636.69
2017,6,15,10,0,371.0,356.0,4.9,32.0,662.0,766.12,561.13
2017,6,15,10,15,582.5,258.5,4.85,32.5,762.0,892.11,650.26
2017,6,15,10,30,794.0,161.0,4.8,33.0,862.0,988.41,711.77
2017,6,15,10,45,803.5,161.5,4.75,33.5,890.0,986.97,707.4
2017,6,15,11,0,813.0,162.0,4.7,34.0,918.0,982.23,701.87
2017,6,15,11,15,818.0,163.0,4.65,34.5,938.0,970.28,691.86
2017,6,15,11,30,823.0,164.0,4.6,35.0,958.0,955.12,679.97
2017,6,15,11,45,825.5,165.5,4.55,35.5,970.0,934.92,664.99
2017,6,15,12,0,828.0,167.0,4.5,36.0,982.0,911.7,648.22
2017,6,15,12,15,829.0,167.0,4.45,36.0,987.0,882.98,629.3
2017,6,15,12,30,830.0,167.0,4.4,36.0,992.0,851.86,608.84
2017,6,15,12,45,832.0,165.0,4.35,36.0,989.0,817.8,586.42
2017,6,15,13,0,834.0,163.0,4.3,36.0,986.0,781.88,562.7
2017,6,15,13,15,831.5,162.0,4.2,36.0,975.0,741.66,534.62
2017,6,15,13,30,829.0,161.0,4.1,36.0,964.0,699.95,504.92
2017,6,15,13,45,827.0,158.5,4.1,36.5,946.0,655.98,472.45
2017,6,15,14,0,825.0,156.0,4.1,37.0,928.0,610.76,438.53
2017,6,15,14,15,818.5,154.5,4.05,37.0,902.5,562.8,402.74
2017,6,15,14,30,812.0,153.0,4.0,37.0,877.0,514.33,365.71
2017,6,15,14,45,821.0,140.0,4.0,37.0,849.0,463.6,326.19
2017,6,15,15,0,830.0,127.0,4.0,37.0,821.0,417.07,288.38
2017,6,15,15,15,819.5,124.5,4.0,36.5,782.0,358.94,242.2
2017,6,15,15,30,809.0,122.0,4.0,36.0,743.0,307.24,199.94
2017,6,15,15,45,795.5,119.0,4.0,36.0,699.5,255.4,157.51
2017,6,15,16,0,782.0,116.0,4.0,36.0,656.0,204.97,117.93
2017,6,15,16,15,764.0,112.5,3.95,35.5,607.5,155.29,83.47
2017,6,15,16,30,746.0,109.0,3.9,35.0,559.0,107.88,58.68
2017,6,15,16,45,722.0,104.5,3.9,35.0,508.0,71.89,52.81
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,64.05,46.69
2017,6,15,17,15,665.5,95.0,3.75,34.5,404.5,62.85,46.01
2017,6,15,17,30,633.0,90.0,3.6,34.0,352.0,61.54,45.21
2017,6,15,17,45,588.5,83.5,3.5,34.0,299.0,58.89,43.18
2017,6,15,18,0,544.0,77.0,3.4,34.0,246.0,56.1,40.95
2017,6,15,18,15,480.0,68.0,3.1,33.0,196.0,51.0,36.86
2017,6,15,18,30,416.0,59.0,2.8,32.0,146.0,45.66,32.37
2017,6,15,18,45,319.5,47.0,2.55,31.0,102.5,36.06,24.1
2017,6,15,19,0,223.0,35.0,2.3,30.0,59.0,27.24,15.99
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.5,13.75,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.0,3.8,23.0,21.5,52.32,0.0
2017,6,16,6,0,138.0,32.0,3.9,23.0,43.0,159.13,112.39
2017,6,16,6,15,235.0,47.0,4.05,23.5,84.0,243.04,191.75
2017,6,16,6,30,332.0,62.0,4.2,24.0,125.0,336.5,271.05
2017,6,16,6,45,409.0,71.5,4.35,24.5,174.5,415.73,336.72
2017,6,16,7,0,486.0,81.0,4.5,25.0,224.0,507.32,409.38
2017,6,16,7,15,535.5,89.0,4.55,25.5,276.0,574.81,459.83
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,644.01,509.65
2017,6,16,7,45,630.0,100.5,4.65,27.0,382.5,705.0,550.69
2017,6,16,8,0,675.0,104.0,4.7,28.0,437.0,766.46,590.74
2017,6,16,8,15,701.0,108.5,4.65,28.5,488.5,811.62,618.81
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,855.54,645.47
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,886.58,663.13
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,920.94,683.04
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,946.46,696.5
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,969.25,708.13
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,985.53,715.72
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,998.72,721.39
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.5,993.63,715.03
2017,6,16,10,30,842.0,134.0,4.4,33.0,877.0,996.86,714.36
2017,6,16,10,45,849.0,135.5,4.35,33.5,904.5,994.27,710.02
2017,6,16,11,0,856.0,137.0,4.3,34.0,932.0,988.37,703.74
2017,6,16,11,15,860.5,138.0,4.25,34.0,952.5,976.21,695.05
2017,6,16,11,30,865.0,139.0,4.2,34.0,973.0,960.81,684.43
2017,6,16,11,45,879.0,131.5,4.2,34.5,989.0,943.36,671.48
2017,6,16,12,0,893.0,124.0,4.2,35.0,1005.0,922.65,656.56
2017,6,16,12,15,894.0,124.5,4.15,35.5,1009.5,894.37,636.63
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,863.61,615.2
2017,6,16,12,45,895.0,124.5,4.05,36.5,1011.0,829.09,591.38
2017,6,16,13,0,895.0,124.0,4.0,37.0,1008.0,792.64,566.33
2017,6,16,13,15,893.0,123.5,3.95,37.0,997.0,752.77,540.14
2017,6,16,13,30,891.0,123.0,3.9,37.0,986.0,711.12,510.78
2017,6,16,13,45,887.5,121.5,3.9,37.0,967.0,666.07,478.63
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,619.66,444.78
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,570.71,408.19
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,520.99,370.12
2017,6,16,14,45,850.0,123.5,3.75,37.0,858.5,469.56,329.91
2017,6,16,15,0,828.0,130.0,3.7,37.0,822.0,419.23,289.67
2017,6,16,15,15,816.5,127.5,3.7,37.0,783.0,360.99,243.07
2017,6,16,15,30,805.0,125.0,3.7,37.0,744.0,309.17,200.54
2017,6,16,15,45,790.5,122.0,3.7,37.0,700.0,257.31,158.39
2017,6,16,16,0,776.0,119.0,3.7,37.0,656.0,206.98,119.11
2017,6,16,16,15,757.5,115.5,3.65,36.5,607.5,157.56,84.94
2017,6,16,16,30,739.0,112.0,3.6,36.0,559.0,110.48,60.26
2017,6,16,16,45,714.5,107.5,3.6,36.0,508.0,66.5,48.24
2017,6,16,17,0,690.0,103.0,3.6,36.0,457.0,65.94,48.01
2017,6,16,17,15,658.0,97.5,3.45,35.5,404.0,64.5,47.13
2017,6,16,17,30,626.0,92.0,3.3,35.0,351.0,62.91,46.12
2017,6,16,17,45,581.5,85.0,3.15,34.5,298.5,59.95,43.94
2017,6,16,18,0,537.0,78.0,3.0,34.0,246.0,56.82,41.54
2017,6,16,18,15,474.0,69.0,2.8,33.0,196.0,51.76,37.49
2017,6,16,18,30,411.0,60.0,2.6,32.0,146.0,46.47,33.05
2017,6,16,18,45,317.5,47.5,2.4,31.0,102.5,36.42,24.41
2017,6,16,19,0,224.0,35.0,2.2,30.0,59.0,27.23,16.02
2017,6,16,19,15,112.0,17.5,2.5,29.5,29.5,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,41.07,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,121.04,83.79
2017,6,17,6,15,184.5,50.5,4.6,24.5,81.0,202.57,158.82
2017,6,17,6,30,272.0,69.0,4.7,25.0,121.0,305.13,244.72
2017,6,17,6,45,355.5,80.0,4.85,25.5,170.0,388.41,313.77
2017,6,17,7,0,439.0,91.0,5.0,26.0,219.0,478.11,385.53
2017,6,17,7,15,489.5,100.5,5.05,26.5,271.0,544.76,436.53
2017,6,17,7,30,540.0,110.0,5.1,27.0,323.0,621.11,492.3
2017,6,17,7,45,591.5,112.5,5.2,27.5,377.5,685.74,537.74
2017,6,17,8,0,643.0,115.0,5.3,28.0,432.0,751.02,582.48
2017,6,17,8,15,670.5,120.0,5.3,28.5,483.5,797.45,612.23
2017,6,17,8,30,698.0,125.0,5.3,29.0,535.0,842.72,640.66
2017,6,17,8,45,726.5,126.0,5.3,29.5,585.5,882.6,664.85
2017,6,17,9,0,755.0,127.0,5.3,30.0,636.0,915.22,683.74
2017,6,17,9,15,770.5,130.5,5.25,30.5,681.0,941.62,697.94
2017,6,17,9,30,786.0,134.0,5.2,31.0,726.0,965.32,710.26
2017,6,17,9,45,800.0,135.5,5.2,31.5,766.0,982.38,718.47
2017,6,17,10,0,814.0,137.0,5.2,32.0,806.0,996.41,724.76
2017,6,17,10,15,822.5,139.0,5.15,32.5,840.0,1002.24,725.38
2017,6,17,10,30,831.0,141.0,5.1,33.0,874.0,992.99,716.33
2017,6,17,10,45,838.5,142.0,5.1,33.5,901.0,990.41,712.27
2017,6,17,11,0,846.0,143.0,5.1,34.0,928.0,984.54,706.19
2017,6,17,11,15,850.0,144.0,5.05,34.0,948.0,971.97,697.03
2017,6,17,11,30,854.0,145.0,5.0,34.0,968.0,956.21,685.96
2017,6,17,11,45,836.0,160.0,5.0,34.5,974.5,940.18,673.76
2017,6,17,12,0,818.0,175.0,5.0,35.0,981.0,910.92,653.03
2017,6,17,12,15,818.5,175.0,4.95,35.0,985.0,881.96,633.67
2017,6,17,12,30,819.0,175.0,4.9,35.0,989.0,850.65,612.77
2017,6,17,12,45,819.5,173.5,4.9,35.5,986.0,816.12,588.73
2017,6,17,13,0,820.0,172.0,4.9,36.0,983.0,779.87,563.45
2017,6,17,13,15,817.0,171.0,4.85,36.0,971.5,739.78,535.23
2017,6,17,13,30,814.0,170.0,4.8,36.0,960.0,698.29,505.6
2017,6,17,13,45,811.0,167.5,4.75,36.0,941.5,654.32,473.75
2017,6,17,14,0,808.0,165.0,4.7,36.0,923.0,609.22,440.45
2017,6,17,14,15,801.0,163.5,4.65,36.0,897.0,561.77,404.77
2017,6,17,14,30,794.0,162.0,4.6,36.0,871.0,513.9,367.95
2017,6,17,14,45,793.5,154.0,4.6,36.0,840.5,463.73,328.64
2017,6,17,15,0,793.0,146.0,4.6,36.0,810.0,412.92,287.85
2017,6,17,15,15,781.5,143.5,4.55,35.5,771.5,362.09,246.81
2017,6,17,15,30,770.0,141.0,4.5,35.0,733.0,312.1,205.84
2017,6,17,15,45,757.5,136.0,4.5,35.0,690.0,261.08,164.01
2017,6,17,16,0,745.0,131.0,4.5,35.0,647.0,211.4,124.85
2017,6,17,16,15,677.5,145.0,4.45,34.5,588.0,162.64,92.61
2017,6,17,16,30,610.0,159.0,4.4,34.0,529.0,128.79,77.94
2017,6,17,16,45,595.0,147.0,4.4,34.0,480.5,91.94,69.25
2017,6,17,17,0,580.0,135.0,4.4,34.0,432.0,87.37,65.84
2017,6,17,17,15,569.0,120.0,4.25,33.5,384.5,80.06,60.28
2017,6,17,17,30,558.0,105.0,4.1,33.0,337.0,72.13,54.12
2017,6,17,17,45,512.0,97.5,4.0,33.0,286.5,69.27,51.94
2017,6,17,18,0,466.0,90.0,3.9,33.0,236.0,65.14,48.62
2017,6,17,18,15,408.0,78.0,3.8,32.5,188.0,57.53,42.37
2017,6,17,18,30,350.0,66.0,3.7,32.0,140.0,49.59,35.64
2017,6,17,18,45,264.5,51.5,3.6,31.5,98.0,39.32,26.74
2017,6,17,19,0,179.0,37.0,3.5,31.0,56.0,28.7,17.13
2017,6,17,19,15,89.5,18.5,3.6,30.5,28.0,14.5,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,45.14,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,130.09,90.19
2017,6,18,6,15,205.0,49.5,4.35,24.5,82.5,227.53,178.4
2017,6,18,6,30,298.0,67.0,4.5,25.0,123.0,320.05,256.64
2017,6,18,6,45,383.5,76.5,4.7,25.5,172.5,403.82,326.08
2017,6,18,7,0,469.0,86.0,4.9,26.0,222.0,494.2,398.3
2017,6,18,7,15,519.0,94.0,4.95,26.5,274.5,566.83,453.12
2017,6,18,7,30,569.0,102.0,5.0,27.0,327.0,636.03,503.12
2017,6,18,7,45,458.0,143.0,5.1,27.5,341.0,598.35,471.31
2017,6,18,8,0,347.0,184.0,5.2,28.0,355.0,540.24,423.32
2017,6,18,8,15,533.0,151.0,5.2,28.5,447.5,697.55,540.78
2017,6,18,8,30,719.0,118.0,5.2,29.0,540.0,853.86,648.52
2017,6,18,8,45,745.0,119.5,5.2,29.5,590.0,886.91,667.22
2017,6,18,9,0,771.0,121.0,5.2,30.0,640.0,924.0,689.12
2017,6,18,9,15,786.0,124.0,5.15,30.5,685.0,949.6,702.65
2017,6,18,9,30,801.0,127.0,5.1,31.0,730.0,972.46,714.31
2017,6,18,9,45,814.5,128.5,5.05,31.5,770.5,989.2,721.88
2017,6,18,10,0,828.0,130.0,5.0,32.0,811.0,1002.88,727.49
2017,6,18,10,15,836.5,132.0,4.9,32.5,844.5,997.35,720.26
2017,6,18,10,30,845.0,134.0,4.8,33.0,878.0,1000.16,718.74
2017,6,18,10,45,851.5,135.0,4.75,33.5,905.5,996.64,713.61
2017,6,18,11,0,858.0,136.0,4.7,34.0,933.0,989.84,706.75
2017,6,18,11,15,862.0,137.5,4.65,34.5,953.0,977.76,696.66
2017,6,18,11,30,866.0,139.0,4.6,35.0,973.0,962.43,684.66
2017,6,18,11,45,872.0,137.0,4.55,35.5,986.5,942.6,669.92
2017,6,18,12,0,878.0,135.0,4.5,36.0,1000.0,919.71,653.36
2017,6,18,12,15,878.5,135.0,4.5,36.0,1004.5,890.81,634.57
2017,6,18,12,30,879.0,135.0,4.5,36.0,1009.0,859.55,614.23
2017,6,18,12,45,654.5,289.5,4.5,36.5,939.0,786.57,561.69
2017,6,18,13,0,430.0,444.0,4.5,37.0,869.0,713.45,505.98
2017,6,18,13,15,438.5,436.0,4.55,37.0,865.0,686.3,487.93
2017,6,18,13,30,447.0,428.0,4.6,37.0,861.0,658.11,468.65
2017,6,18,13,45,491.0,399.5,4.65,37.0,867.0,635.97,453.64
2017,6,18,14,0,535.0,371.0,4.7,37.0,873.0,609.83,435.25
2017,6,18,14,15,499.0,367.0,4.75,37.0,824.5,554.27,395.55
2017,6,18,14,30,463.0,363.0,4.8,37.0,776.0,501.85,357.6
2017,6,18,14,45,487.0,338.0,4.85,37.0,758.5,464.21,329.23
2017,6,18,15,0,511.0,313.0,4.9,37.0,741.0,424.25,298.21
2017,6,18,15,15,462.5,310.5,4.9,36.5,683.5,373.47,260.46
2017,6,18,15,30,414.0,308.0,4.9,36.0,626.0,327.83,226.54
2017,6,18,15,45,485.0,262.0,4.95,36.0,613.5,284.84,190.54
2017,6,18,16,0,556.0,216.0,5.0,36.0,601.0,234.91,149.43
2017,6,18,16,15,537.0,203.0,4.95,35.5,552.5,189.6,117.95
2017,6,18,16,30,518.0,190.0,4.9,35.0,504.0,146.79,93.56
2017,6,18,16,45,530.5,167.0,4.9,34.5,464.0,106.3,80.67
2017,6,18,17,0,543.0,144.0,4.9,34.0,424.0,94.54,71.66
2017,6,18,17,15,452.5,144.5,4.85,33.5,360.0,96.54,73.73
2017,6,18,17,30,362.0,145.0,4.8,33.0,296.0,98.77,75.98
2017,6,18,17,45,333.0,128.0,4.75,33.0,251.5,94.28,72.53
2017,6,18,18,0,304.0,111.0,4.7,33.0,207.0,83.11,63.46
2017,6,18,18,15,266.5,93.0,4.45,32.0,165.0,70.77,53.46
2017,6,18,18,30,229.0,75.0,4.2,31.0,123.0,57.99,42.78
2017,6,18,18,45,168.5,56.5,4.0,30.5,86.5,44.36,31.02
2017,6,18,19,0,108.0,38.0,3.8,30.0,50.0,30.34,18.56
2017,6,18,19,15,54.0,19.0,3.75,29.5,25.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,43.19,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,125.99,86.35
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.5,222.16,173.18
2017,6,19,6,30,286.0,68.0,2.9,25.0,122.0,313.1,249.86
2017,6,19,6,45,373.0,78.0,3.0,25.5,172.0,398.08,319.42
2017,6,19,7,0,460.0,88.0,3.1,26.0,222.0,489.79,391.51
2017,6,19,7,15,355.0,119.0,3.1,26.5,235.5,459.91,365.43
2017,6,19,7,30,250.0,150.0,3.1,27.0,249.0,403.39,318.91
2017,6,19,7,45,343.0,157.5,3.15,27.5,314.0,497.39,390.57
2017,6,19,8,0,436.0,165.0,3.2,28.0,379.0,615.82,476.43
2017,6,19,8,15,228.5,188.5,3.0,28.5,301.5,440.63,340.23
2017,6,19,8,30,21.0,212.0,2.8,29.0,224.0,222.12,168.24
2017,6,19,8,45,68.0,259.5,2.6,29.5,304.5,334.74,253.95
2017,6,19,9,0,115.0,307.0,2.4,30.0,385.0,451.08,337.88
2017,6,19,9,15,112.5,329.5,2.15,30.5,410.0,452.04,335.69
2017,6,19,9,30,110.0,352.0,1.9,31.0,435.0,470.75,346.42
2017,6,19,9,45,60.5,290.5,1.7,31.5,337.0,349.53,257.3
2017,6,19,10,0,11.0,229.0,1.5,32.0,239.0,221.13,161.74
2017,6,19,10,15,31.0,309.5,1.4,32.5,337.5,333.78,243.39
2017,6,19,10,30,51.0,390.0,1.3,33.0,436.0,433.79,311.94
2017,6,19,10,45,54.5,407.5,1.2,33.5,457.5,450.6,321.39
2017,6,19,11,0,58.0,425.0,1.1,34.0,479.0,466.69,330.71
2017,6,19,11,15,50.5,423.5,0.9,34.0,471.5,452.54,319.5
2017,6,19,11,30,43.0,422.0,0.7,34.0,464.0,438.6,308.65
2017,6,19,11,45,53.0,443.0,0.55,34.5,495.5,462.49,323.12
2017,6,19,12,0,63.0,464.0,0.4,35.0,527.0,484.88,335.88
2017,6,19,12,15,41.5,405.5,0.65,35.0,447.0,405.56,284.22
2017,6,19,12,30,20.0,347.0,0.9,35.0,367.0,326.13,231.0
2017,6,19,12,45,20.5,349.5,1.2,35.0,370.0,326.39,232.33
2017,6,19,13,0,21.0,352.0,1.5,35.0,373.0,326.47,232.98
2017,6,19,13,15,20.0,341.5,1.6,35.0,361.5,314.13,224.51
2017,6,19,13,30,19.0,331.0,1.7,35.0,350.0,302.02,216.22
2017,6,19,13,45,51.5,392.0,1.85,35.0,441.0,365.31,261.43
2017,6,19,14,0,84.0,453.0,2.0,35.0,532.0,425.61,303.42
2017,6,19,14,15,146.0,448.0,2.05,35.0,580.5,438.13,312.2
2017,6,19,14,30,208.0,443.0,2.1,35.0,629.0,450.93,320.67
2017,6,19,14,45,263.0,413.0,2.15,35.0,639.0,427.12,303.24
2017,6,19,15,0,318.0,383.0,2.2,35.0,649.0,407.18,287.59
2017,6,19,15,15,293.0,369.0,2.25,34.5,605.5,366.02,258.02
2017,6,19,15,30,268.0,355.0,2.3,34.0,562.0,327.7,230.4
2017,6,19,15,45,498.5,245.0,2.35,34.0,601.0,276.93,184.48
2017,6,19,16,0,729.0,135.0,2.4,34.0,640.0,206.04,121.46
2017,6,19,16,15,670.0,147.0,2.4,33.5,585.0,164.51,94.27
2017,6,19,16,30,611.0,159.0,2.4,33.0,530.0,130.04,78.59
2017,6,19,16,45,539.0,163.5,2.45,33.0,469.0,104.16,79.3
2017,6,19,17,0,467.0,168.0,2.5,33.0,408.0,109.22,83.73
2017,6,19,17,15,524.5,134.5,2.45,32.5,376.0,90.5,68.98
2017,6,19,17,30,582.0,101.0,2.4,32.0,344.0,69.16,51.86
2017,6,19,17,45,542.0,92.0,2.4,32.0,293.0,65.0,48.6
2017,6,19,18,0,502.0,83.0,2.4,32.0,242.0,60.54,45.0
2017,6,19,18,15,439.5,73.5,2.15,31.5,193.0,55.26,40.67
2017,6,19,18,30,377.0,64.0,1.9,31.0,144.0,48.15,34.62
2017,6,19,18,45,291.0,50.5,1.7,30.5,101.5,38.6,26.3
2017,6,19,19,0,205.0,37.0,1.5,30.0,59.0,28.72,17.32
2017,6,19,19,15,102.5,18.5,1.55,29.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.3,23.5,21.5,60.87,0.0
2017,6,20,6,0,175.0,29.0,2.5,24.0,43.0,175.22,121.94
2017,6,20,6,15,275.5,42.0,2.65,24.5,84.0,260.66,204.36
2017,6,20,6,30,376.0,55.0,2.8,25.0,125.0,359.78,287.33
2017,6,20,6,45,448.0,64.0,3.0,26.0,174.5,439.06,351.38
2017,6,20,7,0,520.0,73.0,3.2,27.0,224.0,522.85,415.6
2017,6,20,7,15,568.0,79.5,3.2,27.5,276.0,588.2,462.98
2017,6,20,7,30,616.0,86.0,3.2,28.0,328.0,655.22,509.71
2017,6,20,7,45,651.0,91.5,3.25,29.0,381.0,710.83,545.71
2017,6,20,8,0,686.0,97.0,3.3,30.0,434.0,766.44,580.54
2017,6,20,8,15,488.0,170.0,3.4,30.5,424.0,678.56,514.79
2017,6,20,8,30,290.0,243.0,3.5,31.0,414.0,566.29,427.86
2017,6,20,8,45,290.5,267.5,3.6,31.5,451.0,596.9,447.82
2017,6,20,9,0,291.0,292.0,3.7,32.0,488.0,625.88,465.7
2017,6,20,9,15,156.0,281.5,3.75,32.0,387.5,459.21,343.03
2017,6,20,9,30,21.0,271.0,3.8,32.0,287.0,275.15,203.95
2017,6,20,9,45,188.0,317.5,3.9,32.5,471.5,525.55,390.19
2017,6,20,10,0,355.0,364.0,4.0,33.0,656.0,758.94,552.08
2017,6,20,10,15,316.5,392.5,4.0,33.5,660.5,743.94,537.12
2017,6,20,10,30,278.0,421.0,4.0,34.0,665.0,726.94,522.42
2017,6,20,10,45,253.0,441.5,4.05,34.5,669.5,713.55,510.95
2017,6,20,11,0,228.0,462.0,4.1,35.0,674.0,685.6,490.0
2017,6,20,11,15,557.5,292.0,4.1,35.0,825.0,852.07,610.08
2017,6,20,11,30,887.0,122.0,4.1,35.0,976.0,967.19,686.05
2017,6,20,11,45,885.0,126.0,4.15,35.5,987.5,945.43,669.77
2017,6,20,12,0,883.0,130.0,4.2,36.0,999.0,920.64,652.56
2017,6,20,12,15,884.0,130.0,4.2,36.0,1004.0,892.24,634.18
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,861.4,614.2
2017,6,20,12,45,582.0,309.5,4.2,36.5,887.0,745.69,532.38
2017,6,20,13,0,279.0,489.0,4.2,37.0,765.0,638.42,452.21
2017,6,20,13,15,210.0,491.0,4.25,37.0,697.5,573.08,407.07
2017,6,20,13,30,141.0,493.0,4.3,37.0,630.0,510.87,363.46
2017,6,20,13,45,507.0,309.0,4.35,37.5,787.0,577.36,414.3
2017,6,20,14,0,873.0,125.0,4.4,38.0,944.0,619.71,444.57
2017,6,20,14,15,592.5,272.0,4.45,37.5,821.5,530.99,379.45
2017,6,20,14,30,312.0,419.0,4.5,37.0,699.0,476.26,339.28
2017,6,20,14,45,344.5,390.0,4.55,37.0,687.5,447.22,317.73
2017,6,20,15,0,377.0,361.0,4.6,37.0,676.0,415.26,293.19
2017,6,20,15,15,599.5,238.0,4.6,37.0,712.0,366.73,252.34
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,317.1,206.63
2017,6,20,15,45,551.5,211.0,4.65,37.0,625.0,263.84,172.09
2017,6,20,16,0,281.0,307.0,4.7,37.0,502.0,258.29,176.8
2017,6,20,16,15,519.5,205.5,4.65,36.5,533.5,190.3,118.45
2017,6,20,16,30,758.0,104.0,4.6,36.0,565.0,108.67,57.34
2017,6,20,16,45,442.0,162.5,4.55,35.5,426.0,102.5,77.28
2017,6,20,17,0,126.0,221.0,4.5,35.0,287.0,156.16,120.68
2017,6,20,17,15,388.5,153.5,4.4,34.5,322.5,101.88,77.66
2017,6,20,17,30,651.0,86.0,4.3,34.0,358.0,58.56,42.73
2017,6,20,17,45,608.5,79.5,4.2,34.0,305.5,55.78,40.6
2017,6,20,18,0,566.0,73.0,4.1,34.0,253.0,52.83,38.25
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.5,48.41,34.73
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,43.8,30.86
2017,6,20,18,45,352.0,46.0,3.2,31.5,107.5,36.25,24.25
2017,6,20,19,0,260.0,35.0,2.9,31.0,63.0,27.25,16.07
2017,6,20,19,15,130.0,17.5,2.9,30.5,31.5,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,102.5,14.0,2.4,22.5,22.5,68.52,0.0
2017,6,21,6,0,205.0,28.0,2.8,23.0,45.0,190.75,133.12
2017,6,21,6,15,308.5,40.5,2.9,23.5,87.0,282.62,222.55
2017,6,21,6,30,412.0,53.0,3.0,24.0,129.0,381.92,306.18
2017,6,21,6,45,485.5,61.0,3.1,25.0,180.0,462.37,371.23
2017,6,21,7,0,559.0,69.0,3.2,26.0,231.0,547.41,435.73
2017,6,21,7,15,606.0,75.5,3.3,26.5,284.0,613.3,483.65
2017,6,21,7,30,653.0,82.0,3.4,27.0,337.0,680.76,530.94
2017,6,21,7,45,690.0,85.5,3.5,28.0,391.5,736.65,567.21
2017,6,21,8,0,727.0,89.0,3.6,29.0,446.0,788.18,599.31
2017,6,21,8,15,751.5,93.0,3.65,29.5,498.5,833.14,627.03
2017,6,21,8,30,776.0,97.0,3.7,30.0,551.0,876.62,653.25
2017,6,21,8,45,797.0,99.5,3.75,30.5,601.5,913.1,674.36
2017,6,21,9,0,818.0,102.0,3.8,31.0,652.0,947.4,693.82
2017,6,21,9,15,832.0,104.5,3.85,31.5,697.5,961.77,700.05
2017,6,21,9,30,846.0,107.0,3.9,32.0,743.0,983.79,711.49
2017,6,21,9,45,858.0,108.5,4.0,32.5,784.0,999.71,719.25
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,1012.53,725.12
2017,6,21,10,15,878.0,112.0,4.2,33.5,859.5,1018.57,726.76
2017,6,21,10,30,886.0,114.0,4.3,34.0,894.0,1021.25,726.43
2017,6,21,10,45,893.0,114.5,4.4,34.5,922.5,1017.95,722.43
2017,6,21,11,0,900.0,115.0,4.5,35.0,951.0,1011.24,716.43
2017,6,21,11,15,904.5,116.0,4.55,35.0,972.0,999.15,708.34
2017,6,21,11,30,909.0,117.0,4.6,35.0,993.0,983.69,698.23
2017,6,21,11,45,911.0,118.5,4.7,35.5,1006.0,963.03,683.68
2017,6,21,12,0,913.0,120.0,4.8,36.0,1019.0,939.21,667.19
2017,6,21,12,15,914.0,120.0,4.85,36.0,1024.5,910.23,648.69
2017,6,21,12,30,915.0,120.0,4.9,36.0,1030.0,878.68,628.48
2017,6,21,12,45,916.5,118.5,4.95,36.5,1027.5,844.09,604.89
2017,6,21,13,0,918.0,117.0,5.0,37.0,1025.0,807.41,579.89
2017,6,21,13,15,916.0,116.5,5.0,37.0,1014.0,766.86,553.17
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,724.46,523.57
2017,6,21,13,45,911.5,114.5,5.05,37.0,985.0,679.23,491.14
2017,6,21,14,0,909.0,113.0,5.1,37.0,967.0,632.48,456.85
2017,6,21,14,15,904.0,112.0,5.1,37.0,941.0,583.4,419.88
2017,6,21,14,30,899.0,111.0,5.1,37.0,915.0,533.39,381.27
2017,6,21,14,45,890.0,110.5,5.1,37.0,882.0,481.26,340.15
2017,6,21,15,0,881.0,110.0,5.1,37.0,849.0,429.02,297.93
2017,6,21,15,15,871.5,108.5,5.05,36.5,810.0,375.98,254.77
2017,6,21,15,30,862.0,107.0,5.0,36.0,771.0,323.32,211.24
2017,6,21,15,45,850.0,104.0,5.0,36.0,727.0,269.62,166.86
2017,6,21,16,0,838.0,101.0,5.0,36.0,683.0,217.0,125.0
2017,6,21,16,15,628.5,163.5,5.0,35.5,582.0,172.42,101.32
2017,6,21,16,30,419.0,226.0,5.0,35.0,481.0,165.45,109.95
2017,6,21,16,45,562.0,162.0,5.0,35.0,471.5,103.37,78.13
2017,6,21,17,0,705.0,98.0,5.0,35.0,462.0,62.54,45.45
2017,6,21,17,15,605.0,108.0,4.9,34.0,396.0,71.32,53.03
2017,6,21,17,30,505.0,118.0,4.8,33.0,330.0,81.36,61.72
2017,6,21,17,45,471.0,106.5,4.75,32.5,282.0,75.09,56.86
2017,6,21,18,0,437.0,95.0,4.7,32.0,234.0,68.45,51.59
2017,6,21,18,15,395.0,80.5,4.45,31.5,187.5,59.21,43.98
2017,6,21,18,30,353.0,66.0,4.2,31.0,141.0,49.53,35.77
2017,6,21,18,45,285.5,51.0,3.95,30.5,100.5,38.94,26.59
2017,6,21,19,0,218.0,36.0,3.7,30.0,60.0,27.94,16.73
2017,6,21,19,15,109.0,18.0,3.6,29.5,30.0,14.1,0.18
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,26.5,13.5,3.0,22.5,15.5,26.68,0.0
2017,6,22,6,0,53.0,27.0,3.1,23.0,31.0,72.69,47.24
2017,6,22,6,15,91.5,46.5,3.0,23.5,60.5,124.21,95.55
2017,6,22,6,30,130.0,66.0,2.9,24.0,90.0,189.17,150.44
2017,6,22,6,45,154.0,87.0,2.85,25.0,124.5,236.25,189.32
2017,6,22,7,0,178.0,108.0,2.8,26.0,159.0,284.31,227.52
2017,6,22,7,15,172.5,132.5,2.8,26.5,190.5,299.1,238.35
2017,6,22,7,30,167.0,157.0,2.8,27.0,222.0,326.87,258.5
2017,6,22,7,45,190.5,180.5,2.8,28.0,265.5,377.18,295.37
2017,6,22,8,0,214.0,204.0,2.8,29.0,309.0,427.96,331.38
2017,6,22,8,15,496.5,146.5,2.75,29.5,426.5,657.6,502.55
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,869.31,643.78
2017,6,22,8,45,796.5,92.5,2.65,30.5,593.0,903.77,661.09
2017,6,22,9,0,814.0,96.0,2.6,31.0,642.0,925.83,671.51
2017,6,22,9,15,828.0,98.5,2.6,31.5,687.5,950.72,684.22
2017,6,22,9,30,842.0,101.0,2.6,32.0,733.0,972.87,695.1
2017,6,22,9,45,569.5,240.0,2.6,32.5,678.0,869.18,624.11
2017,6,22,10,0,297.0,379.0,2.6,33.0,623.0,716.55,514.04
2017,6,22,10,15,590.0,242.5,2.6,33.5,753.0,884.3,631.49
2017,6,22,10,30,883.0,106.0,2.6,34.0,883.0,1009.95,708.12
2017,6,22,10,45,891.5,105.5,2.6,34.5,911.5,1007.36,702.98
2017,6,22,11,0,900.0,105.0,2.6,35.0,940.0,1001.4,697.09
2017,6,22,11,15,657.0,261.5,2.6,35.0,878.5,920.23,645.17
2017,6,22,11,30,414.0,418.0,2.6,35.0,817.0,816.9,572.13
2017,6,22,11,45,408.0,426.5,2.6,35.5,824.5,794.2,556.56
2017,6,22,12,0,402.0,435.0,2.6,36.0,832.0,777.75,544.29
2017,6,22,12,15,413.5,442.0,2.5,36.5,852.0,773.6,539.69
2017,6,22,12,30,425.0,449.0,2.4,37.0,872.0,766.97,533.41
2017,6,22,12,45,399.5,447.5,2.35,37.5,844.0,721.03,501.79
2017,6,22,13,0,374.0,446.0,2.3,38.0,816.0,676.26,471.06
2017,6,22,13,15,423.0,435.5,2.15,38.0,849.5,676.24,470.89
