Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,13,30,472.0,425.0,2.0,38.0,883.0,674.6,468.94
2017,6,22,13,45,675.5,274.5,1.95,38.0,916.0,654.58,458.32
2017,6,22,14,0,879.0,124.0,1.9,38.0,949.0,623.74,438.94
2017,6,22,14,15,873.5,122.5,1.75,38.0,923.5,575.39,403.37
2017,6,22,14,30,868.0,121.0,1.6,38.0,898.0,526.21,366.49
2017,6,22,14,45,861.0,119.0,1.45,38.5,866.0,475.37,326.9
2017,6,22,15,0,854.0,117.0,1.3,39.0,834.0,424.27,286.34
2017,6,22,15,15,844.0,115.0,1.15,38.5,795.0,372.09,245.48
2017,6,22,15,30,834.0,113.0,1.0,38.0,756.0,320.37,204.3
2017,6,22,15,45,821.0,110.0,0.9,38.0,712.5,267.92,162.51
2017,6,22,16,0,808.0,107.0,0.8,38.0,669.0,208.0,116.83
2017,6,22,16,15,790.5,104.0,0.65,37.5,620.5,157.22,81.79
2017,6,22,16,30,773.0,101.0,0.5,37.0,572.0,108.63,55.78
2017,6,22,16,45,750.0,97.0,0.4,37.0,520.5,66.5,47.81
2017,6,22,17,0,727.0,93.0,0.3,37.0,469.0,65.73,47.45
2017,6,22,17,15,696.0,88.5,0.4,36.5,416.0,58.35,41.84
2017,6,22,17,30,665.0,84.0,0.5,36.0,363.0,57.16,41.15
2017,6,22,17,45,621.5,78.0,0.65,36.0,309.5,54.67,39.28
2017,6,22,18,0,578.0,72.0,0.8,36.0,256.0,52.04,37.22
2017,6,22,18,15,517.0,64.0,0.8,35.0,205.0,47.58,33.71
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,42.92,29.86
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.5,35.77,23.71
2017,6,22,19,0,268.0,35.0,0.9,32.0,65.0,28.34,16.92
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.5,13.73,0.23
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.5,3.2,24.5,18.0,31.47,0.0
2017,6,23,6,0,64.0,31.0,3.5,25.0,36.0,88.08,57.43
2017,6,23,6,15,144.5,51.0,3.7,25.5,74.0,178.42,138.05
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,262.22,208.73
2017,6,23,6,45,316.0,82.0,4.1,26.5,161.0,361.54,290.03
2017,6,23,7,0,407.0,93.0,4.3,27.0,210.0,455.1,364.55
2017,6,23,7,15,458.5,102.5,4.3,27.5,261.0,521.22,414.84
2017,6,23,7,30,510.0,112.0,4.3,28.0,312.0,589.93,464.94
2017,6,23,7,45,560.5,116.0,4.35,29.0,365.5,661.35,513.98
2017,6,23,8,0,611.0,120.0,4.4,30.0,419.0,726.83,557.02
2017,6,23,8,15,639.5,125.5,4.4,30.5,470.0,774.15,587.01
2017,6,23,8,30,668.0,131.0,4.4,31.0,521.0,820.45,615.75
2017,6,23,8,45,694.0,133.5,4.45,32.0,570.0,859.37,637.84
2017,6,23,9,0,720.0,136.0,4.5,33.0,619.0,896.56,658.39
2017,6,23,9,15,736.0,140.0,4.4,33.5,663.5,917.31,668.4
2017,6,23,9,30,752.0,144.0,4.3,34.0,708.0,941.94,681.01
2017,6,23,9,45,765.5,146.5,4.25,35.0,748.0,959.61,687.8
2017,6,23,10,0,779.0,149.0,4.2,36.0,788.0,974.32,692.7
2017,6,23,10,15,788.5,151.0,4.05,36.5,821.5,981.34,693.62
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,985.18,692.64
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,983.23,688.13
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,978.01,681.73
2017,6,23,11,15,818.0,157.0,3.5,38.0,930.0,966.55,673.32
2017,6,23,11,30,823.0,158.0,3.4,38.0,950.0,951.88,663.06
2017,6,23,11,45,806.5,172.5,3.3,38.5,957.0,926.89,645.08
2017,6,23,12,0,790.0,187.0,3.2,39.0,964.0,899.06,625.53
2017,6,23,12,15,791.0,187.0,3.15,39.0,969.0,871.3,607.73
2017,6,23,12,30,792.0,187.0,3.1,39.0,974.0,841.22,588.45
2017,6,23,12,45,790.0,188.0,3.05,39.5,971.0,807.66,565.73
2017,6,23,13,0,788.0,189.0,3.0,40.0,968.0,772.6,541.48
2017,6,23,13,15,785.0,188.0,3.0,40.0,957.0,733.7,515.43
2017,6,23,13,30,782.0,187.0,3.0,40.0,946.0,693.49,488.05
2017,6,23,13,45,774.5,187.5,3.0,40.0,927.0,650.37,458.13
2017,6,23,14,0,767.0,188.0,3.0,40.0,908.0,606.57,427.1
2017,6,23,14,15,760.0,185.5,3.05,40.0,882.5,560.22,393.78
2017,6,23,14,30,753.0,183.0,3.1,40.0,857.0,513.55,359.34
2017,6,23,14,45,726.0,190.5,3.2,40.0,821.0,460.92,320.07
2017,6,23,15,0,699.0,198.0,3.3,40.0,785.0,413.69,283.74
2017,6,23,15,15,686.0,194.0,3.35,39.5,747.5,365.13,246.18
2017,6,23,15,30,673.0,190.0,3.4,39.0,710.0,317.73,208.87
2017,6,23,15,45,649.5,188.5,3.45,39.0,666.0,271.09,172.15
2017,6,23,16,0,626.0,187.0,3.5,39.0,622.0,227.13,138.77
2017,6,23,16,15,604.0,180.5,3.55,38.5,575.5,182.65,108.23
2017,6,23,16,30,582.0,174.0,3.6,38.0,529.0,141.03,85.38
2017,6,23,16,45,547.5,168.5,3.65,38.0,479.0,107.2,80.07
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,106.26,79.67
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,101.86,76.64
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,97.12,73.29
2017,6,23,17,45,393.0,130.0,3.85,37.0,277.5,90.93,68.54
2017,6,23,18,0,345.0,118.0,3.9,37.0,227.0,84.39,63.38
2017,6,23,18,15,287.0,101.0,3.8,36.0,180.5,76.29,57.03
2017,6,23,18,30,229.0,84.0,3.7,35.0,134.0,64.22,47.13
2017,6,23,18,45,161.5,63.0,3.65,34.5,93.0,48.96,34.23
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,33.27,20.61
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,17.73,2.13
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.19,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,15.85,5.5
2017,6,24,6,15,0.5,39.0,1.6,25.0,39.5,38.04,24.78
2017,6,24,6,30,1.0,60.0,1.6,25.0,61.0,60.64,43.77
2017,6,24,6,45,17.5,82.0,1.6,25.5,87.5,95.09,72.54
2017,6,24,7,0,34.0,104.0,1.6,26.0,114.0,140.7,109.76
2017,6,24,7,15,83.5,130.5,1.8,26.5,161.5,210.66,166.43
2017,6,24,7,30,133.0,157.0,2.0,27.0,209.0,298.46,235.15
2017,6,24,7,45,66.5,138.0,2.2,28.0,164.0,199.96,155.63
2017,6,24,8,0,0.0,119.0,2.4,29.0,119.0,108.88,81.1
2017,6,24,8,15,0.0,109.0,2.6,29.5,109.0,98.1,72.31
2017,6,24,8,30,0.0,99.0,2.8,30.0,99.0,88.17,64.13
2017,6,24,8,45,1.0,133.0,3.05,30.5,134.0,121.38,89.64
2017,6,24,9,0,2.0,167.0,3.3,31.0,169.0,154.9,114.92
2017,6,24,9,15,15.5,228.0,3.1,31.0,240.0,227.92,170.29
2017,6,24,9,30,29.0,289.0,2.9,31.0,311.0,319.34,237.7
2017,6,24,9,45,30.5,308.0,2.75,31.5,332.5,338.17,249.94
2017,6,24,10,0,32.0,327.0,2.6,32.0,354.0,356.6,261.96
2017,6,24,10,15,35.5,348.0,2.35,32.0,379.0,378.7,276.93
2017,6,24,10,30,39.0,369.0,2.1,32.0,404.0,400.22,291.24
2017,6,24,10,45,28.0,337.0,1.85,32.5,362.5,352.84,255.96
2017,6,24,11,0,17.0,305.0,1.6,33.0,321.0,295.41,213.83
2017,6,24,11,15,49.0,385.5,1.55,33.0,432.5,414.03,298.13
2017,6,24,11,30,81.0,466.0,1.5,33.0,544.0,517.9,368.54
2017,6,24,11,45,66.0,456.5,1.45,33.5,520.5,487.87,345.95
2017,6,24,12,0,51.0,447.0,1.4,34.0,497.0,458.68,324.87
2017,6,24,12,15,36.0,401.5,1.6,33.5,437.5,397.5,283.99
2017,6,24,12,30,21.0,356.0,1.8,33.0,378.0,335.15,241.27
2017,6,24,12,45,18.5,330.0,2.0,33.0,349.5,307.78,222.35
2017,6,24,13,0,16.0,304.0,2.2,33.0,321.0,280.97,203.45
2017,6,24,13,15,31.5,368.5,2.35,32.5,400.0,343.86,249.4
2017,6,24,13,30,47.0,433.0,2.5,32.0,479.0,402.7,291.7
2017,6,24,13,45,118.0,453.0,2.7,31.5,565.0,452.17,328.29
2017,6,24,14,0,189.0,473.0,2.9,31.0,651.0,497.16,361.05
2017,6,24,14,15,163.5,458.5,2.95,30.5,609.5,456.31,332.38
2017,6,24,14,30,138.0,444.0,3.0,30.0,568.0,418.2,305.76
2017,6,24,14,45,90.5,400.0,3.1,29.5,480.0,361.57,265.79
2017,6,24,15,0,43.0,356.0,3.2,29.0,392.0,302.05,223.47
2017,6,24,15,15,51.5,348.0,3.2,28.5,389.5,292.54,216.96
2017,6,24,15,30,60.0,340.0,3.2,28.0,387.0,281.93,209.3
2017,6,24,15,45,154.5,327.0,3.25,28.0,437.0,275.73,201.36
2017,6,24,16,0,249.0,314.0,3.3,28.0,487.0,258.25,184.16
2017,6,24,16,15,214.5,293.5,3.3,27.5,435.0,233.1,167.63
2017,6,24,16,30,180.0,273.0,3.3,27.0,383.0,201.0,147.42
2017,6,24,16,45,137.5,246.5,3.35,27.0,326.0,170.89,135.94
2017,6,24,17,0,95.0,220.0,3.4,27.0,269.0,164.22,131.05
2017,6,24,17,15,103.5,196.0,3.45,26.5,244.0,148.36,118.77
2017,6,24,17,30,112.0,172.0,3.5,26.0,219.0,126.15,101.0
2017,6,24,17,45,100.0,148.5,3.55,26.0,186.0,110.81,88.5
2017,6,24,18,0,88.0,125.0,3.6,26.0,153.0,94.94,75.33
2017,6,24,18,15,203.5,98.5,3.65,25.5,147.0,74.21,57.89
2017,6,24,18,30,319.0,72.0,3.7,25.0,141.0,53.86,40.43
2017,6,24,18,45,234.5,56.5,3.8,25.0,99.0,42.98,30.71
2017,6,24,19,0,150.0,41.0,3.9,25.0,57.0,32.66,21.08
2017,6,24,19,15,75.0,20.5,3.9,25.0,28.5,16.79,2.23
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,52.0,14.5,4.35,21.5,18.5,41.34,0.0
2017,6,25,6,0,104.0,29.0,4.4,22.0,37.0,118.15,78.68
2017,6,25,6,15,193.5,45.5,4.45,22.0,75.5,213.88,168.63
2017,6,25,6,30,283.0,62.0,4.5,22.0,114.0,301.94,244.74
2017,6,25,6,45,370.0,71.0,4.55,22.5,162.5,385.15,314.74
2017,6,25,7,0,457.0,80.0,4.6,23.0,211.0,475.27,387.67
2017,6,25,7,15,228.5,99.0,4.6,23.0,164.5,313.54,255.84
2017,6,25,7,30,0.0,118.0,4.6,23.0,118.0,111.76,86.17
2017,6,25,7,45,56.0,161.5,4.65,23.5,189.5,219.84,174.93
2017,6,25,8,0,112.0,205.0,4.7,24.0,261.0,337.59,267.97
2017,6,25,8,15,96.5,227.0,4.65,24.0,279.0,330.53,260.68
2017,6,25,8,30,81.0,249.0,4.6,24.0,297.0,338.97,265.56
2017,6,25,8,45,79.5,272.0,4.6,24.5,322.0,361.02,280.81
2017,6,25,9,0,78.0,295.0,4.6,25.0,347.0,382.47,295.38
2017,6,25,9,15,171.0,318.5,4.55,25.0,443.5,516.68,397.38
2017,6,25,9,30,264.0,342.0,4.5,25.0,540.0,651.93,496.1
2017,6,25,9,45,531.0,236.5,4.45,25.5,662.5,820.67,620.47
2017,6,25,10,0,798.0,131.0,4.4,26.0,785.0,973.87,723.09
2017,6,25,10,15,482.0,283.0,4.3,26.0,683.0,812.5,606.69
2017,6,25,10,30,166.0,435.0,4.2,26.0,581.0,613.54,457.05
2017,6,25,10,45,202.0,446.5,4.15,26.5,630.0,653.78,485.61
2017,6,25,11,0,238.0,458.0,4.1,27.0,679.0,692.15,511.29
2017,6,25,11,15,127.0,380.5,4.0,27.5,499.0,497.54,370.19
2017,6,25,11,30,16.0,303.0,3.9,28.0,319.0,289.85,215.33
2017,6,25,11,45,16.5,307.5,3.8,28.5,324.5,293.04,217.56
2017,6,25,12,0,17.0,312.0,3.7,29.0,330.0,296.06,219.17
2017,6,25,12,15,161.5,399.5,3.6,29.0,560.5,511.46,378.43
2017,6,25,12,30,306.0,487.0,3.5,29.0,791.0,701.03,510.76
2017,6,25,12,45,332.5,469.0,3.45,29.5,799.0,686.3,498.84
2017,6,25,13,0,359.0,451.0,3.4,30.0,807.0,669.84,486.83
2017,6,25,13,15,213.0,454.5,3.35,30.0,665.5,546.67,398.83
2017,6,25,13,30,67.0,458.0,3.3,30.0,524.0,436.95,319.09
2017,6,25,13,45,63.5,445.5,3.25,30.0,507.0,416.46,304.84
2017,6,25,14,0,60.0,433.0,3.2,30.0,490.0,396.59,290.64
2017,6,25,14,15,50.0,406.0,3.15,30.0,452.5,362.67,266.28
2017,6,25,14,30,40.0,379.0,3.1,30.0,415.0,330.4,243.05
2017,6,25,14,45,32.0,346.5,3.1,30.0,374.5,296.57,218.61
2017,6,25,15,0,24.0,314.0,3.1,30.0,334.0,274.28,202.56
2017,6,25,15,15,305.5,279.0,3.05,30.0,516.0,310.53,223.88
2017,6,25,15,30,587.0,244.0,3.0,30.0,698.0,335.57,232.18
2017,6,25,15,45,419.0,278.5,2.95,30.0,593.5,283.91,196.12
2017,6,25,16,0,251.0,313.0,2.9,30.0,489.0,258.19,182.33
2017,6,25,16,15,435.0,236.0,2.85,29.5,513.5,202.33,133.92
2017,6,25,16,30,619.0,159.0,2.8,29.0,538.0,133.29,81.25
2017,6,25,16,45,389.0,191.0,2.75,29.0,421.5,119.58,93.25
2017,6,25,17,0,159.0,223.0,2.7,29.0,305.0,157.62,124.6
2017,6,25,17,15,203.5,193.5,2.5,28.5,286.5,140.49,111.23
2017,6,25,17,30,248.0,164.0,2.3,28.0,268.0,116.06,91.71
2017,6,25,17,45,218.0,145.5,2.1,28.0,228.0,104.76,82.64
2017,6,25,18,0,188.0,127.0,1.9,28.0,188.0,96.77,76.14
2017,6,25,18,15,237.5,102.5,1.65,27.5,164.0,77.06,59.74
2017,6,25,18,30,287.0,78.0,1.4,27.0,140.0,58.24,43.77
2017,6,25,18,45,212.0,59.5,1.2,26.5,98.5,46.66,33.6
2017,6,25,19,0,137.0,41.0,1.0,26.0,57.0,32.64,21.0
2017,6,25,19,15,68.5,20.5,0.95,25.5,28.5,16.78,2.41
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.4,22.5,11.0,10.01,0.0
2017,6,26,6,0,0.0,22.0,1.6,23.0,22.0,19.77,8.12
2017,6,26,6,15,13.5,42.0,1.6,23.0,44.5,56.77,40.27
2017,6,26,6,30,27.0,62.0,1.6,23.0,67.0,88.91,67.78
2017,6,26,6,45,41.5,84.0,1.65,23.5,94.5,124.68,97.81
2017,6,26,7,0,56.0,106.0,1.7,24.0,122.0,160.63,127.33
2017,6,26,7,15,227.5,115.5,1.65,24.5,201.0,335.18,269.1
2017,6,26,7,30,399.0,125.0,1.6,25.0,280.0,513.06,404.61
2017,6,26,7,45,226.5,159.5,1.6,25.5,250.5,398.15,312.12
2017,6,26,8,0,54.0,194.0,1.6,26.0,221.0,254.85,197.24
2017,6,26,8,15,76.0,223.5,1.6,26.5,265.5,307.31,237.19
2017,6,26,8,30,98.0,253.0,1.6,27.0,310.0,360.05,275.58
2017,6,26,8,45,271.0,248.5,1.65,28.0,425.5,555.47,419.47
2017,6,26,9,0,444.0,244.0,1.7,29.0,541.0,739.76,545.63
2017,6,26,9,15,627.0,177.0,1.75,29.0,628.5,857.48,624.4
2017,6,26,9,30,810.0,110.0,1.8,29.0,716.0,950.67,682.19
2017,6,26,9,45,659.5,204.5,1.85,29.5,716.0,923.34,661.53
2017,6,26,10,0,509.0,299.0,1.9,30.0,716.0,862.56,617.04
2017,6,26,10,15,413.5,353.0,1.95,30.5,701.0,815.56,582.38
2017,6,26,10,30,318.0,407.0,2.0,31.0,686.0,753.4,537.73
2017,6,26,10,45,364.0,399.5,2.1,31.5,729.0,782.2,557.13
2017,6,26,11,0,410.0,392.0,2.2,32.0,772.0,820.26,581.34
2017,6,26,11,15,309.5,439.0,2.3,32.0,729.5,744.58,529.05
2017,6,26,11,30,209.0,486.0,2.4,32.0,687.0,670.35,477.6
2017,6,26,11,45,217.5,492.0,2.5,32.0,703.5,671.88,479.32
2017,6,26,12,0,226.0,498.0,2.6,32.0,720.0,671.83,479.49
2017,6,26,12,15,249.0,495.5,2.65,32.0,742.0,679.04,484.7
2017,6,26,12,30,272.0,493.0,2.7,32.0,764.0,677.9,484.34
2017,6,26,12,45,332.5,465.0,2.75,32.5,795.0,683.17,488.32
2017,6,26,13,0,393.0,437.0,2.8,33.0,826.0,684.62,489.42
2017,6,26,13,15,609.0,296.0,2.85,32.5,890.5,696.59,503.09
2017,6,26,13,30,825.0,155.0,2.9,32.0,955.0,696.07,507.06
2017,6,26,13,45,431.5,276.0,2.95,32.0,694.0,505.26,369.5
2017,6,26,14,0,38.0,397.0,3.0,32.0,433.0,355.38,258.25
2017,6,26,14,15,91.0,421.0,3.0,32.0,503.5,396.61,288.57
2017,6,26,14,30,144.0,445.0,3.0,32.0,574.0,422.21,306.39
2017,6,26,14,45,198.0,423.0,3.05,32.0,593.0,416.68,301.74
2017,6,26,15,0,252.0,401.0,3.1,32.0,612.0,395.77,285.42
2017,6,26,15,15,174.0,380.5,3.15,31.5,523.5,346.0,250.45
2017,6,26,15,30,96.0,360.0,3.2,31.0,435.0,305.53,222.95
2017,6,26,15,45,149.0,340.5,3.3,31.0,448.5,283.18,204.61
2017,6,26,16,0,202.0,321.0,3.4,31.0,462.0,265.81,189.51
2017,6,26,16,15,173.5,297.5,3.4,30.5,412.5,230.99,165.64
2017,6,26,16,30,145.0,274.0,3.4,30.0,363.0,199.72,145.63
2017,6,26,16,45,74.5,217.0,3.45,29.5,263.0,164.14,129.14
2017,6,26,17,0,4.0,160.0,3.5,29.0,163.0,133.65,105.14
2017,6,26,17,15,2.0,96.5,3.35,28.5,98.0,84.43,65.13
2017,6,26,17,30,0.0,33.0,3.2,28.0,33.0,29.09,19.03
2017,6,26,17,45,0.0,28.0,3.1,28.0,28.0,24.66,15.36
2017,6,26,18,0,0.0,23.0,3.0,28.0,23.0,20.24,11.63
2017,6,26,18,15,0.0,18.0,2.9,27.5,18.0,15.82,7.88
2017,6,26,18,30,0.0,13.0,2.8,27.0,13.0,11.42,4.09
2017,6,26,18,45,0.0,9.0,2.7,26.5,9.0,7.9,1.01
2017,6,26,19,0,0.0,5.0,2.6,26.0,5.0,4.38,0.0
2017,6,26,19,15,0.0,2.5,2.7,25.5,2.5,2.19,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.0,1.5,22.0,7.0,6.37,0.0
2017,6,27,6,0,0.0,14.0,1.8,22.0,14.0,12.31,2.87
2017,6,27,6,15,0.0,29.0,1.85,22.0,29.0,25.57,15.01
2017,6,27,6,30,0.0,44.0,1.9,22.0,44.0,39.66,27.07
2017,6,27,6,45,0.0,62.0,2.0,22.5,62.0,57.64,42.17
2017,6,27,7,0,0.0,80.0,2.1,23.0,80.0,75.22,56.68
2017,6,27,7,15,0.0,78.5,2.1,23.5,78.5,71.17,53.19
2017,6,27,7,30,0.0,77.0,2.1,24.0,77.0,68.48,50.74
2017,6,27,7,45,37.5,138.5,2.15,24.5,156.5,175.5,137.91
2017,6,27,8,0,75.0,200.0,2.2,25.0,236.0,281.39,220.67
2017,6,27,8,15,60.5,216.5,2.25,25.5,248.0,284.43,220.85
2017,6,27,8,30,46.0,233.0,2.3,26.0,260.0,286.68,220.78
2017,6,27,8,45,28.0,220.5,2.4,27.0,237.5,251.41,191.89
2017,6,27,9,0,10.0,208.0,2.5,28.0,215.0,203.75,153.78
2017,6,27,9,15,44.5,273.5,2.6,28.0,306.5,321.2,243.15
2017,6,27,9,30,79.0,339.0,2.7,28.0,398.0,425.44,319.61
2017,6,27,9,45,211.0,351.0,2.85,28.5,521.0,586.2,436.83
2017,6,27,10,0,343.0,363.0,3.0,29.0,644.0,746.31,548.0
2017,6,27,10,15,238.0,397.5,3.1,29.0,597.0,670.54,491.45
2017,6,27,10,30,133.0,432.0,3.2,29.0,550.0,577.35,423.59
2017,6,27,10,45,86.0,412.5,3.3,29.5,489.5,487.82,358.84
2017,6,27,11,0,39.0,393.0,3.4,30.0,429.0,416.38,305.86
2017,6,27,11,15,145.0,435.5,3.45,30.0,574.0,569.58,417.24
2017,6,27,11,30,251.0,478.0,3.5,30.0,719.0,712.88,516.79
2017,6,27,11,45,229.0,489.5,3.55,30.5,712.0,680.39,492.07
2017,6,27,12,0,207.0,501.0,3.6,31.0,705.0,657.61,474.88
2017,6,27,12,15,529.0,322.0,3.65,31.0,846.5,772.8,562.12
2017,6,27,12,30,851.0,143.0,3.7,31.0,988.0,846.64,615.57
2017,6,27,12,45,553.0,319.0,3.75,31.5,867.5,737.73,535.9
2017,6,27,13,0,255.0,495.0,3.8,32.0,747.0,626.86,452.21
2017,6,27,13,15,209.0,495.0,3.85,32.0,700.5,577.15,417.51
2017,6,27,13,30,163.0,495.0,3.9,32.0,654.0,528.87,383.26
2017,6,27,13,45,501.0,316.5,3.95,32.0,790.5,582.09,426.15
2017,6,27,14,0,839.0,138.0,4.0,32.0,927.0,613.11,450.14
2017,6,27,14,15,833.0,136.5,4.0,31.5,901.5,566.33,415.07
2017,6,27,14,30,827.0,135.0,4.0,31.0,876.0,518.84,378.78
2017,6,27,14,45,818.5,133.0,4.05,31.0,844.0,469.34,339.32
2017,6,27,15,0,810.0,131.0,4.1,31.0,812.0,414.29,294.87
2017,6,27,15,15,490.5,250.5,4.1,31.0,657.0,344.7,244.74
2017,6,27,15,30,171.0,370.0,4.1,31.0,502.0,322.63,233.97
2017,6,27,15,45,196.0,344.5,4.15,31.0,487.5,296.5,213.2
2017,6,27,16,0,221.0,319.0,4.2,31.0,473.0,268.05,190.74
2017,6,27,16,15,221.5,294.0,4.15,30.5,439.0,234.73,166.78
2017,6,27,16,30,222.0,269.0,4.1,30.0,405.0,201.83,145.15
2017,6,27,16,45,111.0,138.5,4.1,29.5,206.5,105.61,81.69
2017,6,27,17,0,0.0,8.0,4.1,29.0,8.0,7.05,0.26
2017,6,27,17,15,134.0,85.0,4.0,28.5,141.5,62.4,46.87
2017,6,27,17,30,268.0,162.0,3.9,28.0,275.0,114.95,91.02
2017,6,27,17,45,253.5,140.0,3.8,28.0,234.5,101.48,80.02
2017,6,27,18,0,239.0,118.0,3.7,28.0,194.0,87.36,68.36
2017,6,27,18,15,211.5,97.5,3.4,27.0,155.5,73.57,56.99
2017,6,27,18,30,184.0,77.0,3.1,26.0,117.0,59.24,44.82
2017,6,27,18,45,144.5,57.5,2.8,25.5,83.5,45.04,32.39
2017,6,27,19,0,105.0,38.0,2.5,25.0,50.0,30.39,19.27
2017,6,27,19,15,52.5,19.0,2.4,24.5,25.0,15.62,2.13
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,57.11,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,162.38,106.16
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,253.71,199.23
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,355.67,285.17
2017,6,28,6,45,189.0,48.5,2.35,23.5,82.5,220.58,178.37
2017,6,28,7,0,0.0,45.0,2.4,24.0,45.0,39.69,27.16
2017,6,28,7,15,0.0,62.0,2.35,24.5,62.0,54.78,39.58
2017,6,28,7,30,0.0,79.0,2.3,25.0,79.0,70.5,52.19
2017,6,28,7,45,2.0,115.5,2.3,25.5,117.0,108.57,82.64
2017,6,28,8,0,4.0,152.0,2.3,26.0,155.0,147.17,112.8
2017,6,28,8,15,38.0,199.0,2.3,26.5,221.5,242.45,187.51
2017,6,28,8,30,72.0,246.0,2.3,27.0,288.0,327.07,251.47
2017,6,28,8,45,81.5,272.0,2.35,27.5,324.0,363.22,277.01
2017,6,28,9,0,91.0,298.0,2.4,28.0,360.0,399.03,302.05
2017,6,28,9,15,448.5,207.0,2.45,28.5,539.0,704.67,528.53
2017,6,28,9,30,806.0,116.0,2.5,29.0,718.0,964.33,699.64
2017,6,28,9,45,436.5,243.0,2.6,29.5,571.5,732.29,538.36
2017,6,28,10,0,67.0,370.0,2.7,30.0,425.0,438.6,322.64
2017,6,28,10,15,457.5,247.0,2.75,30.0,646.5,749.54,551.93
2017,6,28,10,30,848.0,124.0,2.8,30.0,868.0,994.22,712.85
2017,6,28,10,45,450.5,270.0,2.9,30.5,666.5,750.62,546.05
2017,6,28,11,0,53.0,416.0,3.0,31.0,465.0,453.4,329.53
2017,6,28,11,15,463.5,271.5,3.0,31.5,715.5,740.76,540.35
2017,6,28,11,30,874.0,127.0,3.0,32.0,966.0,961.91,685.23
2017,6,28,11,45,884.0,122.0,3.05,32.5,981.5,943.54,670.23
2017,6,28,12,0,894.0,117.0,3.1,33.0,997.0,921.99,655.28
2017,6,28,12,15,597.0,304.5,3.1,33.0,893.5,814.0,581.92
2017,6,28,12,30,300.0,492.0,3.1,33.0,790.0,701.15,499.24
2017,6,28,12,45,598.5,304.0,3.15,33.5,896.5,757.68,544.3
2017,6,28,13,0,897.0,116.0,3.2,34.0,1003.0,793.79,571.12
2017,6,28,13,15,510.5,303.5,3.2,34.0,807.5,636.12,458.83
2017,6,28,13,30,124.0,491.0,3.2,34.0,612.0,499.05,357.37
2017,6,28,13,45,504.5,302.5,3.2,34.0,779.0,573.69,415.59
2017,6,28,14,0,885.0,114.0,3.2,34.0,946.0,622.75,451.58
2017,6,28,14,15,879.5,113.0,3.2,34.0,920.5,574.61,415.08
2017,6,28,14,30,874.0,112.0,3.2,34.0,895.0,525.62,377.5
2017,6,28,14,45,813.5,142.5,3.2,34.0,850.0,470.23,334.57
2017,6,28,15,0,753.0,173.0,3.2,34.0,805.0,423.95,297.67
2017,6,28,15,15,740.5,169.5,3.2,33.5,767.0,368.06,253.57
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,318.29,213.17
2017,6,28,15,45,454.0,245.0,3.2,33.0,589.0,270.12,182.67
2017,6,28,16,0,180.0,324.0,3.2,33.0,449.0,264.08,187.5
2017,6,28,16,15,418.5,235.0,3.15,32.5,499.0,200.43,131.52
2017,6,28,16,30,657.0,146.0,3.1,32.0,549.0,127.45,74.38
2017,6,28,16,45,632.0,139.5,3.1,32.0,499.0,86.49,65.34
2017,6,28,17,0,607.0,133.0,3.1,32.0,449.0,85.61,64.9
2017,6,28,17,15,572.5,125.5,3.0,31.5,397.5,83.71,63.74
2017,6,28,17,30,538.0,118.0,2.9,31.0,346.0,81.6,62.37
2017,6,28,17,45,489.5,109.5,2.8,31.0,294.0,77.17,58.9
2017,6,28,18,0,441.0,101.0,2.7,31.0,242.0,72.64,55.27
2017,6,28,18,15,380.0,88.0,2.45,30.0,193.5,64.54,48.71
2017,6,28,18,30,319.0,75.0,2.2,29.0,145.0,56.07,41.6
2017,6,28,18,45,241.0,58.5,2.0,28.5,102.5,44.51,31.52
2017,6,28,19,0,163.0,42.0,1.8,28.0,60.0,33.43,21.46
2017,6,28,19,15,81.5,21.0,1.95,27.5,30.0,17.19,2.89
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.5,14.0,1.75,23.5,18.5,45.84,0.0
2017,6,29,6,0,123.0,28.0,2.0,24.0,37.0,139.29,88.12
2017,6,29,6,15,221.5,43.5,2.15,24.5,76.5,228.55,177.36
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,322.32,256.35
2017,6,29,6,45,405.0,68.0,2.45,25.5,165.5,405.48,324.53
2017,6,29,7,0,490.0,77.0,2.6,26.0,215.0,502.03,400.02
2017,6,29,7,15,540.0,84.5,2.7,26.5,267.5,569.36,449.49
2017,6,29,7,30,590.0,92.0,2.8,27.0,320.0,638.5,498.39
2017,6,29,7,45,634.0,96.0,2.9,28.0,374.0,699.43,538.65
2017,6,29,8,0,678.0,100.0,3.0,29.0,428.0,760.89,577.94
2017,6,29,8,15,521.5,162.0,3.05,29.5,431.5,698.72,530.77
2017,6,29,8,30,365.0,224.0,3.1,30.0,435.0,614.25,464.96
2017,6,29,8,45,572.5,168.5,3.2,30.5,534.0,781.53,584.37
2017,6,29,9,0,780.0,113.0,3.3,31.0,633.0,922.1,675.33
2017,6,29,9,15,795.0,116.0,3.35,31.0,678.0,948.31,689.94
2017,6,29,9,30,810.0,119.0,3.4,31.0,723.0,971.81,703.68
2017,6,29,9,45,825.0,119.5,3.45,31.5,764.5,978.39,705.11
2017,6,29,10,0,840.0,120.0,3.5,32.0,806.0,993.22,712.13
2017,6,29,10,15,848.5,122.0,3.55,32.5,840.5,999.95,713.97
2017,6,29,10,30,857.0,124.0,3.6,33.0,875.0,1003.41,713.91
2017,6,29,10,45,865.0,124.0,3.65,33.5,903.0,1000.99,710.26
2017,6,29,11,0,873.0,124.0,3.7,34.0,931.0,995.24,704.69
2017,6,29,11,15,877.0,125.0,3.75,34.0,952.0,983.21,696.72
2017,6,29,11,30,881.0,126.0,3.8,34.0,973.0,967.91,686.8
2017,6,29,11,45,885.5,125.5,3.85,34.5,986.5,948.45,672.91
2017,6,29,12,0,890.0,125.0,3.9,35.0,1000.0,925.87,657.14
2017,6,29,12,15,891.0,125.0,3.9,35.0,1005.5,897.69,638.9
2017,6,29,12,30,892.0,125.0,3.9,35.0,1011.0,866.98,619.03
2017,6,29,12,45,892.0,124.5,3.95,35.5,1008.5,832.87,595.88
2017,6,29,13,0,892.0,124.0,4.0,36.0,1006.0,796.84,571.42
2017,6,29,13,15,890.0,123.5,4.0,36.0,995.0,757.37,545.58
2017,6,29,13,30,888.0,123.0,4.0,36.0,984.0,716.13,516.88
2017,6,29,13,45,883.0,122.5,4.0,36.0,965.5,671.26,484.76
2017,6,29,14,0,878.0,122.0,4.0,36.0,947.0,625.13,451.03
2017,6,29,14,15,872.0,121.0,4.0,36.0,921.5,576.97,415.07
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,528.02,377.58
2017,6,29,14,45,859.5,117.5,4.0,36.0,864.0,477.15,337.74
2017,6,29,15,0,853.0,115.0,4.0,36.0,832.0,425.94,296.61
2017,6,29,15,15,842.5,113.0,4.0,36.0,793.5,373.61,253.83
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,321.76,210.86
2017,6,29,15,45,818.5,108.5,4.0,36.0,711.5,269.57,167.91
2017,6,29,16,0,805.0,106.0,4.0,36.0,668.0,209.92,120.95
2017,6,29,16,15,788.0,103.0,3.95,35.5,620.0,159.21,84.65
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,110.6,57.31
2017,6,29,16,45,748.0,96.5,3.9,35.0,521.0,65.97,48.0
2017,6,29,17,0,725.0,93.0,3.9,35.0,470.0,65.55,47.88
2017,6,29,17,15,694.5,88.0,3.8,34.5,417.0,57.86,41.89
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,56.3,40.88
2017,6,29,17,45,620.5,77.5,3.6,33.5,311.0,54.15,39.34
2017,6,29,18,0,577.0,72.0,3.5,33.0,258.0,51.9,37.65
2017,6,29,18,15,516.5,64.5,3.3,32.0,207.0,47.85,34.43
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,43.64,30.9
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,36.52,24.64
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.98,16.88
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,14.1,1.35
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,45.52,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,138.26,85.77
2017,6,30,6,15,227.5,43.0,4.45,25.5,77.0,231.58,179.73
2017,6,30,6,30,333.0,58.0,4.6,26.0,117.0,329.55,262.9
2017,6,30,6,45,416.5,66.5,4.85,26.5,166.5,411.43,331.1
2017,6,30,7,0,500.0,75.0,5.1,27.0,216.0,507.0,407.23
2017,6,30,7,15,262.5,107.0,5.1,27.5,182.5,351.43,281.96
2017,6,30,7,30,25.0,139.0,5.1,28.0,149.0,169.68,131.48
2017,6,30,7,45,357.5,117.5,5.2,28.5,289.0,477.14,379.32
2017,6,30,8,0,690.0,96.0,5.3,29.0,429.0,766.23,592.58
2017,6,30,8,15,521.0,161.0,5.35,29.5,429.0,696.91,537.87
2017,6,30,8,30,352.0,226.0,5.4,30.0,429.0,604.34,463.92
2017,6,30,8,45,568.5,168.0,5.45,30.5,530.5,776.99,590.57
2017,6,30,9,0,785.0,110.0,5.5,31.0,632.0,923.33,688.66
2017,6,30,9,15,799.5,112.5,5.5,31.5,677.0,948.58,701.69
2017,6,30,9,30,814.0,115.0,5.5,32.0,722.0,971.11,713.49
2017,6,30,9,45,420.0,213.0,5.5,32.5,527.0,682.25,509.45
2017,6,30,10,0,26.0,311.0,5.5,33.0,332.0,333.88,246.09
2017,6,30,10,15,27.0,325.5,5.45,33.0,348.5,346.9,255.79
2017,6,30,10,30,28.0,340.0,5.4,33.0,365.0,359.58,264.51
2017,6,30,10,45,444.0,235.0,5.4,33.5,645.0,707.69,523.84
2017,6,30,11,0,860.0,130.0,5.4,34.0,925.0,988.51,712.68
2017,6,30,11,15,864.0,131.0,5.35,34.5,945.0,976.57,700.74
2017,6,30,11,30,868.0,132.0,5.3,35.0,965.0,961.4,688.56
2017,6,30,11,45,501.5,316.0,5.3,35.5,799.0,787.24,567.04
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,592.05,423.04
2017,6,30,12,15,112.0,495.0,5.3,36.0,605.5,550.14,394.13
2017,6,30,12,30,89.0,490.0,5.3,36.0,578.0,516.56,370.26
2017,6,30,12,45,115.0,497.5,5.3,36.0,611.0,536.07,384.34
2017,6,30,13,0,141.0,505.0,5.3,36.0,644.0,549.89,394.21
2017,6,30,13,15,85.5,447.5,5.3,36.0,532.0,450.31,323.91
2017,6,30,13,30,30.0,390.0,5.3,36.0,420.0,356.05,256.53
2017,6,30,13,45,424.5,273.5,5.3,36.5,673.0,499.84,364.43
2017,6,30,14,0,819.0,157.0,5.3,37.0,926.0,616.37,446.44
2017,6,30,14,15,812.0,155.0,5.3,36.5,900.5,568.15,410.55
2017,6,30,14,30,805.0,153.0,5.3,36.0,875.0,519.46,373.91
2017,6,30,14,45,559.0,269.5,5.35,36.0,762.0,448.12,320.36
2017,6,30,15,0,313.0,386.0,5.4,36.0,649.0,410.21,292.76
2017,6,30,15,15,498.5,286.5,5.4,35.5,683.0,373.26,261.72
2017,6,30,15,30,684.0,187.0,5.4,35.0,717.0,321.32,216.27
2017,6,30,15,45,661.0,185.5,5.4,35.0,673.0,274.02,177.91
2017,6,30,16,0,638.0,184.0,5.4,35.0,629.0,229.32,142.92
2017,6,30,16,15,334.0,208.5,5.4,34.5,440.5,173.51,114.06
2017,6,30,16,30,30.0,233.0,5.4,34.0,252.0,179.54,131.87
2017,6,30,16,45,65.5,227.5,5.45,34.0,263.0,170.21,131.95
2017,6,30,17,0,101.0,222.0,5.5,34.0,274.0,165.5,128.7
2017,6,30,17,15,282.0,180.0,5.4,33.5,304.0,125.3,97.02
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,94.42,72.39
2017,6,30,17,45,422.0,125.0,5.2,32.5,284.5,87.49,67.09
2017,6,30,18,0,381.0,112.0,5.1,32.0,235.0,80.16,61.3
2017,6,30,18,15,316.0,98.0,4.85,31.0,187.0,71.57,54.39
2017,6,30,18,30,251.0,84.0,4.6,30.0,139.0,64.33,48.31
2017,6,30,18,45,181.5,64.5,4.4,29.5,98.0,50.1,36.0
2017,6,30,19,0,112.0,45.0,4.2,29.0,57.0,35.49,23.0
2017,6,30,19,15,56.0,22.5,4.05,28.5,28.5,18.3,3.5
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,16.65,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,42.1,21.65
2017,7,1,6,15,79.5,51.0,3.25,25.0,63.5,127.96,96.91
2017,7,1,6,30,141.0,76.0,3.3,25.0,100.0,203.01,160.57
2017,7,1,6,45,218.0,93.0,3.35,25.5,146.5,292.22,234.27
2017,7,1,7,0,295.0,110.0,3.4,26.0,193.0,376.47,302.11
2017,7,1,7,15,169.5,127.5,3.4,26.5,177.5,290.2,231.59
2017,7,1,7,30,44.0,145.0,3.4,27.0,162.0,193.55,151.27
2017,7,1,7,45,39.5,164.5,3.45,27.5,181.5,209.93,163.34
2017,7,1,8,0,35.0,184.0,3.5,28.0,201.0,225.82,174.54
2017,7,1,8,15,82.5,219.0,3.55,28.5,265.0,308.23,238.32
2017,7,1,8,30,130.0,254.0,3.6,29.0,329.0,409.91,314.26
2017,7,1,8,45,257.0,259.0,3.65,29.5,424.0,554.55,421.5
2017,7,1,9,0,384.0,264.0,3.7,30.0,519.0,684.92,514.33
2017,7,1,9,15,402.0,277.5,3.75,30.0,561.5,736.88,548.22
2017,7,1,9,30,420.0,291.0,3.8,30.0,604.0,769.52,569.29
2017,7,1,9,45,448.5,289.5,3.9,30.5,640.5,795.04,585.15
2017,7,1,10,0,477.0,288.0,4.0,31.0,677.0,818.82,599.78
2017,7,1,10,15,610.5,239.0,4.1,31.5,759.5,902.38,657.06
2017,7,1,10,30,744.0,190.0,4.2,32.0,842.0,977.8,704.7
2017,7,1,10,45,755.5,190.5,4.3,32.5,871.0,971.07,697.96
2017,7,1,11,0,767.0,191.0,4.4,33.0,900.0,969.18,695.07
2017,7,1,11,15,576.5,306.5,4.45,33.0,846.0,886.54,637.6
2017,7,1,11,30,386.0,422.0,4.5,33.0,792.0,788.11,566.58
2017,7,1,11,45,411.5,428.5,4.6,33.5,828.5,801.51,575.1
2017,7,1,12,0,437.0,435.0,4.7,34.0,865.0,816.24,583.7
2017,7,1,12,15,431.5,438.5,4.7,34.0,865.0,791.4,566.55
2017,7,1,12,30,426.0,442.0,4.7,34.0,865.0,765.17,548.6
2017,7,1,12,45,425.0,439.5,4.75,34.5,861.0,736.75,528.38
2017,7,1,13,0,424.0,437.0,4.8,35.0,857.0,707.77,507.67
2017,7,1,13,15,430.0,430.5,4.75,35.0,852.0,680.37,488.65
2017,7,1,13,30,436.0,424.0,4.7,35.0,847.0,652.12,468.81
2017,7,1,13,45,477.0,401.5,4.7,35.5,856.5,633.39,454.91
2017,7,1,14,0,518.0,379.0,4.7,36.0,866.0,610.88,437.87
2017,7,1,14,15,615.0,299.5,4.7,36.0,862.5,568.49,408.22
2017,7,1,14,30,712.0,220.0,4.7,36.0,859.0,520.95,373.33
2017,7,1,14,45,701.0,217.0,4.7,36.0,827.0,472.68,336.05
2017,7,1,15,0,690.0,214.0,4.7,36.0,795.0,424.99,298.38
2017,7,1,15,15,676.0,210.0,4.65,35.5,757.0,376.33,259.88
2017,7,1,15,30,662.0,206.0,4.6,35.0,719.0,328.96,221.83
2017,7,1,15,45,652.0,197.0,4.6,35.0,677.0,280.39,182.5
2017,7,1,16,0,642.0,188.0,4.6,35.0,635.0,233.05,145.25
2017,7,1,16,15,619.0,182.0,4.55,34.5,588.0,187.7,113.24
2017,7,1,16,30,596.0,176.0,4.5,34.0,541.0,145.33,89.14
2017,7,1,16,45,578.0,164.0,4.5,34.0,492.5,103.28,78.34
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,99.47,75.59
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,96.13,73.32
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,92.53,70.81
2017,7,1,17,45,446.5,121.5,3.95,32.5,290.0,85.2,65.17
2017,7,1,18,0,409.0,108.0,3.8,32.0,240.0,77.44,59.02
2017,7,1,18,15,342.5,95.0,3.55,31.0,191.0,69.48,52.63
2017,7,1,18,30,276.0,82.0,3.3,30.0,142.0,63.06,47.24
2017,7,1,18,45,199.5,63.5,3.05,29.5,100.5,49.46,35.47
2017,7,1,19,0,123.0,45.0,2.8,29.0,59.0,35.51,23.03
2017,7,1,19,15,61.5,22.5,2.85,28.5,29.5,18.3,3.51
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,24.07,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,68.19,37.91
2017,7,2,6,15,125.5,47.5,2.65,24.5,67.5,161.84,124.12
2017,7,2,6,30,207.0,68.0,2.8,25.0,105.0,245.84,195.28
2017,7,2,6,45,286.5,82.0,3.0,25.5,151.5,339.25,271.94
2017,7,2,7,0,366.0,96.0,3.2,26.0,198.0,426.32,341.52
2017,7,2,7,15,420.5,107.0,3.3,26.5,248.5,495.02,394.22
2017,7,2,7,30,475.0,118.0,3.4,27.0,299.0,566.63,447.26
2017,7,2,7,45,529.5,121.5,3.55,27.5,352.5,631.03,493.01
2017,7,2,8,0,584.0,125.0,3.7,28.0,406.0,706.42,545.04
2017,7,2,8,15,613.5,131.5,3.75,28.0,457.0,755.45,577.73
2017,7,2,8,30,643.0,138.0,3.8,28.0,508.0,803.56,609.4
2017,7,2,8,45,486.0,207.5,3.85,28.5,502.0,734.62,556.03
2017,7,2,9,0,329.0,277.0,3.9,29.0,496.0,646.07,487.01
2017,7,2,9,15,409.0,269.5,3.9,29.5,561.0,735.18,549.28
2017,7,2,9,30,489.0,262.0,3.9,30.0,626.0,807.6,597.85
2017,7,2,9,45,496.5,279.5,3.9,30.5,667.0,832.95,611.75
2017,7,2,10,0,504.0,297.0,3.9,31.0,708.0,855.82,624.18
2017,7,2,10,15,444.0,336.0,3.9,31.5,710.0,829.81,602.26
2017,7,2,10,30,384.0,375.0,3.9,32.0,712.0,787.14,569.98
2017,7,2,10,45,283.5,419.0,3.95,32.5,672.0,722.7,522.0
2017,7,2,11,0,183.0,463.0,4.0,33.0,632.0,643.86,464.2
2017,7,2,11,15,221.0,468.5,4.0,33.0,677.5,676.78,487.43
