Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,30,259.0,474.0,4.0,33.0,723.0,717.58,515.05
2017,7,2,11,45,341.5,452.5,4.0,33.5,785.5,759.32,543.49
2017,7,2,12,0,424.0,431.0,4.0,34.0,848.0,801.18,571.35
2017,7,2,12,15,645.5,283.0,3.95,34.0,921.5,839.05,601.98
2017,7,2,12,30,867.0,135.0,3.9,34.0,995.0,855.28,614.29
2017,7,2,12,45,866.5,135.0,3.9,34.0,993.0,821.87,592.15
2017,7,2,13,0,866.0,135.0,3.9,34.0,991.0,786.65,569.02
2017,7,2,13,15,864.0,134.0,3.85,34.0,980.5,747.7,543.08
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,707.05,514.12
2017,7,2,13,45,857.5,132.5,3.8,34.5,952.0,663.55,481.77
2017,7,2,14,0,853.0,132.0,3.8,35.0,934.0,618.79,447.95
2017,7,2,14,15,847.5,130.5,3.75,35.0,909.0,571.64,412.55
2017,7,2,14,30,842.0,129.0,3.7,35.0,884.0,523.68,375.68
2017,7,2,14,45,821.0,135.0,3.7,35.0,849.0,473.57,336.46
2017,7,2,15,0,800.0,141.0,3.7,35.0,814.0,419.5,293.64
2017,7,2,15,15,789.0,138.5,3.7,35.0,776.0,368.36,251.98
2017,7,2,15,30,778.0,136.0,3.7,35.0,738.0,317.94,210.32
2017,7,2,15,45,766.5,131.0,3.7,35.0,695.5,266.49,168.09
2017,7,2,16,0,755.0,126.0,3.7,35.0,653.0,216.24,128.11
2017,7,2,16,15,530.5,190.5,3.65,34.5,548.0,185.26,114.79
2017,7,2,16,30,306.0,255.0,3.6,34.0,443.0,188.28,130.0
2017,7,2,16,45,487.5,182.0,3.6,34.0,450.5,114.79,87.48
2017,7,2,17,0,669.0,109.0,3.6,34.0,458.0,69.32,51.12
2017,7,2,17,15,636.5,103.5,3.5,33.5,406.0,68.09,50.46
2017,7,2,17,30,604.0,98.0,3.4,33.0,354.0,66.72,49.64
2017,7,2,17,45,559.5,91.0,3.3,32.5,302.0,63.98,47.65
2017,7,2,18,0,515.0,84.0,3.2,32.0,250.0,61.09,45.46
2017,7,2,18,15,451.5,74.5,3.15,31.5,200.0,55.84,41.17
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,48.83,35.22
2017,7,2,18,45,294.5,52.5,3.05,30.5,106.5,40.05,27.55
2017,7,2,19,0,201.0,40.0,3.0,30.0,63.0,30.99,19.29
2017,7,2,19,15,100.5,20.0,3.2,29.5,31.5,15.65,2.13
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.5,3.5,24.0,16.5,38.5,0.0
2017,7,3,6,0,98.0,27.0,3.7,24.0,33.0,109.43,62.65
2017,7,3,6,15,200.5,43.0,3.8,24.5,72.5,214.74,166.25
2017,7,3,6,30,303.0,59.0,3.9,25.0,112.0,310.5,247.81
2017,7,3,6,45,400.0,66.5,4.05,25.5,162.0,399.08,321.44
2017,7,3,7,0,497.0,74.0,4.2,26.0,212.0,502.61,403.67
2017,7,3,7,15,549.0,81.5,4.25,26.5,264.5,571.7,455.19
2017,7,3,7,30,601.0,89.0,4.3,27.0,317.0,642.79,506.27
2017,7,3,7,45,404.5,143.5,4.35,27.5,307.5,550.23,432.68
2017,7,3,8,0,208.0,198.0,4.4,28.0,298.0,415.29,324.81
2017,7,3,8,15,481.0,149.0,4.4,28.5,415.5,644.97,500.51
2017,7,3,8,30,754.0,100.0,4.4,29.0,533.0,856.88,647.26
2017,7,3,8,45,780.5,100.5,4.45,29.5,584.0,896.24,669.72
2017,7,3,9,0,807.0,101.0,4.5,30.0,635.0,933.7,691.69
2017,7,3,9,15,821.0,103.5,4.45,30.5,681.0,948.47,697.79
2017,7,3,9,30,835.0,106.0,4.4,31.0,727.0,970.9,709.17
2017,7,3,9,45,849.0,106.5,4.4,31.5,768.0,988.19,717.35
2017,7,3,10,0,863.0,107.0,4.4,32.0,809.0,1002.47,723.66
2017,7,3,10,15,871.0,108.5,4.4,32.5,844.0,1008.57,724.76
2017,7,3,10,30,879.0,110.0,4.4,33.0,879.0,1011.35,723.91
2017,7,3,10,45,886.0,110.5,4.4,33.5,907.0,1008.71,719.74
2017,7,3,11,0,893.0,111.0,4.4,34.0,935.0,1002.67,713.58
2017,7,3,11,15,896.5,112.0,4.35,34.0,955.5,990.29,704.72
2017,7,3,11,30,900.0,113.0,4.3,34.0,976.0,974.59,693.88
2017,7,3,11,45,884.0,126.0,4.3,34.5,984.0,948.56,675.37
2017,7,3,12,0,868.0,139.0,4.3,35.0,992.0,919.51,655.06
2017,7,3,12,15,868.5,139.0,4.25,35.0,996.5,891.27,636.46
2017,7,3,12,30,869.0,139.0,4.2,35.0,1001.0,860.59,616.26
2017,7,3,12,45,867.0,139.5,4.2,35.5,998.0,826.23,592.59
2017,7,3,13,0,865.0,140.0,4.2,36.0,995.0,790.15,567.79
2017,7,3,13,15,862.0,139.5,4.15,36.0,984.0,750.83,541.65
2017,7,3,13,30,859.0,139.0,4.1,36.0,973.0,709.89,512.63
2017,7,3,13,45,853.0,139.0,4.05,36.5,954.0,665.87,479.94
2017,7,3,14,0,847.0,139.0,4.0,37.0,935.0,620.71,445.94
2017,7,3,14,15,840.5,137.5,3.95,36.5,909.5,573.22,411.43
2017,7,3,14,30,834.0,136.0,3.9,36.0,884.0,525.04,375.4
2017,7,3,14,45,507.5,273.5,3.9,36.0,724.0,432.0,307.44
2017,7,3,15,0,181.0,411.0,3.9,36.0,564.0,385.63,275.31
2017,7,3,15,15,486.5,270.0,3.9,36.0,653.0,358.16,249.48
2017,7,3,15,30,792.0,129.0,3.9,36.0,742.0,316.92,208.51
2017,7,3,15,45,775.0,127.0,3.95,36.0,698.0,265.64,166.58
2017,7,3,16,0,758.0,125.0,4.0,36.0,654.0,216.12,127.44
2017,7,3,16,15,739.0,121.5,4.0,35.5,607.0,167.25,92.6
2017,7,3,16,30,720.0,118.0,4.0,35.0,560.0,113.27,60.67
2017,7,3,16,45,693.0,114.5,4.05,34.5,509.0,70.3,51.61
2017,7,3,17,0,666.0,111.0,4.1,34.0,458.0,70.65,52.23
2017,7,3,17,15,633.0,105.0,4.1,33.5,405.5,69.12,51.31
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,67.43,50.23
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,65.1,48.48
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,62.66,46.56
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,56.41,41.56
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,50.29,36.43
2017,7,3,18,45,286.5,53.5,3.95,30.5,105.5,40.79,28.16
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,30.98,19.28
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.65,2.08
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,11.0,2.9,24.0,11.0,10.01,0.0
2017,7,4,6,0,0.0,22.0,3.1,24.0,22.0,21.09,6.98
2017,7,4,6,15,37.0,42.0,3.3,24.5,48.0,73.99,53.69
2017,7,4,6,30,74.0,62.0,3.5,25.0,74.0,133.88,104.24
2017,7,4,6,45,103.5,83.0,3.75,25.5,107.0,181.53,144.35
2017,7,4,7,0,133.0,104.0,4.0,26.0,140.0,230.68,184.78
2017,7,4,7,15,151.0,127.0,4.1,26.5,177.5,275.05,219.96
2017,7,4,7,30,169.0,150.0,4.2,27.0,215.0,319.8,254.46
2017,7,4,7,45,235.0,167.5,4.3,27.5,272.0,415.96,328.58
2017,7,4,8,0,301.0,185.0,4.4,28.0,329.0,499.46,391.02
2017,7,4,8,15,382.0,190.0,4.45,28.5,394.5,602.71,466.31
2017,7,4,8,30,463.0,195.0,4.5,29.0,460.0,691.4,529.02
2017,7,4,8,45,385.5,238.5,4.55,29.5,473.0,654.33,497.43
2017,7,4,9,0,308.0,282.0,4.6,30.0,486.0,631.36,476.26
2017,7,4,9,15,551.0,201.0,4.6,30.5,597.5,807.55,603.96
2017,7,4,9,30,794.0,120.0,4.6,31.0,709.0,956.62,701.68
2017,7,4,9,45,806.0,122.5,4.6,31.5,749.5,973.68,708.97
2017,7,4,10,0,818.0,125.0,4.6,32.0,790.0,976.4,707.79
2017,7,4,10,15,827.0,127.5,4.55,32.5,825.0,984.26,709.97
2017,7,4,10,30,836.0,130.0,4.5,33.0,860.0,988.9,710.12
2017,7,4,10,45,842.0,131.5,4.5,33.5,888.0,986.21,705.94
2017,7,4,11,0,848.0,133.0,4.5,34.0,916.0,980.25,699.84
2017,7,4,11,15,853.0,134.5,4.5,34.0,937.0,970.0,692.58
2017,7,4,11,30,858.0,136.0,4.5,34.0,958.0,956.48,683.34
2017,7,4,11,45,861.0,136.0,4.5,34.5,971.5,936.49,668.65
2017,7,4,12,0,864.0,136.0,4.5,35.0,985.0,913.49,652.16
2017,7,4,12,15,865.0,136.5,4.5,35.0,990.5,886.32,634.36
2017,7,4,12,30,866.0,137.0,4.5,35.0,996.0,856.67,614.94
2017,7,4,12,45,865.5,137.0,4.55,35.5,994.0,823.27,591.97
2017,7,4,13,0,865.0,137.0,4.6,36.0,992.0,788.04,567.78
2017,7,4,13,15,862.5,136.0,4.6,36.0,981.5,748.72,541.76
2017,7,4,13,30,860.0,135.0,4.6,36.0,971.0,707.75,512.72
2017,7,4,13,45,856.0,134.5,4.6,36.0,953.0,664.63,481.6
2017,7,4,14,0,852.0,134.0,4.6,36.0,935.0,620.19,448.88
2017,7,4,14,15,846.0,132.5,4.6,36.0,909.5,572.77,413.29
2017,7,4,14,30,840.0,131.0,4.6,36.0,884.0,524.58,376.25
2017,7,4,14,45,831.5,129.0,4.6,36.0,851.5,474.34,336.81
2017,7,4,15,0,823.0,127.0,4.6,36.0,819.0,424.0,296.32
2017,7,4,15,15,812.0,125.0,4.55,35.5,781.0,366.46,250.37
2017,7,4,15,30,801.0,123.0,4.5,35.0,743.0,315.18,208.19
2017,7,4,15,45,786.5,120.0,4.5,35.0,699.5,263.25,165.33
2017,7,4,16,0,772.0,117.0,4.5,35.0,656.0,212.8,125.06
2017,7,4,16,15,754.0,113.5,4.45,34.5,608.5,163.24,89.42
2017,7,4,16,30,736.0,110.0,4.4,34.0,561.0,115.92,62.55
2017,7,4,16,45,712.0,106.0,4.4,34.0,510.5,65.05,47.47
2017,7,4,17,0,688.0,102.0,4.4,34.0,460.0,64.79,47.48
2017,7,4,17,15,656.5,96.5,4.3,33.5,408.0,63.34,46.58
2017,7,4,17,30,625.0,91.0,4.2,33.0,356.0,61.72,45.54
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.5,59.13,43.65
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,56.38,41.55
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,51.76,37.77
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,46.93,33.63
2017,7,4,18,45,324.0,49.0,3.15,30.5,107.5,37.46,25.42
2017,7,4,19,0,234.0,37.0,2.9,30.0,64.0,28.71,17.46
2017,7,4,19,15,117.0,18.5,2.9,29.5,32.0,14.49,1.43
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,16.0,36.97,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,32.0,103.75,54.99
2017,7,5,6,15,197.5,41.0,3.05,25.0,70.5,209.82,161.46
2017,7,5,6,30,299.0,57.0,3.1,25.0,109.0,304.75,242.57
2017,7,5,6,45,198.0,80.0,3.2,25.5,119.5,258.16,206.76
2017,7,5,7,0,97.0,103.0,3.3,26.0,130.0,202.1,160.66
2017,7,5,7,15,277.5,106.5,3.3,26.5,207.0,362.55,291.31
2017,7,5,7,30,458.0,110.0,3.3,27.0,284.0,541.66,429.17
2017,7,5,7,45,362.0,150.0,3.35,27.5,300.5,521.18,408.54
2017,7,5,8,0,266.0,190.0,3.4,28.0,317.0,474.51,369.43
2017,7,5,8,15,289.5,211.0,3.4,28.0,364.0,524.71,405.76
2017,7,5,8,30,313.0,232.0,3.4,28.0,411.0,574.75,440.86
2017,7,5,8,45,549.5,170.5,3.4,28.5,519.5,760.85,576.06
2017,7,5,9,0,786.0,109.0,3.4,29.0,628.0,922.46,682.06
2017,7,5,9,15,557.0,215.5,3.35,29.5,597.0,822.39,609.3
2017,7,5,9,30,328.0,322.0,3.3,30.0,566.0,694.48,512.99
2017,7,5,9,45,230.0,357.0,3.25,30.5,532.5,612.79,452.12
2017,7,5,10,0,132.0,392.0,3.2,31.0,499.0,547.02,401.33
2017,7,5,10,15,498.5,255.5,3.05,31.5,686.5,800.85,584.28
2017,7,5,10,30,865.0,119.0,2.9,32.0,874.0,1006.84,715.6
2017,7,5,10,45,873.0,119.5,2.75,32.5,903.0,1005.17,709.01
2017,7,5,11,0,881.0,120.0,2.6,33.0,932.0,1000.12,702.25
2017,7,5,11,15,885.0,120.5,2.5,33.0,953.0,987.77,692.98
2017,7,5,11,30,889.0,121.0,2.4,33.0,974.0,972.12,681.84
2017,7,5,11,45,874.5,134.0,2.3,33.5,982.5,947.46,663.84
2017,7,5,12,0,860.0,147.0,2.2,34.0,991.0,919.73,644.15
2017,7,5,12,15,861.0,147.0,2.2,34.5,996.5,892.0,625.48
2017,7,5,12,30,862.0,147.0,2.2,35.0,1002.0,861.82,605.31
2017,7,5,12,45,863.5,145.5,2.2,35.5,1000.0,828.77,583.34
2017,7,5,13,0,865.0,144.0,2.2,36.0,998.0,793.84,560.15
2017,7,5,13,15,862.5,143.5,2.25,36.0,987.5,754.81,535.52
2017,7,5,13,30,860.0,143.0,2.3,36.0,977.0,714.12,508.01
2017,7,5,13,45,857.0,140.5,2.4,36.0,959.5,670.03,477.83
2017,7,5,14,0,854.0,138.0,2.5,36.0,942.0,624.58,445.84
2017,7,5,14,15,848.0,136.5,2.55,36.0,916.5,577.0,411.23
2017,7,5,14,30,842.0,135.0,2.6,36.0,891.0,528.65,375.06
2017,7,5,14,45,833.0,133.5,2.65,36.0,858.5,478.39,336.48
2017,7,5,15,0,824.0,132.0,2.7,36.0,826.0,428.05,296.78
2017,7,5,15,15,813.0,130.0,2.75,36.0,787.5,370.59,251.13
2017,7,5,15,30,802.0,128.0,2.8,36.0,749.0,319.19,209.09
2017,7,5,15,45,787.5,124.5,2.85,36.0,705.5,266.77,166.49
2017,7,5,16,0,773.0,121.0,2.9,36.0,662.0,215.85,126.35
2017,7,5,16,15,754.5,117.5,2.95,35.5,614.0,166.14,91.01
2017,7,5,16,30,736.0,114.0,3.0,35.0,566.0,118.73,64.36
2017,7,5,16,45,710.5,110.0,3.05,35.0,514.5,67.58,49.27
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,67.44,49.39
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,66.1,48.61
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,64.62,47.69
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,62.52,46.24
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,60.34,44.63
2017,7,5,18,15,462.5,73.5,2.6,32.0,201.5,55.06,40.42
2017,7,5,18,30,400.0,64.0,2.4,31.0,151.0,48.14,34.64
2017,7,5,18,45,307.0,51.5,2.2,30.5,107.0,39.33,26.96
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,30.24,18.68
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,15.27,1.71
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,24.5,16.0,42.87,0.0
2017,7,6,6,0,120.0,24.0,2.0,25.0,32.0,127.12,65.53
2017,7,6,6,15,226.0,38.5,2.0,25.0,71.0,223.63,171.73
2017,7,6,6,30,332.0,53.0,2.0,25.0,110.0,320.87,254.38
2017,7,6,6,45,418.0,61.5,2.05,25.5,159.0,409.93,326.92
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,502.19,398.66
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,569.57,447.13
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,638.91,494.72
2017,7,6,7,45,651.0,86.5,1.85,27.5,366.5,700.0,534.64
2017,7,6,8,0,697.0,89.0,1.8,28.0,421.0,761.79,573.56
2017,7,6,8,15,723.0,93.0,1.75,28.5,473.0,803.15,597.37
2017,7,6,8,30,749.0,97.0,1.7,29.0,525.0,847.89,622.96
2017,7,6,8,45,423.0,196.5,1.65,29.5,442.5,660.83,490.71
2017,7,6,9,0,97.0,296.0,1.6,30.0,360.0,403.4,299.85
2017,7,6,9,15,459.5,201.5,1.5,30.5,538.0,709.25,522.31
2017,7,6,9,30,822.0,107.0,1.4,31.0,716.0,958.77,678.78
2017,7,6,9,45,474.0,248.5,1.35,31.5,604.5,776.65,554.31
2017,7,6,10,0,126.0,390.0,1.3,32.0,493.0,538.86,385.82
2017,7,6,10,15,187.0,405.5,1.35,32.5,565.5,611.53,436.81
2017,7,6,10,30,248.0,421.0,1.4,33.0,638.0,698.83,493.42
2017,7,6,10,45,562.0,268.5,1.45,33.5,780.5,865.48,606.85
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,991.3,683.04
2017,7,6,11,15,458.5,264.5,1.6,34.0,688.0,730.13,515.58
2017,7,6,11,30,41.0,413.0,1.7,34.0,453.0,429.21,304.77
2017,7,6,11,45,66.5,448.5,1.85,34.5,514.0,481.73,342.47
2017,7,6,12,0,92.0,484.0,2.0,35.0,575.0,531.48,375.83
2017,7,6,12,15,480.5,310.0,2.1,35.0,786.0,721.63,512.6
2017,7,6,12,30,869.0,136.0,2.2,35.0,997.0,858.86,604.92
2017,7,6,12,45,866.5,137.0,2.35,35.5,994.0,824.56,581.78
2017,7,6,13,0,864.0,138.0,2.5,36.0,991.0,788.53,558.74
2017,7,6,13,15,861.5,137.5,2.55,35.5,981.0,749.6,535.19
2017,7,6,13,30,859.0,137.0,2.6,35.0,971.0,709.02,508.48
2017,7,6,13,45,853.5,136.5,2.7,35.0,952.5,664.92,477.84
2017,7,6,14,0,848.0,136.0,2.8,35.0,934.0,619.65,445.55
2017,7,6,14,15,842.0,134.5,2.85,35.0,908.5,572.36,410.78
2017,7,6,14,30,836.0,133.0,2.9,35.0,883.0,524.31,374.47
2017,7,6,14,45,827.5,131.5,3.0,35.0,851.0,474.58,336.03
2017,7,6,15,0,819.0,130.0,3.1,35.0,819.0,424.72,296.39
2017,7,6,15,15,584.5,232.5,3.15,34.5,713.0,362.23,251.37
2017,7,6,15,30,350.0,335.0,3.2,34.0,607.0,340.86,238.79
2017,7,6,15,45,459.0,274.0,3.25,34.0,608.5,291.53,197.4
2017,7,6,16,0,568.0,213.0,3.3,34.0,610.0,239.89,153.48
2017,7,6,16,15,651.0,162.5,3.3,33.5,586.0,177.65,104.63
2017,7,6,16,30,734.0,112.0,3.3,33.0,562.0,117.02,63.72
2017,7,6,16,45,710.5,107.5,3.3,33.0,511.5,65.99,48.43
2017,7,6,17,0,687.0,103.0,3.3,33.0,461.0,65.45,48.21
2017,7,6,17,15,655.5,97.5,3.2,32.5,408.5,64.03,47.35
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,62.45,46.33
2017,7,6,17,45,579.5,85.5,3.05,32.0,303.5,59.89,44.37
2017,7,6,18,0,535.0,79.0,3.0,32.0,251.0,57.18,42.21
2017,7,6,18,15,473.5,70.5,2.7,31.5,201.0,52.6,38.47
2017,7,6,18,30,412.0,62.0,2.4,31.0,151.0,47.82,34.37
2017,7,6,18,45,322.5,49.5,2.15,30.5,107.5,37.85,25.73
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.72,17.45
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.49,1.21
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.5,11.5,0.95,23.5,15.5,42.1,0.0
2017,7,7,6,0,119.0,23.0,1.1,24.0,31.0,124.24,60.92
2017,7,7,6,15,224.0,37.5,1.15,24.0,69.0,220.79,169.37
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,317.27,251.17
2017,7,7,6,45,410.5,61.0,1.3,24.5,155.5,403.71,321.34
2017,7,7,7,0,492.0,70.0,1.4,25.0,204.0,492.83,390.54
2017,7,7,7,15,546.0,76.0,1.3,25.5,255.5,561.26,439.23
2017,7,7,7,30,600.0,82.0,1.2,26.0,307.0,631.89,487.01
2017,7,7,7,45,638.0,87.5,1.2,26.5,360.5,689.84,524.51
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,748.08,560.97
2017,7,7,8,15,702.5,97.5,1.1,27.5,466.0,794.3,587.02
2017,7,7,8,30,729.0,102.0,1.0,28.0,518.0,834.85,608.51
2017,7,7,8,45,752.0,104.5,0.9,28.5,567.5,872.9,627.71
2017,7,7,9,0,775.0,107.0,0.8,29.0,617.0,909.0,645.06
2017,7,7,9,15,589.0,201.5,0.9,29.5,606.0,845.77,603.44
2017,7,7,9,30,403.0,296.0,1.0,30.0,595.0,757.95,541.27
2017,7,7,9,45,359.0,331.5,1.15,30.5,609.0,733.41,524.41
2017,7,7,10,0,315.0,367.0,1.3,31.0,623.0,723.25,515.71
2017,7,7,10,15,286.5,393.0,1.45,31.0,633.5,716.05,510.35
2017,7,7,10,30,258.0,419.0,1.6,31.0,644.0,706.94,503.67
2017,7,7,10,45,561.0,270.0,1.75,31.5,780.5,866.05,615.19
2017,7,7,11,0,864.0,121.0,1.9,32.0,917.0,984.55,689.6
2017,7,7,11,15,868.5,122.0,2.0,32.0,938.0,973.46,681.95
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,959.08,673.65
2017,7,7,11,45,870.5,127.5,2.25,32.5,971.5,938.15,660.38
2017,7,7,12,0,868.0,132.0,2.4,33.0,984.0,914.2,645.17
2017,7,7,12,15,869.5,132.0,2.45,33.0,989.5,887.07,628.34
2017,7,7,12,30,871.0,132.0,2.5,33.0,995.0,857.41,609.84
2017,7,7,12,45,871.0,131.5,2.55,33.5,993.0,823.92,587.55
2017,7,7,13,0,871.0,131.0,2.6,34.0,991.0,788.53,563.98
2017,7,7,13,15,869.0,130.5,2.65,34.0,981.0,749.77,539.19
2017,7,7,13,30,867.0,130.0,2.7,34.0,971.0,709.27,511.42
2017,7,7,13,45,863.5,128.5,2.75,34.0,953.0,665.4,480.53
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,620.16,447.91
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,572.63,412.78
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,524.26,376.04
2017,7,7,14,45,828.5,130.0,2.95,34.0,850.0,473.99,336.91
2017,7,7,15,0,808.0,136.0,3.0,34.0,815.0,419.44,293.88
2017,7,7,15,15,797.0,133.5,3.05,34.0,777.5,367.76,251.87
2017,7,7,15,30,786.0,131.0,3.1,34.0,740.0,316.78,209.76
2017,7,7,15,45,773.0,127.0,3.15,34.0,697.0,265.15,167.34
2017,7,7,16,0,760.0,123.0,3.2,34.0,654.0,214.86,127.28
2017,7,7,16,15,653.0,152.0,3.2,33.5,585.0,170.44,99.13
2017,7,7,16,30,546.0,181.0,3.2,33.0,516.0,146.73,92.01
2017,7,7,16,45,574.0,154.5,3.25,33.0,478.5,96.35,73.01
2017,7,7,17,0,602.0,128.0,3.3,33.0,441.0,81.9,61.6
2017,7,7,17,15,570.0,120.5,3.25,32.5,391.0,79.88,60.34
2017,7,7,17,30,538.0,113.0,3.2,32.0,341.0,77.64,58.85
2017,7,7,17,45,509.5,100.0,3.2,31.5,291.5,70.77,53.49
2017,7,7,18,0,481.0,87.0,3.2,31.0,242.0,63.38,47.57
2017,7,7,18,15,427.0,75.5,2.95,30.5,193.5,55.63,41.18
2017,7,7,18,30,373.0,64.0,2.7,30.0,145.0,48.04,34.71
2017,7,7,18,45,297.5,50.5,2.5,29.5,103.0,38.54,26.43
2017,7,7,19,0,222.0,37.0,2.3,29.0,61.0,28.7,17.51
2017,7,7,19,15,111.0,18.5,2.3,28.5,30.5,14.49,1.08
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,47.44,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,134.65,62.59
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,232.5,178.6
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,334.92,265.5
2017,7,8,6,45,435.5,57.0,2.35,25.5,156.5,416.52,332.67
2017,7,8,7,0,513.0,66.0,2.5,26.0,205.0,503.41,400.68
2017,7,8,7,15,562.5,72.5,2.5,26.5,256.5,569.54,449.07
2017,7,8,7,30,612.0,79.0,2.5,27.0,308.0,637.63,496.83
2017,7,8,7,45,651.5,83.0,2.5,28.0,361.5,695.26,534.16
2017,7,8,8,0,691.0,87.0,2.5,29.0,415.0,753.27,570.38
2017,7,8,8,15,717.0,91.5,2.5,29.5,467.0,795.32,595.64
2017,7,8,8,30,743.0,96.0,2.5,30.0,519.0,840.59,622.62
2017,7,8,8,45,763.5,98.5,2.5,30.5,568.0,876.54,642.85
2017,7,8,9,0,784.0,101.0,2.5,31.0,617.0,910.43,661.51
2017,7,8,9,15,798.5,104.0,2.45,31.5,662.5,936.65,674.56
2017,7,8,9,30,813.0,107.0,2.4,32.0,708.0,949.58,679.08
2017,7,8,9,45,823.5,109.5,2.35,32.5,748.0,965.58,685.72
2017,7,8,10,0,834.0,112.0,2.3,33.0,788.0,978.55,690.44
2017,7,8,10,15,843.0,114.0,2.3,33.0,823.0,986.28,693.91
2017,7,8,10,30,852.0,116.0,2.3,33.0,858.0,990.76,695.53
2017,7,8,10,45,857.0,118.0,2.3,33.5,886.0,987.88,691.33
2017,7,8,11,0,862.0,120.0,2.3,34.0,914.0,981.67,685.29
2017,7,8,11,15,866.5,121.0,2.3,34.0,935.0,970.65,677.84
2017,7,8,11,30,871.0,122.0,2.3,34.0,956.0,956.36,668.51
2017,7,8,11,45,873.5,123.0,2.3,34.5,969.5,936.95,654.76
2017,7,8,12,0,876.0,124.0,2.3,35.0,983.0,914.47,639.24
2017,7,8,12,15,622.5,286.0,2.3,35.0,898.0,822.93,578.8
2017,7,8,12,30,369.0,448.0,2.3,35.0,813.0,722.86,507.54
2017,7,8,12,45,621.0,287.5,2.3,35.5,901.0,764.97,540.69
2017,7,8,13,0,873.0,127.0,2.3,36.0,989.0,787.01,556.96
2017,7,8,13,15,596.5,296.0,2.25,36.0,882.0,690.76,488.55
2017,7,8,13,30,320.0,465.0,2.2,36.0,775.0,610.17,429.23
2017,7,8,13,45,191.5,450.5,2.2,36.0,635.5,499.21,353.32
2017,7,8,14,0,63.0,436.0,2.2,36.0,496.0,401.52,285.22
2017,7,8,14,15,147.5,438.0,2.15,35.5,572.0,434.05,309.23
2017,7,8,14,30,232.0,440.0,2.1,35.0,648.0,463.66,329.62
2017,7,8,14,45,264.0,415.0,2.05,35.0,644.0,432.24,306.69
2017,7,8,15,0,296.0,390.0,2.0,35.0,640.0,406.81,287.43
2017,7,8,15,15,556.0,251.0,2.0,35.0,692.5,368.64,254.43
2017,7,8,15,30,816.0,112.0,2.0,35.0,745.0,318.82,208.52
2017,7,8,15,45,802.5,109.5,2.0,35.0,701.5,259.09,160.5
2017,7,8,16,0,789.0,107.0,2.0,35.0,658.0,208.2,120.24
2017,7,8,16,15,772.0,104.0,2.0,34.5,611.0,158.07,84.48
2017,7,8,16,30,755.0,101.0,2.0,34.0,564.0,110.04,57.54
2017,7,8,16,45,733.0,97.0,2.0,34.0,513.5,66.14,48.31
2017,7,8,17,0,711.0,93.0,2.0,34.0,463.0,65.4,47.93
2017,7,8,17,15,681.0,88.0,1.9,33.5,410.5,57.73,41.96
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,56.2,40.97
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,53.73,39.07
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,51.1,36.98
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,46.63,33.42
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,41.96,29.5
2017,7,8,18,45,365.5,44.5,1.15,30.5,109.0,34.82,23.24
2017,7,8,19,0,279.0,34.0,1.0,30.0,65.0,27.38,16.37
2017,7,8,19,15,139.5,17.0,1.05,29.5,32.5,13.34,0.34
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.5,40.3,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,29.0,117.86,49.86
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.5,215.35,164.44
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,310.95,246.08
2017,7,9,6,45,394.0,62.0,2.8,26.5,151.0,387.4,309.3
2017,7,9,7,0,466.0,73.0,2.8,27.0,198.0,476.2,379.06
2017,7,9,7,15,517.0,81.0,2.65,27.5,249.5,543.94,428.93
2017,7,9,7,30,568.0,89.0,2.5,28.0,301.0,613.73,477.7
2017,7,9,7,45,606.5,94.5,2.45,28.5,353.5,671.2,515.95
2017,7,9,8,0,645.0,100.0,2.4,29.0,406.0,729.01,553.12
2017,7,9,8,15,672.5,105.0,2.3,29.5,457.0,776.0,581.35
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,821.98,608.11
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.5,855.17,625.68
2017,7,9,9,0,747.0,116.0,2.0,31.0,607.0,891.92,645.26
2017,7,9,9,15,763.0,119.0,2.0,31.0,652.5,919.04,660.55
2017,7,9,9,30,779.0,122.0,2.0,31.0,698.0,943.56,674.25
2017,7,9,9,45,793.5,123.5,2.0,31.5,739.0,962.06,682.78
2017,7,9,10,0,808.0,125.0,2.0,32.0,780.0,977.59,689.54
2017,7,9,10,15,817.5,127.0,2.05,32.5,814.5,974.28,685.24
2017,7,9,10,30,827.0,129.0,2.1,33.0,849.0,979.1,686.34
2017,7,9,10,45,834.0,130.5,2.15,33.5,877.5,977.65,683.57
2017,7,9,11,0,841.0,132.0,2.2,34.0,906.0,972.91,678.97
2017,7,9,11,15,542.5,304.0,2.2,34.0,808.0,851.81,599.02
2017,7,9,11,30,244.0,476.0,2.2,34.0,710.0,695.86,489.85
2017,7,9,11,45,551.0,305.5,2.25,34.0,843.5,825.02,583.59
2017,7,9,12,0,858.0,135.0,2.3,34.0,977.0,908.11,638.88
2017,7,9,12,15,859.5,135.5,2.3,34.0,983.0,881.64,621.2
2017,7,9,12,30,861.0,136.0,2.3,34.0,989.0,852.64,602.86
2017,7,9,12,45,859.5,136.5,2.3,34.5,986.5,819.01,580.31
2017,7,9,13,0,858.0,137.0,2.3,35.0,984.0,783.57,556.61
2017,7,9,13,15,856.0,136.5,2.25,35.0,974.5,745.21,531.71
2017,7,9,13,30,854.0,136.0,2.2,35.0,965.0,705.16,503.87
2017,7,9,13,45,849.5,135.5,2.15,35.0,947.0,661.87,473.31
2017,7,9,14,0,845.0,135.0,2.1,35.0,929.0,617.33,441.23
2017,7,9,14,15,839.5,133.5,2.05,35.0,904.5,570.4,406.73
2017,7,9,14,30,834.0,132.0,2.0,35.0,880.0,522.66,370.77
2017,7,9,14,45,825.0,131.0,1.95,35.0,848.0,473.09,332.57
2017,7,9,15,0,816.0,130.0,1.9,35.0,816.0,423.43,293.31
2017,7,9,15,15,805.0,127.5,1.8,34.5,778.0,365.84,248.06
2017,7,9,15,30,794.0,125.0,1.7,34.0,740.0,314.39,206.38
2017,7,9,15,45,779.0,122.5,1.65,34.0,697.0,262.92,164.45
2017,7,9,16,0,764.0,120.0,1.6,34.0,654.0,212.97,125.04
2017,7,9,16,15,745.5,116.5,1.55,34.0,606.5,163.62,89.78
2017,7,9,16,30,727.0,113.0,1.5,34.0,559.0,116.57,63.36
2017,7,9,16,45,700.5,109.5,1.45,34.0,508.0,67.19,49.12
2017,7,9,17,0,674.0,106.0,1.4,34.0,457.0,67.37,49.52
2017,7,9,17,15,522.5,125.5,1.25,33.5,379.5,83.26,62.75
2017,7,9,17,30,371.0,145.0,1.1,33.0,302.0,98.51,75.5
2017,7,9,17,45,445.0,113.5,0.95,32.5,275.0,79.66,60.44
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,59.56,44.12
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,54.26,39.83
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,47.41,34.02
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,38.21,26.03
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.72,17.42
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.5,0.63
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,23.5,14.5,48.46,0.0
2017,7,10,6,0,147.0,21.0,2.9,24.0,29.0,135.32,53.02
2017,7,10,6,15,257.5,34.0,3.15,24.5,68.0,235.96,181.05
2017,7,10,6,30,368.0,47.0,3.4,25.0,107.0,339.95,270.4
2017,7,10,6,45,445.5,55.5,3.7,25.5,155.5,421.24,338.33
2017,7,10,7,0,523.0,64.0,4.0,26.0,204.0,507.81,407.13
2017,7,10,7,15,572.5,70.5,4.05,26.5,256.5,574.27,456.8
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,642.71,505.94
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,700.92,544.89
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,755.07,579.66
2017,7,10,8,15,726.0,90.0,4.3,29.5,468.0,801.28,608.7
2017,7,10,8,30,752.0,94.0,4.3,30.0,520.0,846.21,636.26
2017,7,10,8,45,773.5,96.5,4.3,31.0,570.0,883.38,656.7
2017,7,10,9,0,795.0,99.0,4.3,32.0,620.0,918.5,675.41
2017,7,10,9,15,809.5,101.5,4.25,32.5,666.0,933.95,681.94
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,957.05,693.67
2017,7,10,9,45,836.5,106.0,4.2,33.5,753.0,974.71,702.02
2017,7,10,10,0,849.0,108.0,4.2,34.0,794.0,989.32,708.49
2017,7,10,10,15,857.5,109.5,4.2,34.0,829.5,996.14,711.5
2017,7,10,10,30,866.0,111.0,4.2,34.0,865.0,999.67,712.59
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.5,997.82,708.94
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,992.58,703.32
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.5,981.49,695.29
2017,7,10,11,30,889.0,115.0,4.1,35.0,965.0,967.06,685.3
2017,7,10,11,45,886.5,119.5,4.1,35.5,977.5,946.07,670.1
2017,7,10,12,0,884.0,124.0,4.1,36.0,990.0,921.99,653.09
2017,7,10,12,15,885.0,124.0,4.1,36.0,996.0,894.18,635.08
2017,7,10,12,30,886.0,124.0,4.1,36.0,1002.0,863.8,615.41
2017,7,10,12,45,886.0,124.0,4.1,36.5,1000.0,830.34,592.46
2017,7,10,13,0,886.0,124.0,4.1,37.0,998.0,794.86,568.2
2017,7,10,13,15,884.0,123.5,4.1,37.0,988.0,755.52,542.48
2017,7,10,13,30,882.0,123.0,4.1,37.0,978.0,714.41,514.03
2017,7,10,13,45,878.5,122.0,4.1,37.0,960.0,670.25,482.5
2017,7,10,14,0,875.0,121.0,4.1,37.0,942.0,624.68,449.28
2017,7,10,14,15,869.5,119.5,4.05,37.0,917.0,576.39,413.24
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,527.23,375.68
2017,7,10,14,45,855.5,116.5,4.0,37.0,860.0,476.07,335.8
2017,7,10,15,0,847.0,115.0,4.0,37.0,828.0,424.74,294.77
2017,7,10,15,15,837.0,113.0,3.95,37.0,790.0,372.6,252.25
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,320.88,209.49
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,268.61,166.65
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,208.87,119.8
2017,7,10,16,15,587.0,172.5,3.75,36.5,566.5,176.32,105.02
2017,7,10,16,30,374.0,239.0,3.7,36.0,468.0,182.27,122.71
2017,7,10,16,45,545.0,166.5,3.7,36.0,467.0,105.76,79.57
2017,7,10,17,0,716.0,94.0,3.7,36.0,466.0,66.21,48.17
2017,7,10,17,15,685.5,89.0,3.6,35.5,413.5,58.48,42.21
2017,7,10,17,30,655.0,84.0,3.5,35.0,361.0,56.97,41.24
2017,7,10,17,45,608.0,79.0,3.45,34.5,307.5,55.23,40.05
2017,7,10,18,0,561.0,74.0,3.4,34.0,254.0,53.43,38.74
2017,7,10,18,15,500.0,66.0,3.1,33.0,203.5,49.07,35.28
2017,7,10,18,30,439.0,58.0,2.8,32.0,153.0,44.53,31.48
2017,7,10,18,45,344.5,47.0,2.5,31.5,108.0,37.04,24.92
2017,7,10,19,0,250.0,36.0,2.2,31.0,63.0,28.0,16.72
2017,7,10,19,15,125.0,18.0,2.35,30.5,31.5,14.12,0.16
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,24.0,13.5,37.04,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,110.11,37.07
2017,7,11,6,15,210.5,36.5,3.5,24.5,65.0,211.26,161.29
2017,7,11,6,30,317.0,52.0,3.6,25.0,103.0,309.09,245.79
2017,7,11,6,45,413.0,59.5,3.7,25.5,152.5,402.63,323.44
2017,7,11,7,0,509.0,67.0,3.8,26.0,202.0,500.79,401.45
2017,7,11,7,15,559.5,74.0,3.85,26.5,254.5,568.29,451.9
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,637.8,501.83
2017,7,11,7,45,655.5,84.0,3.95,27.5,361.5,699.28,544.08
2017,7,11,8,0,701.0,87.0,4.0,28.0,416.0,761.48,585.55
2017,7,11,8,15,726.5,91.0,4.0,28.5,468.5,802.74,610.99
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,847.24,638.27
2017,7,11,8,45,774.0,97.0,4.05,30.0,571.0,884.3,658.85
2017,7,11,9,0,796.0,99.0,4.1,31.0,621.0,919.33,677.76
2017,7,11,9,15,810.5,102.0,4.1,31.5,666.5,945.84,691.87
2017,7,11,9,30,825.0,105.0,4.1,32.0,712.0,959.11,697.27
2017,7,11,9,45,836.0,107.0,4.15,32.5,753.0,975.27,705.0
2017,7,11,10,0,847.0,109.0,4.2,33.0,794.0,988.36,710.8
2017,7,11,10,15,855.0,111.0,4.2,33.0,828.5,995.22,713.86
2017,7,11,10,30,863.0,113.0,4.2,33.0,863.0,998.78,714.97
2017,7,11,10,45,868.0,115.0,4.25,33.5,891.0,995.95,710.96
2017,7,11,11,0,873.0,117.0,4.3,34.0,919.0,989.74,704.98
2017,7,11,11,15,877.0,118.0,4.3,34.0,940.0,978.19,696.89
2017,7,11,11,30,881.0,119.0,4.3,34.0,961.0,963.34,686.83
2017,7,11,11,45,888.5,115.5,4.3,34.5,975.5,944.29,672.79
2017,7,11,12,0,896.0,112.0,4.3,35.0,990.0,922.09,656.85
2017,7,11,12,15,897.0,112.5,4.3,35.0,995.5,894.68,638.97
2017,7,11,12,30,898.0,113.0,4.3,35.0,1001.0,864.62,619.37
2017,7,11,12,45,896.5,113.0,4.3,35.5,998.5,829.74,595.32
2017,7,11,13,0,895.0,113.0,4.3,36.0,996.0,792.87,569.98
2017,7,11,13,15,649.0,268.0,4.3,36.0,904.5,707.02,508.33
2017,7,11,13,30,403.0,423.0,4.3,36.0,813.0,634.27,453.4
2017,7,11,13,45,641.0,268.0,4.35,36.0,875.5,632.54,456.06
2017,7,11,14,0,879.0,113.0,4.4,36.0,938.0,620.86,449.52
2017,7,11,14,15,873.0,112.0,4.4,36.0,913.0,572.53,413.09
2017,7,11,14,30,867.0,111.0,4.4,36.0,888.0,523.36,375.27
2017,7,11,14,45,848.0,116.0,4.45,36.0,853.5,472.19,335.12
2017,7,11,15,0,829.0,121.0,4.5,36.0,819.0,421.8,294.61
2017,7,11,15,15,531.0,242.5,4.5,36.0,681.5,353.82,245.89
2017,7,11,15,30,233.0,364.0,4.5,36.0,544.0,336.8,237.97
2017,7,11,15,45,246.5,338.5,4.55,36.0,519.5,293.6,205.18
2017,7,11,16,0,260.0,313.0,4.6,36.0,495.0,260.12,179.63
2017,7,11,16,15,500.0,210.0,4.6,35.5,527.5,193.24,121.67
2017,7,11,16,30,740.0,107.0,4.6,35.0,560.0,112.28,59.93
2017,7,11,16,45,713.5,104.0,4.6,35.0,509.0,70.98,52.06
2017,7,11,17,0,687.0,101.0,4.6,35.0,458.0,64.19,46.78
2017,7,11,17,15,655.0,96.0,4.55,34.5,405.5,63.05,46.15
2017,7,11,17,30,623.0,91.0,4.5,34.0,353.0,61.8,45.4
2017,7,11,17,45,577.5,84.5,4.5,33.5,300.5,59.2,43.52
2017,7,11,18,0,532.0,78.0,4.5,33.0,248.0,56.46,41.44
2017,7,11,18,15,470.0,69.5,4.35,32.5,198.0,51.86,37.68
2017,7,11,18,30,408.0,61.0,4.2,32.0,148.0,47.05,33.57
2017,7,11,18,45,315.5,49.0,4.05,31.5,104.5,37.49,25.28
2017,7,11,19,0,223.0,37.0,3.9,31.0,61.0,28.74,17.27
2017,7,11,19,15,111.5,18.5,3.8,30.5,30.5,14.51,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.0,2.85,24.5,9.0,8.19,0.0
2017,7,12,6,0,0.0,18.0,3.0,25.0,18.0,16.46,0.0
2017,7,12,6,15,37.5,37.5,3.15,25.0,43.5,79.36,56.84
2017,7,12,6,30,75.0,57.0,3.3,25.0,69.0,128.41,99.44
2017,7,12,6,45,106.5,78.5,3.5,25.5,103.0,178.41,141.63
2017,7,12,7,0,138.0,100.0,3.7,26.0,137.0,229.89,184.1
2017,7,12,7,15,156.0,122.5,3.75,26.5,173.0,273.74,218.97
2017,7,12,7,30,174.0,145.0,3.8,27.0,209.0,318.01,253.14
2017,7,12,7,45,96.5,156.0,3.85,27.5,192.5,265.29,208.62
2017,7,12,8,0,19.0,167.0,3.9,28.0,176.0,178.1,136.93
2017,7,12,8,15,233.5,181.5,3.95,28.5,312.5,436.73,341.22
2017,7,12,8,30,448.0,196.0,4.0,29.0,449.0,677.84,518.86
2017,7,12,8,45,335.5,244.5,4.05,29.5,444.0,613.39,465.98
2017,7,12,9,0,223.0,293.0,4.1,30.0,439.0,542.59,409.85
2017,7,12,9,15,301.0,298.5,4.1,30.5,511.0,643.16,481.46
2017,7,12,9,30,379.0,304.0,4.1,31.0,583.0,725.79,538.07
2017,7,12,9,45,610.5,207.0,4.1,31.5,686.0,876.63,643.83
2017,7,12,10,0,842.0,110.0,4.1,32.0,789.0,984.35,711.27
2017,7,12,10,15,850.5,111.5,4.1,32.0,824.0,991.18,713.64
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,994.74,714.76
2017,7,12,10,45,634.5,250.5,4.1,32.5,811.5,920.78,663.62
2017,7,12,11,0,410.0,388.0,4.1,33.0,764.0,818.79,587.64
