Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,11,15,433.0,399.0,4.05,33.0,805.0,837.72,600.15
2017,7,12,11,30,456.0,410.0,4.0,33.0,846.0,853.48,609.79
2017,7,12,11,45,663.5,269.5,4.0,33.5,914.0,896.62,642.66
2017,7,12,12,0,871.0,129.0,4.0,34.0,982.0,914.86,653.71
2017,7,12,12,15,872.0,129.5,3.95,34.0,988.0,887.74,635.48
2017,7,12,12,30,873.0,130.0,3.9,34.0,994.0,858.06,615.88
2017,7,12,12,45,874.0,128.5,3.85,34.5,992.0,824.47,592.49
2017,7,12,13,0,875.0,127.0,3.8,35.0,990.0,788.88,567.81
2017,7,12,13,15,583.5,299.5,3.75,35.0,872.5,684.4,492.32
2017,7,12,13,30,292.0,472.0,3.7,35.0,755.0,596.61,426.33
2017,7,12,13,45,295.0,461.5,3.65,35.0,743.0,568.76,407.18
2017,7,12,14,0,298.0,451.0,3.6,35.0,731.0,540.65,387.3
2017,7,12,14,15,576.0,286.0,3.5,34.5,808.0,537.85,387.74
2017,7,12,14,30,854.0,121.0,3.4,34.0,885.0,524.2,377.26
2017,7,12,14,45,614.5,241.5,3.35,34.0,781.5,452.72,323.39
2017,7,12,15,0,375.0,362.0,3.3,34.0,678.0,418.34,297.9
2017,7,12,15,15,253.5,365.0,3.25,34.0,574.5,352.73,251.27
2017,7,12,15,30,132.0,368.0,3.2,34.0,471.0,310.52,222.83
2017,7,12,15,45,132.5,345.5,3.2,34.0,443.5,282.68,202.25
2017,7,12,16,0,133.0,323.0,3.2,34.0,416.0,255.14,182.0
2017,7,12,16,15,96.0,290.0,3.2,33.5,354.5,228.41,164.74
2017,7,12,16,30,59.0,257.0,3.2,33.0,293.0,195.43,143.08
2017,7,12,16,45,34.5,214.5,3.2,33.0,235.0,162.26,125.76
2017,7,12,17,0,10.0,172.0,3.2,33.0,177.0,142.31,110.32
2017,7,12,17,15,122.5,168.5,3.15,32.5,221.0,125.01,97.01
2017,7,12,17,30,235.0,165.0,3.1,32.0,265.0,116.58,90.73
2017,7,12,17,45,213.5,144.0,3.1,32.0,224.5,103.78,80.54
2017,7,12,18,0,192.0,123.0,3.1,32.0,184.0,90.38,69.68
2017,7,12,18,15,164.5,101.5,3.0,31.5,146.5,78.96,60.35
2017,7,12,18,30,137.0,80.0,2.9,31.0,109.0,63.23,47.14
2017,7,12,18,45,95.0,59.0,2.85,30.5,76.5,47.41,33.56
2017,7,12,19,0,53.0,38.0,2.8,30.0,44.0,31.24,19.33
2017,7,12,19,15,26.5,19.0,2.85,29.5,22.0,16.16,0.24
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,49.5,10.0,1.85,23.5,13.0,35.18,0.0
2017,7,13,6,0,99.0,20.0,2.1,24.0,26.0,104.53,22.99
2017,7,13,6,15,212.0,35.0,2.2,24.5,63.5,209.96,159.06
2017,7,13,6,30,325.0,50.0,2.3,25.0,101.0,311.32,246.29
2017,7,13,6,45,412.0,58.5,2.4,25.5,150.0,400.21,319.58
2017,7,13,7,0,499.0,67.0,2.5,26.0,199.0,492.7,392.51
2017,7,13,7,15,551.5,74.0,2.55,26.5,251.0,561.41,443.31
2017,7,13,7,30,604.0,81.0,2.6,27.0,303.0,632.3,493.59
2017,7,13,7,45,647.0,84.5,2.7,27.5,357.0,692.13,534.23
2017,7,13,8,0,690.0,88.0,2.8,28.0,411.0,752.54,574.1
2017,7,13,8,15,716.5,92.5,2.85,28.5,463.5,794.92,600.16
2017,7,13,8,30,743.0,97.0,2.9,29.0,516.0,840.8,628.2
2017,7,13,8,45,541.0,183.0,2.95,29.5,503.5,758.35,568.22
2017,7,13,9,0,339.0,269.0,3.0,30.0,491.0,646.95,483.39
2017,7,13,9,15,575.5,189.5,3.0,30.5,598.5,819.13,605.82
2017,7,13,9,30,812.0,110.0,3.0,31.0,706.0,962.33,696.26
2017,7,13,9,45,821.5,113.0,3.05,31.5,746.0,967.18,695.55
2017,7,13,10,0,831.0,116.0,3.1,32.0,786.0,979.73,701.1
2017,7,13,10,15,839.5,118.0,3.1,32.5,821.0,986.99,702.93
2017,7,13,10,30,848.0,120.0,3.1,33.0,856.0,991.0,702.85
2017,7,13,10,45,853.0,122.5,3.1,33.5,884.0,988.67,698.94
2017,7,13,11,0,858.0,125.0,3.1,34.0,912.0,982.98,693.11
2017,7,13,11,15,862.5,126.0,3.1,34.0,933.5,971.97,685.51
2017,7,13,11,30,867.0,127.0,3.1,34.0,955.0,957.68,676.0
2017,7,13,11,45,509.5,313.0,3.1,34.5,801.5,793.88,564.68
2017,7,13,12,0,152.0,499.0,3.1,35.0,648.0,607.98,430.57
2017,7,13,12,15,114.0,488.5,3.1,35.0,601.0,552.65,393.02
2017,7,13,12,30,76.0,478.0,3.1,35.0,554.0,495.75,353.35
2017,7,13,12,45,468.5,308.0,3.15,35.5,770.5,663.0,476.48
2017,7,13,13,0,861.0,138.0,3.2,36.0,987.0,786.9,562.62
2017,7,13,13,15,578.5,304.5,3.2,36.0,872.0,684.75,488.53
2017,7,13,13,30,296.0,471.0,3.2,36.0,757.0,598.6,424.68
2017,7,13,13,45,343.5,439.0,3.25,36.0,766.0,582.64,414.73
2017,7,13,14,0,391.0,407.0,3.3,36.0,775.0,562.92,401.31
2017,7,13,14,15,613.5,269.0,3.3,36.0,828.0,545.45,390.3
2017,7,13,14,30,836.0,131.0,3.3,36.0,881.0,522.39,372.61
2017,7,13,14,45,560.5,262.0,3.35,36.0,756.5,443.7,314.66
2017,7,13,15,0,285.0,393.0,3.4,36.0,632.0,404.13,286.62
2017,7,13,15,15,205.5,380.0,3.4,36.0,548.5,356.79,253.16
2017,7,13,15,30,126.0,367.0,3.4,36.0,465.0,308.08,219.53
2017,7,13,15,45,237.0,329.5,3.45,36.0,499.5,285.39,199.07
2017,7,13,16,0,348.0,292.0,3.5,36.0,534.0,261.79,176.97
2017,7,13,16,15,429.0,242.5,3.5,35.5,519.5,205.45,133.38
2017,7,13,16,30,510.0,193.0,3.5,35.0,505.0,150.31,95.51
2017,7,13,16,45,574.5,154.5,3.55,35.0,476.5,96.54,72.56
2017,7,13,17,0,639.0,116.0,3.6,35.0,448.0,73.97,54.68
2017,7,13,17,15,355.5,142.0,3.55,34.5,323.0,93.84,71.16
2017,7,13,17,30,72.0,168.0,3.5,34.0,198.0,129.37,100.38
2017,7,13,17,45,64.0,144.5,3.45,33.5,168.5,112.77,87.38
2017,7,13,18,0,56.0,121.0,3.4,33.0,139.0,95.8,73.84
2017,7,13,18,15,43.5,98.0,3.15,32.5,110.5,78.75,59.91
2017,7,13,18,30,31.0,75.0,2.9,32.0,82.0,61.35,45.37
2017,7,13,18,45,15.5,54.0,2.65,31.5,57.5,44.97,31.4
2017,7,13,19,0,0.0,33.0,2.4,31.0,33.0,28.52,17.05
2017,7,13,19,15,0.0,16.5,2.35,30.5,16.5,14.54,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,47.5,10.0,1.4,23.5,12.5,34.09,0.0
2017,7,14,6,0,95.0,20.0,1.6,24.0,25.0,101.81,15.02
2017,7,14,6,15,207.5,34.5,1.7,24.5,62.0,206.51,155.68
2017,7,14,6,30,320.0,49.0,1.8,25.0,99.0,306.42,241.75
2017,7,14,6,45,410.0,57.5,1.9,25.5,148.0,397.35,316.35
2017,7,14,7,0,500.0,66.0,2.0,26.0,197.0,491.92,390.47
2017,7,14,7,15,552.5,73.0,2.0,26.5,249.5,560.64,440.7
2017,7,14,7,30,605.0,80.0,2.0,27.0,302.0,631.55,490.3
2017,7,14,7,45,654.5,81.5,2.05,27.5,357.0,694.31,532.35
2017,7,14,8,0,704.0,83.0,2.1,28.0,412.0,753.87,570.82
2017,7,14,8,15,730.0,87.0,2.0,28.5,464.5,800.28,598.08
2017,7,14,8,30,756.0,91.0,1.9,29.0,517.0,845.43,623.72
2017,7,14,8,45,779.0,93.0,1.85,30.0,567.5,883.61,643.28
2017,7,14,9,0,802.0,95.0,1.8,31.0,618.0,919.82,661.09
2017,7,14,9,15,816.5,97.5,1.7,31.5,664.0,935.73,666.45
2017,7,14,9,30,831.0,100.0,1.6,32.0,710.0,959.09,676.59
2017,7,14,9,45,842.5,102.5,1.5,32.5,751.0,976.54,682.83
2017,7,14,10,0,854.0,105.0,1.4,33.0,792.0,990.88,687.14
2017,7,14,10,15,862.5,106.5,1.4,33.5,827.5,997.85,688.53
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,1001.51,688.14
2017,7,14,10,45,876.5,109.5,1.4,34.5,891.5,998.77,684.09
2017,7,14,11,0,882.0,111.0,1.4,35.0,920.0,992.63,678.23
2017,7,14,11,15,652.0,259.5,1.4,35.0,865.5,917.41,631.51
2017,7,14,11,30,422.0,408.0,1.4,35.0,811.0,819.33,564.3
2017,7,14,11,45,656.5,263.0,1.45,35.5,900.5,884.18,611.1
2017,7,14,12,0,891.0,118.0,1.5,36.0,990.0,923.14,634.25
2017,7,14,12,15,628.5,283.0,1.5,36.0,900.0,826.27,571.65
2017,7,14,12,30,366.0,448.0,1.5,36.0,810.0,720.92,498.7
2017,7,14,12,45,393.5,440.5,1.5,36.5,829.5,714.75,494.82
2017,7,14,13,0,421.0,433.0,1.5,37.0,849.0,704.33,487.28
2017,7,14,13,15,467.5,416.5,1.5,37.0,874.0,698.65,483.98
2017,7,14,13,30,514.0,400.0,1.5,37.0,899.0,688.92,477.72
2017,7,14,13,45,696.0,258.5,1.55,37.5,920.0,660.45,461.21
2017,7,14,14,0,878.0,117.0,1.6,38.0,941.0,622.94,437.21
2017,7,14,14,15,570.0,275.0,1.6,38.0,804.5,525.97,368.21
2017,7,14,14,30,262.0,433.0,1.6,38.0,668.0,464.54,324.24
2017,7,14,14,45,540.0,282.5,1.65,38.0,743.5,452.72,314.86
2017,7,14,15,0,818.0,132.0,1.7,38.0,819.0,419.07,286.14
2017,7,14,15,15,660.0,203.0,1.75,37.5,741.0,365.03,246.78
2017,7,14,15,30,502.0,274.0,1.8,37.0,663.0,332.68,224.33
2017,7,14,15,45,630.0,200.0,1.9,37.0,658.5,275.94,176.8
2017,7,14,16,0,758.0,126.0,2.0,37.0,654.0,214.33,124.8
2017,7,14,16,15,739.0,122.0,2.1,36.5,606.0,164.7,90.22
2017,7,14,16,30,720.0,118.0,2.2,36.0,558.0,109.91,58.8
2017,7,14,16,45,690.5,115.0,2.3,36.0,506.5,70.76,51.6
2017,7,14,17,0,661.0,112.0,2.4,36.0,455.0,71.46,52.4
2017,7,14,17,15,628.0,106.0,2.4,35.5,402.5,69.98,51.53
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,68.34,50.52
2017,7,14,17,45,545.0,93.5,2.45,35.0,297.0,66.07,48.83
2017,7,14,18,0,495.0,87.0,2.5,35.0,244.0,63.7,46.98
2017,7,14,18,15,432.5,76.5,2.25,34.5,194.5,56.48,41.12
2017,7,14,18,30,370.0,66.0,2.0,34.0,145.0,49.62,35.34
2017,7,14,18,45,278.5,52.0,1.8,33.5,101.5,39.72,26.83
2017,7,14,19,0,187.0,38.0,1.6,33.0,58.0,29.49,17.6
2017,7,14,19,15,93.5,19.0,1.65,32.5,29.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.5,9.5,2.3,24.5,11.5,32.55,0.0
2017,7,15,6,0,91.0,19.0,2.5,25.0,23.0,97.24,5.96
2017,7,15,6,15,198.5,34.0,2.5,25.5,60.0,200.29,150.06
2017,7,15,6,30,306.0,49.0,2.5,26.0,97.0,297.12,234.05
2017,7,15,6,45,386.0,59.5,2.5,27.0,144.0,377.38,300.03
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,470.98,372.85
2017,7,15,7,15,519.0,78.0,2.2,29.0,242.5,540.24,422.28
2017,7,15,7,30,572.0,86.0,1.9,30.0,294.0,611.74,470.0
2017,7,15,7,45,611.0,92.0,1.6,31.0,347.0,670.46,505.64
2017,7,15,8,0,650.0,98.0,1.3,32.0,400.0,729.58,539.11
2017,7,15,8,15,678.0,102.5,1.0,32.5,452.0,776.66,563.28
2017,7,15,8,30,706.0,107.0,0.7,33.0,504.0,822.76,584.88
2017,7,15,8,45,726.0,111.5,0.45,33.5,553.0,854.83,596.8
2017,7,15,9,0,746.0,116.0,0.2,34.0,602.0,890.12,610.1
2017,7,15,9,15,762.5,119.5,0.45,34.5,647.5,918.47,628.32
2017,7,15,9,30,779.0,123.0,0.7,35.0,693.0,944.23,645.31
2017,7,15,9,45,788.5,127.0,0.95,35.5,733.0,960.67,656.55
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,974.04,665.79
2017,7,15,10,15,548.0,268.5,1.3,36.0,718.5,865.45,597.77
2017,7,15,10,30,298.0,406.0,1.4,36.0,664.0,734.43,509.45
2017,7,15,10,45,323.5,396.5,1.5,36.5,685.5,740.92,514.63
2017,7,15,11,0,349.0,387.0,1.6,37.0,707.0,745.95,517.63
2017,7,15,11,15,308.0,428.0,1.65,37.0,715.5,734.87,508.7
2017,7,15,11,30,267.0,469.0,1.7,37.0,724.0,722.07,498.9
2017,7,15,11,45,185.5,478.5,1.8,37.5,657.0,631.59,438.18
2017,7,15,12,0,104.0,488.0,1.9,38.0,590.0,546.67,380.33
2017,7,15,12,15,472.5,318.0,1.95,38.0,784.5,722.83,505.79
2017,7,15,12,30,841.0,148.0,2.0,38.0,979.0,846.08,587.89
2017,7,15,12,45,470.0,319.0,2.05,38.0,783.5,673.79,471.48
2017,7,15,13,0,99.0,490.0,2.1,38.0,588.0,506.6,353.41
2017,7,15,13,15,461.5,322.0,2.15,38.0,770.0,617.92,436.29
2017,7,15,13,30,824.0,154.0,2.2,38.0,952.0,697.95,493.38
2017,7,15,13,45,814.0,156.5,2.25,38.0,932.5,655.67,463.39
2017,7,15,14,0,804.0,159.0,2.3,38.0,913.0,610.11,431.39
2017,7,15,14,15,412.0,237.0,2.35,37.5,623.0,414.09,295.26
2017,7,15,14,30,20.0,315.0,2.4,37.0,333.0,279.59,199.49
2017,7,15,14,45,41.0,347.0,2.5,37.0,382.0,301.25,215.39
2017,7,15,15,0,62.0,379.0,2.6,37.0,431.0,326.17,232.82
2017,7,15,15,15,47.5,343.5,2.65,36.5,382.5,288.3,206.57
2017,7,15,15,30,33.0,308.0,2.7,36.0,334.0,252.71,181.94
2017,7,15,15,45,23.5,269.0,2.75,35.5,287.0,229.03,165.72
2017,7,15,16,0,14.0,230.0,2.8,35.0,240.0,194.69,141.5
2017,7,15,16,15,100.5,251.0,2.85,34.5,313.5,194.25,138.52
2017,7,15,16,30,187.0,272.0,2.9,34.0,387.0,200.14,142.54
2017,7,15,16,45,93.5,162.0,2.95,34.0,219.5,120.82,92.25
2017,7,15,17,0,0.0,52.0,3.0,34.0,52.0,45.94,32.07
2017,7,15,17,15,0.0,73.5,2.95,33.5,73.5,65.01,47.96
2017,7,15,17,30,0.0,95.0,2.9,33.0,95.0,82.61,62.69
2017,7,15,17,45,0.0,80.0,2.9,32.5,80.0,70.04,52.66
2017,7,15,18,0,0.0,65.0,2.9,32.0,65.0,57.36,42.36
2017,7,15,18,15,0.0,51.5,2.8,31.5,51.5,45.47,32.51
2017,7,15,18,30,0.0,38.0,2.7,31.0,38.0,33.5,22.41
2017,7,15,18,45,0.0,26.0,2.65,30.5,26.0,22.89,13.32
2017,7,15,19,0,0.0,14.0,2.6,30.0,14.0,12.3,4.16
2017,7,15,19,15,0.0,7.0,2.55,29.5,7.0,6.14,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,37.5,8.5,0.55,24.5,10.5,27.41,0.0
2017,7,16,6,0,75.0,17.0,0.6,25.0,21.0,83.91,0.0
2017,7,16,6,15,173.5,33.5,0.7,25.0,56.5,184.2,136.61
2017,7,16,6,30,272.0,50.0,0.8,25.0,92.0,276.13,216.05
2017,7,16,6,45,349.0,62.5,0.9,25.0,138.5,355.55,281.6
2017,7,16,7,0,426.0,75.0,1.0,25.0,185.0,441.22,349.43
2017,7,16,7,15,479.5,84.0,1.1,25.0,235.5,516.01,406.1
2017,7,16,7,30,533.0,93.0,1.2,25.0,286.0,587.9,458.0
2017,7,16,7,45,571.5,100.0,1.3,25.5,338.0,646.31,497.63
2017,7,16,8,0,610.0,107.0,1.4,26.0,390.0,705.12,536.43
2017,7,16,8,15,639.0,113.0,1.5,26.5,441.5,753.97,567.38
2017,7,16,8,30,668.0,119.0,1.6,27.0,493.0,801.95,597.18
2017,7,16,8,45,688.5,124.5,1.7,27.5,541.5,839.91,619.82
2017,7,16,9,0,709.0,130.0,1.8,28.0,590.0,875.98,641.06
2017,7,16,9,15,726.0,133.5,1.9,28.0,635.5,898.08,654.32
2017,7,16,9,30,743.0,137.0,2.0,28.0,681.0,923.88,670.18
2017,7,16,9,45,757.0,140.5,2.1,28.5,722.0,943.93,680.98
2017,7,16,10,0,771.0,144.0,2.2,29.0,763.0,961.03,689.97
2017,7,16,10,15,781.0,146.5,2.25,29.0,798.5,969.9,694.69
2017,7,16,10,30,791.0,149.0,2.3,29.0,834.0,975.57,697.59
2017,7,16,10,45,524.5,298.0,2.4,29.5,759.0,855.31,615.31
2017,7,16,11,0,258.0,447.0,2.5,30.0,684.0,717.0,515.32
2017,7,16,11,15,285.5,451.5,2.55,30.0,719.0,736.39,529.54
2017,7,16,11,30,313.0,456.0,2.6,30.0,754.0,753.41,541.01
2017,7,16,11,45,567.0,308.0,2.65,30.5,858.0,842.0,605.56
2017,7,16,12,0,821.0,160.0,2.7,31.0,962.0,907.07,649.19
2017,7,16,12,15,822.5,160.0,2.7,31.0,968.5,879.8,630.8
2017,7,16,12,30,824.0,160.0,2.7,31.0,975.0,849.95,611.5
2017,7,16,12,45,823.0,160.5,2.75,31.5,973.0,816.23,588.72
2017,7,16,13,0,822.0,161.0,2.8,32.0,971.0,780.61,564.64
2017,7,16,13,15,552.0,318.0,2.8,32.0,859.5,680.91,491.8
2017,7,16,13,30,282.0,475.0,2.8,32.0,748.0,592.05,425.77
2017,7,16,13,45,544.0,317.5,2.8,32.0,832.0,612.75,444.38
2017,7,16,14,0,806.0,160.0,2.8,32.0,916.0,611.84,445.49
2017,7,16,14,15,800.0,158.0,2.8,32.0,891.0,564.35,409.83
2017,7,16,14,30,794.0,156.0,2.8,32.0,866.0,516.28,373.09
2017,7,16,14,45,769.5,163.5,2.85,32.0,831.0,466.81,334.48
2017,7,16,15,0,745.0,171.0,2.9,32.0,796.0,419.02,296.26
2017,7,16,15,15,733.0,167.5,2.9,32.0,758.0,363.24,251.4
2017,7,16,15,30,721.0,164.0,2.9,32.0,720.0,313.46,210.33
2017,7,16,15,45,702.5,161.0,2.9,32.0,677.0,263.68,169.65
2017,7,16,16,0,684.0,158.0,2.9,32.0,634.0,215.93,131.97
2017,7,16,16,15,457.5,212.5,2.85,31.5,521.5,188.02,121.33
2017,7,16,16,30,231.0,267.0,2.8,31.0,409.0,199.61,142.77
2017,7,16,16,45,407.5,202.0,2.75,31.0,423.5,126.8,98.23
2017,7,16,17,0,584.0,137.0,2.7,31.0,438.0,88.56,67.56
2017,7,16,17,15,549.0,128.5,2.45,30.5,386.5,86.08,65.95
2017,7,16,17,30,514.0,120.0,2.2,30.0,335.0,82.8,63.62
2017,7,16,17,45,464.0,111.0,2.0,30.0,283.5,78.21,60.01
2017,7,16,18,0,414.0,102.0,1.8,30.0,232.0,73.38,56.1
2017,7,16,18,15,353.5,88.0,1.65,29.5,184.0,64.59,48.83
2017,7,16,18,30,293.0,74.0,1.5,29.0,136.0,55.4,40.98
2017,7,16,18,45,213.5,56.0,1.4,28.5,94.0,42.66,29.89
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,30.37,18.68
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,15.57,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,0.75,24.0,7.5,13.7,0.0
2017,7,17,6,0,28.0,14.0,0.8,24.0,15.0,34.59,0.0
2017,7,17,6,15,91.5,36.5,0.85,24.5,48.5,125.26,91.4
2017,7,17,6,30,155.0,59.0,0.9,25.0,82.0,199.33,155.42
2017,7,17,6,45,224.5,77.5,1.0,25.5,127.0,274.83,217.8
2017,7,17,7,0,294.0,96.0,1.1,26.0,172.0,355.84,282.31
2017,7,17,7,15,346.5,110.5,1.05,26.5,221.0,439.01,344.75
2017,7,17,7,30,399.0,125.0,1.0,27.0,270.0,510.4,395.97
2017,7,17,7,45,449.5,133.5,1.0,27.5,322.0,575.0,440.71
2017,7,17,8,0,500.0,142.0,1.0,28.0,374.0,641.43,485.07
2017,7,17,8,15,531.5,151.0,1.0,28.0,424.0,692.3,517.79
2017,7,17,8,30,563.0,160.0,1.0,28.0,474.0,742.89,549.52
2017,7,17,8,45,595.5,163.0,1.0,28.5,524.0,795.49,580.77
2017,7,17,9,0,628.0,166.0,1.0,29.0,574.0,838.86,605.27
2017,7,17,9,15,378.5,254.0,1.15,29.5,505.5,687.98,500.23
2017,7,17,9,30,129.0,342.0,1.3,30.0,437.0,499.72,365.2
2017,7,17,9,45,153.0,365.0,1.45,30.5,483.5,545.08,397.47
2017,7,17,10,0,177.0,388.0,1.6,31.0,530.0,589.53,426.98
2017,7,17,10,15,253.0,392.0,1.7,31.0,605.5,682.02,490.31
2017,7,17,10,30,329.0,396.0,1.8,31.0,681.0,755.27,539.47
2017,7,17,10,45,218.0,423.0,1.95,31.5,614.5,647.86,464.18
2017,7,17,11,0,107.0,450.0,2.1,32.0,548.0,542.78,389.78
2017,7,17,11,15,81.5,443.0,2.2,32.0,519.5,504.15,363.08
2017,7,17,11,30,56.0,436.0,2.3,32.0,491.0,466.54,336.42
2017,7,17,11,45,32.5,314.0,2.4,32.5,346.0,322.56,234.39
2017,7,17,12,0,9.0,192.0,2.5,33.0,201.0,180.32,130.46
2017,7,17,12,15,14.5,268.0,2.6,33.0,282.5,252.84,183.96
2017,7,17,12,30,20.0,344.0,2.7,33.0,364.0,323.98,235.07
2017,7,17,12,45,403.0,264.0,2.8,33.5,661.0,571.37,417.65
2017,7,17,13,0,786.0,184.0,2.9,34.0,958.0,772.06,556.29
2017,7,17,13,15,783.5,183.5,2.95,34.0,948.5,733.78,528.6
2017,7,17,13,30,781.0,183.0,3.0,34.0,939.0,694.1,501.1
2017,7,17,13,45,777.5,181.0,3.1,34.0,921.5,651.27,471.05
2017,7,17,14,0,774.0,179.0,3.2,34.0,904.0,607.39,439.48
2017,7,17,14,15,448.0,310.0,3.25,34.0,727.0,488.91,353.08
2017,7,17,14,30,122.0,441.0,3.3,34.0,550.0,409.03,294.74
2017,7,17,14,45,203.0,417.0,3.35,34.0,590.5,415.11,298.67
2017,7,17,15,0,284.0,393.0,3.4,34.0,631.0,403.0,288.24
2017,7,17,15,15,510.5,272.5,3.4,33.5,676.0,366.13,256.62
2017,7,17,15,30,737.0,152.0,3.4,33.0,721.0,315.16,210.57
2017,7,17,15,45,721.0,148.5,3.45,33.0,678.0,258.56,164.73
2017,7,17,16,0,705.0,145.0,3.5,33.0,635.0,209.9,126.22
2017,7,17,16,15,438.5,209.0,3.5,33.0,506.5,183.12,117.83
2017,7,17,16,30,172.0,273.0,3.5,33.0,378.0,199.26,143.2
2017,7,17,16,45,86.0,166.5,3.5,33.0,219.0,123.62,94.96
2017,7,17,17,0,0.0,60.0,3.5,33.0,60.0,53.04,38.04
2017,7,17,17,15,0.0,68.0,3.35,32.5,68.0,60.12,44.16
2017,7,17,17,30,0.0,76.0,3.2,32.0,76.0,67.23,50.3
2017,7,17,17,45,0.0,64.0,3.05,31.5,64.0,56.55,41.7
2017,7,17,18,0,0.0,52.0,2.9,31.0,52.0,45.9,32.97
2017,7,17,18,15,0.0,41.5,2.7,30.5,41.5,36.59,25.21
2017,7,17,18,30,0.0,31.0,2.5,30.0,31.0,27.3,17.32
2017,7,17,18,45,0.0,21.5,2.35,29.5,21.5,18.91,10.08
2017,7,17,19,0,0.0,12.0,2.2,29.0,12.0,10.54,2.75
2017,7,17,19,15,0.0,6.0,2.3,28.5,6.0,5.26,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,46.0,8.5,1.25,23.5,10.5,31.8,0.0
2017,7,18,6,0,92.0,17.0,1.5,24.0,21.0,92.87,0.0
2017,7,18,6,15,209.0,31.0,1.6,24.5,57.5,202.1,149.87
2017,7,18,6,30,326.0,45.0,1.7,25.0,94.0,307.66,241.93
2017,7,18,6,45,412.0,54.0,1.8,25.5,142.0,393.56,312.89
2017,7,18,7,0,498.0,63.0,1.9,26.0,190.0,485.55,385.22
2017,7,18,7,15,551.0,70.0,1.95,26.5,242.0,554.48,436.01
2017,7,18,7,30,604.0,77.0,2.0,27.0,294.0,625.73,486.28
2017,7,18,7,45,646.5,80.5,2.1,28.0,348.0,685.1,525.33
2017,7,18,8,0,689.0,84.0,2.2,29.0,402.0,745.09,563.46
2017,7,18,8,15,715.5,88.5,2.25,29.5,454.5,787.9,589.49
2017,7,18,8,30,742.0,93.0,2.3,30.0,507.0,833.88,617.24
2017,7,18,8,45,760.5,97.0,2.4,30.5,556.0,870.02,638.33
2017,7,18,9,0,779.0,101.0,2.5,31.0,605.0,904.03,657.86
2017,7,18,9,15,794.0,103.5,2.6,31.5,651.0,930.34,672.26
2017,7,18,9,30,809.0,106.0,2.7,32.0,697.0,943.42,678.18
2017,7,18,9,45,819.5,109.0,2.8,32.5,737.5,960.21,686.67
2017,7,18,10,0,830.0,112.0,2.9,33.0,778.0,973.95,693.25
2017,7,18,10,15,507.0,268.5,2.95,33.0,681.5,823.96,592.4
2017,7,18,10,30,184.0,425.0,3.0,33.0,585.0,623.61,448.91
2017,7,18,10,45,521.0,273.0,3.15,33.5,745.0,825.97,594.5
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,978.82,693.35
2017,7,18,11,15,559.0,295.5,3.35,34.0,811.0,861.18,613.3
2017,7,18,11,30,260.0,470.0,3.4,34.0,717.0,716.53,509.42
2017,7,18,11,45,564.5,298.5,3.5,34.5,846.0,831.11,593.87
2017,7,18,12,0,869.0,127.0,3.6,35.0,975.0,911.13,647.07
2017,7,18,12,15,870.5,127.0,3.65,35.0,981.5,884.09,629.1
2017,7,18,12,30,872.0,127.0,3.7,35.0,988.0,854.45,610.16
2017,7,18,12,45,538.0,314.0,3.8,35.0,845.0,724.48,519.68
2017,7,18,13,0,204.0,501.0,3.9,35.0,702.0,596.64,425.61
2017,7,18,13,15,177.5,496.5,3.95,35.0,670.0,557.1,398.58
2017,7,18,13,30,151.0,492.0,4.0,35.0,638.0,519.68,372.43
2017,7,18,13,45,501.5,310.5,4.05,35.0,782.5,579.51,419.64
2017,7,18,14,0,852.0,129.0,4.1,35.0,927.0,615.39,446.79
2017,7,18,14,15,846.5,127.5,4.1,35.0,902.5,567.83,410.65
2017,7,18,14,30,841.0,126.0,4.1,35.0,878.0,519.43,373.35
2017,7,18,14,45,538.0,264.5,4.1,35.0,739.0,437.57,312.62
2017,7,18,15,0,235.0,403.0,4.1,35.0,600.0,400.42,286.43
2017,7,18,15,15,505.5,268.5,4.05,34.5,666.0,361.24,252.69
2017,7,18,15,30,776.0,134.0,4.0,34.0,732.0,312.12,206.74
2017,7,18,15,45,763.0,130.0,3.95,34.0,689.5,260.59,164.22
2017,7,18,16,0,750.0,126.0,3.9,34.0,647.0,210.4,124.35
2017,7,18,16,15,731.0,122.0,3.8,34.0,599.5,161.07,89.35
2017,7,18,16,30,712.0,118.0,3.7,34.0,552.0,106.53,58.08
2017,7,18,16,45,689.0,112.5,3.65,34.0,501.5,69.29,50.92
2017,7,18,17,0,666.0,107.0,3.6,34.0,451.0,68.27,50.32
2017,7,18,17,15,633.0,101.5,3.4,33.5,398.5,66.99,49.59
2017,7,18,17,30,600.0,96.0,3.2,33.0,346.0,65.58,48.73
2017,7,18,17,45,554.5,88.5,3.05,32.5,293.5,62.42,46.38
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,59.06,43.78
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,53.75,39.49
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,46.73,33.57
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,37.5,25.46
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,27.98,16.57
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,23.21,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,63.88,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,180.56,132.74
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,278.09,218.64
2017,7,19,6,45,367.5,59.5,2.05,25.5,138.0,364.02,290.2
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,463.88,369.45
2017,7,19,7,15,513.0,78.0,2.25,26.5,238.0,534.47,422.41
2017,7,19,7,30,568.0,86.0,2.3,27.0,290.0,607.43,474.55
2017,7,19,7,45,612.0,91.0,2.4,27.5,343.5,669.1,516.75
2017,7,19,8,0,656.0,96.0,2.5,28.0,397.0,731.45,558.15
2017,7,19,8,15,684.0,100.5,2.5,28.5,449.5,778.76,587.41
2017,7,19,8,30,712.0,105.0,2.5,29.0,502.0,825.09,615.37
2017,7,19,8,45,736.0,108.0,2.55,29.5,552.0,859.58,635.2
2017,7,19,9,0,760.0,111.0,2.6,30.0,602.0,897.3,657.02
2017,7,19,9,15,776.0,114.0,2.65,30.5,648.0,924.88,671.94
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,949.83,685.16
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.5,967.66,693.82
2017,7,19,10,0,819.0,120.0,2.8,32.0,777.0,971.44,693.64
2017,7,19,10,15,566.0,259.5,2.85,32.5,723.5,878.61,629.8
2017,7,19,10,30,313.0,399.0,2.9,33.0,670.0,742.42,531.45
2017,7,19,10,45,271.5,425.0,2.95,33.5,665.5,718.68,513.53
2017,7,19,11,0,230.0,451.0,3.0,34.0,661.0,679.76,485.03
2017,7,19,11,15,547.0,289.5,3.05,34.0,805.0,842.16,601.46
2017,7,19,11,30,864.0,128.0,3.1,34.0,949.0,955.52,675.8
2017,7,19,11,45,855.5,136.5,3.2,34.5,960.0,932.78,659.3
2017,7,19,12,0,847.0,145.0,3.3,35.0,971.0,907.08,642.02
2017,7,19,12,15,848.0,145.5,3.35,35.0,977.0,880.21,625.01
2017,7,19,12,30,849.0,146.0,3.4,35.0,983.0,850.84,606.34
2017,7,19,12,45,565.0,315.0,3.5,35.5,872.0,747.12,532.86
2017,7,19,13,0,281.0,484.0,3.6,36.0,761.0,640.45,454.13
2017,7,19,13,15,251.0,485.5,3.65,36.0,731.0,598.8,425.85
2017,7,19,13,30,221.0,487.0,3.7,36.0,701.0,563.89,401.56
2017,7,19,13,45,527.0,315.5,3.8,36.0,812.5,599.64,431.07
2017,7,19,14,0,833.0,144.0,3.9,36.0,924.0,614.91,443.76
2017,7,19,14,15,827.0,142.5,3.95,36.0,899.0,567.81,408.42
2017,7,19,14,30,821.0,141.0,4.0,36.0,874.0,519.95,371.87
2017,7,19,14,45,805.0,143.0,4.05,36.0,840.0,465.54,329.8
2017,7,19,15,0,789.0,145.0,4.1,36.0,806.0,415.03,289.48
2017,7,19,15,15,778.0,142.5,4.1,35.5,768.5,363.82,248.28
2017,7,19,15,30,767.0,140.0,4.1,35.0,731.0,313.35,206.98
2017,7,19,15,45,499.0,228.0,4.1,35.0,603.5,265.96,176.73
2017,7,19,16,0,231.0,316.0,4.1,35.0,476.0,265.97,185.72
2017,7,19,16,15,466.5,219.5,4.05,34.5,513.0,191.95,122.76
2017,7,19,16,30,702.0,123.0,4.0,34.0,550.0,108.39,60.08
2017,7,19,16,45,679.0,117.0,3.95,34.0,499.5,72.18,53.27
2017,7,19,17,0,656.0,111.0,3.9,34.0,449.0,70.96,52.51
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.5,69.46,51.61
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,67.81,50.56
2017,7,19,17,45,547.5,90.5,3.5,33.0,292.0,64.0,47.59
2017,7,19,18,0,506.0,82.0,3.4,33.0,240.0,59.93,44.31
2017,7,19,18,15,441.5,72.0,3.05,32.0,190.5,54.23,39.72
2017,7,19,18,30,377.0,62.0,2.7,31.0,141.0,46.76,33.42
2017,7,19,18,45,288.5,48.0,2.35,30.5,98.0,36.77,24.72
2017,7,19,19,0,200.0,34.0,2.0,30.0,55.0,26.45,15.21
2017,7,19,19,15,100.0,17.0,2.0,29.5,27.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,24.5,7.5,1.75,24.5,8.5,6.82,0.0
2017,7,20,6,0,49.0,15.0,2.0,25.0,17.0,55.02,0.0
2017,7,20,6,15,152.5,32.5,2.15,25.5,52.0,170.78,124.1
2017,7,20,6,30,256.0,50.0,2.3,26.0,87.0,265.84,208.22
2017,7,20,6,45,347.5,60.5,2.5,26.5,134.5,351.36,279.63
2017,7,20,7,0,439.0,71.0,2.7,27.0,182.0,450.55,358.78
2017,7,20,7,15,495.0,79.5,2.65,27.5,233.5,521.87,412.63
2017,7,20,7,30,551.0,88.0,2.6,28.0,285.0,595.67,465.37
2017,7,20,7,45,597.5,92.5,2.6,28.5,338.5,658.35,508.07
2017,7,20,8,0,644.0,97.0,2.6,29.0,392.0,721.86,549.89
2017,7,20,8,15,672.5,102.0,2.55,29.5,444.5,769.97,579.45
2017,7,20,8,30,701.0,107.0,2.5,30.0,497.0,817.14,607.67
2017,7,20,8,45,726.0,109.5,2.5,30.5,547.0,851.56,627.07
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,889.5,648.6
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.5,918.06,662.85
2017,7,20,9,30,784.0,119.0,2.3,32.0,690.0,944.0,675.25
2017,7,20,9,45,798.5,120.5,2.25,32.5,731.5,962.78,683.47
2017,7,20,10,0,813.0,122.0,2.2,33.0,773.0,967.41,682.88
2017,7,20,10,15,822.5,124.0,2.2,33.5,808.5,975.66,685.33
2017,7,20,10,30,832.0,126.0,2.2,34.0,844.0,980.68,685.85
2017,7,20,10,45,840.5,127.0,2.2,34.5,873.5,980.36,683.23
2017,7,20,11,0,849.0,128.0,2.2,35.0,903.0,976.71,678.74
2017,7,20,11,15,854.0,129.0,2.25,35.0,924.5,966.26,672.13
2017,7,20,11,30,859.0,130.0,2.3,35.0,946.0,952.52,663.64
2017,7,20,11,45,874.0,122.0,2.35,35.5,963.5,936.51,652.47
2017,7,20,12,0,889.0,114.0,2.4,36.0,981.0,917.16,639.31
2017,7,20,12,15,890.0,114.5,2.45,36.0,987.5,889.84,622.53
2017,7,20,12,30,891.0,115.0,2.5,36.0,994.0,859.84,604.04
2017,7,20,12,45,891.5,114.5,2.6,36.5,992.5,826.15,582.22
2017,7,20,13,0,892.0,114.0,2.7,37.0,991.0,790.29,558.87
2017,7,20,13,15,890.5,113.5,2.75,37.0,981.0,750.85,533.89
2017,7,20,13,30,889.0,113.0,2.8,37.0,971.0,709.55,506.22
2017,7,20,13,45,604.0,278.0,2.9,37.5,856.0,615.17,436.8
2017,7,20,14,0,319.0,443.0,3.0,38.0,741.0,546.29,384.99
2017,7,20,14,15,595.5,275.5,3.05,38.0,813.5,538.73,381.79
2017,7,20,14,30,872.0,108.0,3.1,38.0,886.0,520.25,367.56
2017,7,20,14,45,864.5,106.5,3.15,38.0,854.0,468.77,327.68
2017,7,20,15,0,857.0,105.0,3.2,38.0,822.0,417.0,286.61
2017,7,20,15,15,524.5,235.5,3.2,37.5,668.0,343.58,235.91
2017,7,20,15,30,192.0,366.0,3.2,37.0,514.0,324.63,228.44
2017,7,20,15,45,252.0,332.5,3.25,37.0,514.5,288.75,199.88
2017,7,20,16,0,312.0,299.0,3.3,37.0,515.0,257.51,174.4
2017,7,20,16,15,544.0,195.5,3.35,36.5,539.0,184.27,112.98
2017,7,20,16,30,776.0,92.0,3.4,36.0,563.0,97.26,49.54
2017,7,20,16,45,753.0,88.5,3.45,36.0,511.5,60.72,43.58
2017,7,20,17,0,730.0,85.0,3.5,36.0,460.0,60.06,43.25
2017,7,20,17,15,699.5,81.0,3.45,35.5,407.0,58.89,42.57
2017,7,20,17,30,669.0,77.0,3.4,35.0,354.0,52.43,37.55
2017,7,20,17,45,625.5,71.5,3.35,35.0,300.5,50.11,35.77
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,47.67,33.83
2017,7,20,18,15,518.5,59.0,3.0,34.0,196.0,43.84,30.78
2017,7,20,18,30,455.0,52.0,2.7,33.0,145.0,39.88,27.43
2017,7,20,18,45,354.5,41.5,2.45,32.5,100.5,32.62,21.07
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,25.08,13.91
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,6.82,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,51.01,0.0
2017,7,21,6,15,148.5,32.0,2.35,25.5,51.5,167.79,121.04
2017,7,21,6,30,255.0,49.0,2.5,26.0,86.0,263.73,206.54
2017,7,21,6,45,353.5,58.5,2.65,26.5,134.0,352.57,280.78
2017,7,21,7,0,452.0,68.0,2.8,27.0,182.0,456.52,363.71
2017,7,21,7,15,508.5,76.0,2.8,27.5,233.5,527.96,417.58
2017,7,21,7,30,565.0,84.0,2.8,28.0,285.0,601.95,470.69
2017,7,21,7,45,609.5,89.0,2.85,29.0,339.0,663.91,512.12
2017,7,21,8,0,654.0,94.0,2.9,30.0,393.0,726.62,552.54
2017,7,21,8,15,683.0,98.5,2.8,30.5,445.0,774.83,581.94
2017,7,21,8,30,712.0,103.0,2.7,31.0,497.0,822.12,609.92
2017,7,21,8,45,735.0,106.0,2.6,32.0,547.5,855.85,626.86
2017,7,21,9,0,758.0,109.0,2.5,33.0,598.0,892.6,645.39
2017,7,21,9,15,774.0,112.5,2.4,33.5,644.0,920.8,659.26
2017,7,21,9,30,790.0,116.0,2.3,34.0,690.0,946.35,671.28
2017,7,21,9,45,803.0,118.0,2.25,34.5,731.5,964.28,678.86
2017,7,21,10,0,816.0,120.0,2.2,35.0,773.0,968.14,677.78
2017,7,21,10,15,825.5,122.0,2.25,35.0,808.5,976.44,682.13
2017,7,21,10,30,835.0,124.0,2.3,35.0,844.0,981.49,684.56
2017,7,21,10,45,842.5,125.5,2.35,35.5,873.0,980.7,682.14
2017,7,21,11,0,850.0,127.0,2.4,36.0,902.0,976.56,677.83
2017,7,21,11,15,854.5,128.0,2.5,36.5,923.5,965.63,669.93
2017,7,21,11,30,859.0,129.0,2.6,37.0,945.0,951.42,660.14
2017,7,21,11,45,857.5,133.0,2.75,37.5,958.0,931.14,647.03
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,907.84,632.03
2017,7,21,12,15,857.5,137.5,3.0,38.0,977.5,881.32,615.93
2017,7,21,12,30,859.0,138.0,3.1,38.0,984.0,852.21,598.1
2017,7,21,12,45,858.0,138.0,3.25,38.0,982.0,818.35,577.35
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,782.54,555.11
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.5,743.76,530.28
2017,7,21,13,30,853.0,137.0,3.6,38.0,961.0,703.27,502.47
2017,7,21,13,45,849.0,136.0,3.7,38.5,943.5,659.48,470.76
2017,7,21,14,0,845.0,135.0,3.8,39.0,926.0,614.39,437.5
2017,7,21,14,15,839.0,134.0,3.8,38.5,901.0,567.05,403.41
2017,7,21,14,30,833.0,133.0,3.8,38.0,876.0,518.93,367.7
2017,7,21,14,45,821.5,133.0,3.85,38.0,843.0,468.49,328.64
2017,7,21,15,0,810.0,133.0,3.9,38.0,810.0,412.81,284.93
2017,7,21,15,15,517.0,247.5,3.95,38.0,672.5,348.93,239.88
2017,7,21,15,30,224.0,362.0,4.0,38.0,535.0,330.67,231.44
2017,7,21,15,45,489.5,243.0,4.05,38.0,590.5,272.76,179.62
2017,7,21,16,0,755.0,124.0,4.1,38.0,646.0,207.24,119.69
2017,7,21,16,15,736.0,120.0,4.1,37.5,598.5,157.52,85.5
2017,7,21,16,30,717.0,116.0,4.1,37.0,551.0,102.7,55.34
2017,7,21,16,45,689.5,112.5,4.2,36.5,499.5,69.46,50.52
2017,7,21,17,0,662.0,109.0,4.3,36.0,448.0,69.77,51.1
2017,7,21,17,15,628.5,103.0,4.3,35.5,395.5,68.2,50.15
2017,7,21,17,30,595.0,97.0,4.3,35.0,343.0,66.48,49.05
2017,7,21,17,45,548.5,89.5,4.35,35.0,290.0,63.36,46.65
2017,7,21,18,0,502.0,82.0,4.4,35.0,237.0,60.05,44.02
2017,7,21,18,15,437.5,72.0,4.3,34.5,187.5,54.36,39.38
2017,7,21,18,30,373.0,62.0,4.2,34.0,138.0,46.79,32.97
2017,7,21,18,45,281.0,48.0,4.15,33.5,95.0,36.8,24.34
2017,7,21,19,0,189.0,34.0,4.1,33.0,52.0,26.47,14.82
2017,7,21,19,15,94.5,17.0,4.1,32.5,26.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,39.0,14.0,2.9,25.0,15.0,34.77,0.0
2017,7,22,6,15,137.5,32.5,3.05,25.5,50.0,162.37,116.12
2017,7,22,6,30,236.0,51.0,3.2,26.0,85.0,254.4,199.18
2017,7,22,6,45,330.5,62.5,3.35,26.5,132.5,342.3,273.0
2017,7,22,7,0,425.0,74.0,3.5,27.0,180.0,438.36,350.57
2017,7,22,7,15,482.0,83.0,3.5,27.5,231.5,515.24,409.67
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,590.13,464.15
2017,7,22,7,45,590.0,96.5,3.55,28.5,338.0,656.47,510.37
2017,7,22,8,0,641.0,101.0,3.6,29.0,393.0,723.84,555.83
2017,7,22,8,15,670.5,106.0,3.55,29.5,445.5,772.83,586.62
