Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,820.9,616.08
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.5,856.69,635.26
2017,7,22,9,0,755.0,115.0,3.4,32.0,601.0,896.57,656.8
2017,7,22,9,15,771.5,118.5,3.3,32.5,647.5,925.19,671.51
2017,7,22,9,30,788.0,122.0,3.2,33.0,694.0,951.17,684.37
2017,7,22,9,45,803.5,123.0,3.1,34.0,736.5,970.41,691.37
2017,7,22,10,0,819.0,124.0,3.0,35.0,779.0,986.64,696.43
2017,7,22,10,15,829.0,126.0,2.95,35.5,814.5,984.08,691.56
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,989.53,692.03
2017,7,22,10,45,848.0,128.5,2.9,36.5,880.0,989.09,689.3
2017,7,22,11,0,857.0,129.0,2.9,37.0,910.0,985.3,684.67
2017,7,22,11,15,861.5,130.0,2.95,37.0,932.0,974.2,677.5
2017,7,22,11,30,866.0,131.0,3.0,37.0,954.0,959.8,668.42
2017,7,22,11,45,876.0,127.0,3.05,37.5,970.0,942.63,656.34
2017,7,22,12,0,886.0,123.0,3.1,38.0,986.0,922.22,642.33
2017,7,22,12,15,887.5,123.0,3.2,38.0,992.0,894.71,625.56
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,864.53,607.02
2017,7,22,12,45,890.0,122.0,3.4,38.5,996.5,830.67,584.76
2017,7,22,13,0,891.0,121.0,3.5,39.0,995.0,794.61,561.01
2017,7,22,13,15,888.5,120.5,3.6,39.0,985.0,754.28,535.47
2017,7,22,13,30,886.0,120.0,3.7,39.0,975.0,712.18,507.03
2017,7,22,13,45,883.0,118.5,3.8,39.0,957.5,667.29,475.66
2017,7,22,14,0,880.0,117.0,3.9,39.0,940.0,620.93,442.44
2017,7,22,14,15,874.5,116.0,3.95,39.0,914.5,572.27,406.58
2017,7,22,14,30,869.0,115.0,4.0,39.0,889.0,522.72,369.08
2017,7,22,14,45,719.0,202.0,4.05,39.0,827.0,465.75,325.88
2017,7,22,15,0,569.0,289.0,4.1,39.0,765.0,431.11,299.09
2017,7,22,15,15,551.5,276.0,4.1,38.5,719.5,379.69,260.31
2017,7,22,15,30,534.0,263.0,4.1,38.0,674.0,330.2,222.49
2017,7,22,15,45,543.0,239.5,4.15,38.0,636.0,281.55,184.08
2017,7,22,16,0,552.0,216.0,4.2,38.0,598.0,232.31,146.14
2017,7,22,16,15,371.5,242.5,4.2,37.5,491.5,204.93,134.75
2017,7,22,16,30,191.0,269.0,4.2,37.0,385.0,196.22,138.69
2017,7,22,16,45,456.0,180.0,4.25,37.0,422.0,113.84,85.71
2017,7,22,17,0,721.0,91.0,4.3,37.0,459.0,64.47,46.59
2017,7,22,17,15,689.5,86.0,4.3,36.5,405.5,56.88,40.76
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,55.28,39.71
2017,7,22,17,45,610.5,76.0,4.3,35.5,298.0,53.46,38.45
2017,7,22,18,0,563.0,71.0,4.3,35.0,244.0,51.58,37.06
2017,7,22,18,15,498.0,62.5,4.2,34.5,193.0,46.72,33.08
2017,7,22,18,30,433.0,54.0,4.1,34.0,142.0,41.64,28.73
2017,7,22,18,45,331.0,43.0,4.0,33.5,98.0,34.03,22.07
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.99,13.59
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,23.0,13.0,3.1,25.0,14.0,24.8,0.0
2017,7,23,6,15,116.0,32.0,3.2,25.0,47.5,134.3,94.77
2017,7,23,6,30,209.0,51.0,3.3,25.0,81.0,236.75,185.73
2017,7,23,6,45,298.0,64.5,3.45,25.5,127.0,322.36,258.0
2017,7,23,7,0,387.0,78.0,3.6,26.0,173.0,415.58,333.85
2017,7,23,7,15,446.0,88.0,3.65,26.5,224.5,486.99,389.73
2017,7,23,7,30,505.0,98.0,3.7,27.0,276.0,568.91,450.75
2017,7,23,7,45,551.5,104.0,3.75,27.5,329.0,632.39,495.47
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,696.64,539.37
2017,7,23,8,15,629.0,116.0,3.75,28.5,434.0,747.15,571.87
2017,7,23,8,30,660.0,122.0,3.7,29.0,486.0,796.87,603.03
2017,7,23,8,45,685.5,126.0,3.65,29.5,536.5,837.74,627.4
2017,7,23,9,0,711.0,130.0,3.6,30.0,587.0,876.91,650.22
2017,7,23,9,15,729.0,134.0,3.5,30.5,633.0,906.67,666.1
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,928.07,676.33
2017,7,23,9,45,760.0,141.5,3.35,31.5,720.5,947.22,685.4
2017,7,23,10,0,773.0,145.0,3.3,32.0,762.0,963.38,692.55
2017,7,23,10,15,784.0,147.5,3.15,32.5,797.5,973.29,695.02
2017,7,23,10,30,795.0,150.0,3.0,33.0,833.0,979.96,695.49
2017,7,23,10,45,803.0,152.0,2.95,33.5,862.5,979.76,692.51
2017,7,23,11,0,811.0,154.0,2.9,34.0,892.0,976.21,687.61
2017,7,23,11,15,816.5,155.0,2.85,34.0,914.0,965.81,680.0
2017,7,23,11,30,822.0,156.0,2.8,34.0,936.0,952.13,670.49
2017,7,23,11,45,814.0,165.0,2.75,34.5,947.5,930.33,654.65
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,905.58,637.13
2017,7,23,12,15,808.0,174.5,2.75,35.0,966.0,879.19,620.69
2017,7,23,12,30,810.0,175.0,2.8,35.0,973.0,850.2,602.53
2017,7,23,12,45,809.5,175.5,2.85,35.5,971.5,816.85,580.27
2017,7,23,13,0,809.0,176.0,2.9,36.0,970.0,781.56,556.58
2017,7,23,13,15,807.0,175.0,2.95,36.0,960.5,742.16,530.05
2017,7,23,13,30,805.0,174.0,3.0,36.0,951.0,701.23,501.96
2017,7,23,13,45,800.0,173.5,3.1,36.5,933.0,657.37,470.41
2017,7,23,14,0,795.0,173.0,3.2,37.0,915.0,612.5,437.49
2017,7,23,14,15,410.5,256.5,3.2,37.0,639.0,426.16,305.45
2017,7,23,14,30,26.0,340.0,3.2,37.0,363.0,293.84,210.24
2017,7,23,14,45,14.5,245.0,3.2,37.0,258.0,217.49,155.93
2017,7,23,15,0,3.0,150.0,3.2,37.0,153.0,132.61,94.09
2017,7,23,15,15,1.5,116.0,3.15,36.5,117.5,102.87,72.36
2017,7,23,15,30,0.0,82.0,3.1,36.0,82.0,72.81,50.02
2017,7,23,15,45,0.0,74.0,3.1,36.0,74.0,65.64,44.72
2017,7,23,16,0,0.0,66.0,3.1,36.0,66.0,58.49,39.38
2017,7,23,16,15,7.0,135.5,3.05,35.5,140.0,118.31,85.01
2017,7,23,16,30,14.0,205.0,3.0,35.0,214.0,169.65,124.17
2017,7,23,16,45,39.0,207.0,2.95,35.0,228.0,157.58,121.09
2017,7,23,17,0,64.0,209.0,2.9,35.0,242.0,157.32,121.34
2017,7,23,17,15,32.0,162.5,2.8,34.5,179.0,127.2,97.97
2017,7,23,17,30,0.0,116.0,2.7,34.0,116.0,98.6,75.41
2017,7,23,17,45,0.0,97.5,2.6,34.0,97.5,83.52,63.36
2017,7,23,18,0,0.0,79.0,2.5,34.0,79.0,68.29,50.97
2017,7,23,18,15,0.0,62.0,2.2,33.0,62.0,54.07,39.38
2017,7,23,18,30,0.0,45.0,1.9,32.0,45.0,39.71,27.39
2017,7,23,18,45,0.0,30.5,1.6,31.5,30.5,26.88,16.43
2017,7,23,19,0,0.0,16.0,1.3,31.0,16.0,14.07,5.23
2017,7,23,19,15,0.0,8.0,1.35,30.5,8.0,7.03,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.5,50.37,31.51
2017,7,24,6,30,39.0,57.0,3.4,25.0,63.0,99.78,74.96
2017,7,24,6,45,102.0,84.0,3.6,25.5,107.5,189.31,149.5
2017,7,24,7,0,165.0,111.0,3.8,26.0,152.0,270.97,216.74
2017,7,24,7,15,118.0,123.5,3.95,26.5,156.5,247.95,197.48
2017,7,24,7,30,71.0,136.0,4.1,27.0,161.0,208.11,164.25
2017,7,24,7,45,89.5,162.0,4.35,27.5,199.0,253.58,199.89
2017,7,24,8,0,108.0,188.0,4.6,28.0,237.0,315.87,247.53
2017,7,24,8,15,298.0,189.0,4.6,28.5,347.5,505.58,394.95
2017,7,24,8,30,488.0,190.0,4.6,29.0,458.0,707.52,542.83
2017,7,24,8,45,528.5,192.5,4.65,29.5,509.0,756.56,574.64
2017,7,24,9,0,569.0,195.0,4.7,30.0,560.0,805.12,606.32
2017,7,24,9,15,591.0,201.5,4.5,30.5,606.0,846.28,630.55
2017,7,24,9,30,613.0,208.0,4.3,31.0,652.0,878.63,648.56
2017,7,24,9,45,635.5,210.0,4.15,31.5,694.0,904.27,661.99
2017,7,24,10,0,658.0,212.0,4.0,32.0,736.0,927.26,673.54
2017,7,24,10,15,670.5,216.0,3.95,32.5,771.5,939.38,678.43
2017,7,24,10,30,683.0,220.0,3.9,33.0,807.0,948.48,681.5
2017,7,24,10,45,698.5,219.0,3.85,33.5,837.5,952.26,681.23
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,952.84,679.06
2017,7,24,11,15,465.0,347.5,3.8,34.5,775.0,819.36,584.48
2017,7,24,11,30,216.0,477.0,3.8,35.0,682.0,670.74,477.47
2017,7,24,11,45,476.0,351.0,3.8,35.5,811.5,798.2,568.92
2017,7,24,12,0,736.0,225.0,3.8,36.0,941.0,895.58,635.78
2017,7,24,12,15,738.0,225.5,3.75,36.0,947.0,869.47,617.77
2017,7,24,12,30,740.0,226.0,3.7,36.0,953.0,840.86,598.66
2017,7,24,12,45,742.5,223.5,3.7,36.5,952.0,807.79,575.37
2017,7,24,13,0,745.0,221.0,3.7,37.0,951.0,772.84,550.66
2017,7,24,13,15,742.0,220.5,3.65,37.0,941.5,733.8,523.8
2017,7,24,13,30,739.0,220.0,3.6,37.0,932.0,693.51,495.68
2017,7,24,13,45,736.0,216.5,3.6,37.0,914.5,649.72,464.87
2017,7,24,14,0,733.0,213.0,3.6,37.0,897.0,605.02,432.76
2017,7,24,14,15,725.0,211.0,3.55,37.0,872.0,557.98,398.14
2017,7,24,14,30,717.0,209.0,3.5,37.0,847.0,510.79,362.6
2017,7,24,14,45,537.0,289.0,3.45,37.0,757.5,451.95,318.84
2017,7,24,15,0,357.0,369.0,3.4,37.0,668.0,412.41,290.11
2017,7,24,15,15,278.5,366.5,3.4,37.0,593.0,358.81,251.87
2017,7,24,15,30,200.0,364.0,3.4,37.0,518.0,324.21,227.96
2017,7,24,15,45,125.5,327.0,3.45,37.0,422.0,267.11,188.81
2017,7,24,16,0,51.0,290.0,3.5,37.0,326.0,229.86,164.81
2017,7,24,16,15,30.0,241.5,3.55,36.5,262.5,189.33,136.73
2017,7,24,16,30,9.0,193.0,3.6,36.0,199.0,160.72,117.09
2017,7,24,16,45,4.5,150.0,3.7,36.0,153.0,127.1,96.63
2017,7,24,17,0,0.0,107.0,3.8,36.0,107.0,93.18,69.92
2017,7,24,17,15,1.0,119.0,3.75,35.5,120.0,101.87,77.38
2017,7,24,17,30,2.0,131.0,3.7,35.0,133.0,109.61,84.09
2017,7,24,17,45,1.0,110.5,3.65,34.5,111.5,93.19,71.15
2017,7,24,18,0,0.0,90.0,3.6,34.0,90.0,76.61,57.83
2017,7,24,18,15,0.0,70.0,3.5,33.0,70.0,60.23,44.48
2017,7,24,18,30,0.0,50.0,3.4,32.0,50.0,43.66,30.64
2017,7,24,18,45,0.0,33.0,3.35,31.5,33.0,29.11,18.22
2017,7,24,19,0,0.0,16.0,3.3,31.0,16.0,14.07,5.15
2017,7,24,19,15,0.0,8.0,3.45,30.5,8.0,7.03,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.84,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,87.1,58.17
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,156.04,120.66
2017,7,25,6,45,197.0,74.5,3.85,25.5,117.0,252.54,201.58
2017,7,25,7,0,287.0,92.0,4.1,26.0,162.0,345.47,278.1
2017,7,25,7,15,143.5,98.5,4.1,26.5,133.5,231.91,185.77
2017,7,25,7,30,0.0,105.0,4.1,27.0,105.0,99.75,75.35
2017,7,25,7,45,92.0,145.5,4.2,28.0,187.0,249.52,196.69
2017,7,25,8,0,184.0,186.0,4.3,29.0,269.0,380.68,298.26
2017,7,25,8,15,191.0,211.5,4.3,29.5,307.5,418.52,324.67
2017,7,25,8,30,198.0,237.0,4.3,30.0,346.0,455.6,350.24
2017,7,25,8,45,427.0,195.5,4.3,30.5,459.5,662.66,504.32
2017,7,25,9,0,656.0,154.0,4.3,31.0,573.0,851.4,634.83
2017,7,25,9,15,675.5,158.5,4.2,31.5,619.0,882.36,651.04
2017,7,25,9,30,695.0,163.0,4.1,32.0,665.0,910.96,666.45
2017,7,25,9,45,710.0,166.5,4.1,32.5,706.5,931.3,676.78
2017,7,25,10,0,725.0,170.0,4.1,33.0,748.0,948.82,685.31
2017,7,25,10,15,736.5,173.0,4.1,33.5,783.0,959.25,689.3
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,959.43,686.8
2017,7,25,10,45,486.5,313.0,4.1,34.5,736.0,832.32,596.92
2017,7,25,11,0,225.0,450.0,4.1,35.0,654.0,673.89,482.09
2017,7,25,11,15,502.0,316.0,4.1,35.0,787.0,824.25,590.86
2017,7,25,11,30,779.0,182.0,4.1,35.0,920.0,936.06,666.74
2017,7,25,11,45,793.5,175.5,4.1,35.5,937.0,920.75,654.29
2017,7,25,12,0,808.0,169.0,4.1,36.0,954.0,902.15,640.7
2017,7,25,12,15,550.5,325.0,4.1,36.0,861.5,796.52,567.13
2017,7,25,12,30,293.0,481.0,4.1,36.0,769.0,687.91,488.06
2017,7,25,12,45,551.5,325.0,4.1,36.5,865.5,743.59,531.06
2017,7,25,13,0,810.0,169.0,4.1,37.0,962.0,775.55,556.1
2017,7,25,13,15,807.5,168.5,4.1,37.0,952.5,736.17,528.53
2017,7,25,13,30,805.0,168.0,4.1,37.0,943.0,695.27,499.82
2017,7,25,13,45,801.5,166.0,4.1,37.0,925.5,651.14,468.36
2017,7,25,14,0,798.0,164.0,4.1,37.0,908.0,605.87,435.4
2017,7,25,14,15,791.0,162.0,4.1,37.0,882.5,557.73,399.64
2017,7,25,14,30,784.0,160.0,4.1,37.0,857.0,509.12,362.65
2017,7,25,14,45,736.5,181.5,4.15,37.0,816.5,460.41,324.81
2017,7,25,15,0,689.0,203.0,4.2,37.0,776.0,409.73,285.23
2017,7,25,15,15,424.0,284.0,4.2,37.0,632.0,341.19,237.12
2017,7,25,15,30,159.0,365.0,4.2,37.0,488.0,313.25,221.83
2017,7,25,15,45,390.0,276.0,4.25,37.0,551.0,270.53,182.19
2017,7,25,16,0,621.0,187.0,4.3,37.0,614.0,218.77,134.02
2017,7,25,16,15,597.5,180.5,4.3,36.5,566.5,173.57,103.69
2017,7,25,16,30,574.0,174.0,4.3,36.0,519.0,131.46,82.5
2017,7,25,16,45,539.0,168.0,4.3,35.5,468.5,107.37,81.19
2017,7,25,17,0,504.0,162.0,4.3,35.0,418.0,106.13,80.7
2017,7,25,17,15,464.0,152.0,4.3,34.5,366.5,102.02,77.86
2017,7,25,17,30,424.0,142.0,4.3,34.0,315.0,97.62,74.73
2017,7,25,17,45,366.5,130.0,4.3,34.0,263.5,91.39,69.87
2017,7,25,18,0,309.0,118.0,4.3,34.0,212.0,87.78,67.02
2017,7,25,18,15,243.0,100.0,4.2,33.5,164.5,75.34,56.82
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,62.49,45.97
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,46.17,31.96
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,27.89,15.5
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,15.46,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,18.43,0.0
2017,7,26,6,15,108.0,30.5,3.0,25.0,44.0,127.19,86.28
2017,7,26,6,30,201.0,50.0,3.2,25.0,77.0,230.46,180.07
2017,7,26,6,45,312.0,60.0,3.4,25.5,125.0,325.64,260.5
2017,7,26,7,0,423.0,70.0,3.6,26.0,173.0,430.77,346.15
2017,7,26,7,15,482.5,79.0,3.7,26.5,224.5,509.94,407.65
2017,7,26,7,30,542.0,88.0,3.8,27.0,276.0,586.78,464.37
2017,7,26,7,45,598.5,90.0,3.95,27.5,331.5,654.61,512.43
2017,7,26,8,0,655.0,92.0,4.1,28.0,387.0,723.73,559.96
2017,7,26,8,15,684.5,97.0,4.2,28.5,440.0,773.13,591.98
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,821.63,622.8
2017,7,26,8,45,741.0,103.5,4.4,30.0,544.5,857.49,643.07
2017,7,26,9,0,768.0,105.0,4.5,31.0,596.0,896.51,665.22
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.5,924.84,680.97
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,950.5,694.93
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.5,958.72,697.37
2017,7,26,10,0,830.0,114.0,4.7,33.0,774.0,974.8,705.22
2017,7,26,10,15,839.0,116.0,4.7,33.5,809.5,982.7,707.5
2017,7,26,10,30,848.0,118.0,4.7,34.0,845.0,987.3,707.83
2017,7,26,10,45,856.0,119.0,4.7,34.5,874.5,986.49,704.8
2017,7,26,11,0,864.0,120.0,4.7,35.0,904.0,982.27,699.77
2017,7,26,11,15,868.5,121.0,4.65,35.0,926.0,971.22,691.7
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,956.83,681.65
2017,7,26,11,45,860.5,133.5,4.6,35.5,958.5,933.06,664.51
2017,7,26,12,0,848.0,145.0,4.6,36.0,969.0,906.29,645.58
2017,7,26,12,15,849.0,145.5,4.55,36.0,975.0,879.25,627.68
2017,7,26,12,30,850.0,146.0,4.5,36.0,981.0,849.66,608.13
2017,7,26,12,45,849.0,146.5,4.5,36.5,979.0,816.17,584.96
2017,7,26,13,0,848.0,147.0,4.5,37.0,977.0,780.71,560.51
2017,7,26,13,15,845.5,146.5,4.45,37.0,967.0,741.51,533.97
2017,7,26,13,30,843.0,146.0,4.4,37.0,957.0,700.67,504.96
2017,7,26,13,45,838.5,145.0,4.4,37.0,939.0,656.62,473.32
2017,7,26,14,0,834.0,144.0,4.4,37.0,921.0,611.34,440.1
2017,7,26,14,15,828.0,142.5,4.4,37.0,896.0,563.79,404.5
2017,7,26,14,30,822.0,141.0,4.4,37.0,871.0,515.48,367.43
2017,7,26,14,45,836.5,125.5,4.4,37.0,844.0,465.49,328.12
2017,7,26,15,0,851.0,110.0,4.4,37.0,817.0,412.98,285.71
2017,7,26,15,15,840.5,107.5,4.4,37.0,778.5,359.34,241.76
2017,7,26,15,30,830.0,105.0,4.4,37.0,740.0,306.19,197.7
2017,7,26,15,45,819.0,101.5,4.45,37.0,696.5,252.9,154.03
2017,7,26,16,0,808.0,98.0,4.5,37.0,653.0,200.56,113.14
2017,7,26,16,15,790.5,95.5,4.5,36.5,604.5,139.99,71.39
2017,7,26,16,30,773.0,93.0,4.5,36.0,556.0,90.56,47.57
2017,7,26,16,45,751.5,88.5,4.5,36.0,505.0,61.01,43.86
2017,7,26,17,0,730.0,84.0,4.5,36.0,454.0,59.64,42.95
2017,7,26,17,15,698.5,79.5,4.45,35.5,400.5,58.06,41.93
2017,7,26,17,30,667.0,75.0,4.4,35.0,347.0,51.31,36.65
2017,7,26,17,45,623.5,69.5,4.4,34.5,293.5,48.94,34.91
2017,7,26,18,0,580.0,64.0,4.4,34.0,240.0,46.45,32.98
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.5,42.15,29.5
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,37.69,25.69
2017,7,26,18,45,343.0,38.5,3.7,31.5,93.0,30.34,19.18
2017,7,26,19,0,237.0,28.0,3.5,31.0,49.0,22.7,11.5
2017,7,26,19,15,118.5,14.0,3.45,30.5,24.5,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,31.32,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,46.0,162.28,109.84
2017,7,27,6,30,271.0,43.0,2.3,25.0,80.0,265.41,207.48
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.5,359.98,286.87
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,460.13,367.59
2017,7,27,7,15,524.0,70.5,2.8,26.5,227.0,531.69,422.01
2017,7,27,7,30,581.0,78.0,2.9,27.0,279.0,605.88,475.96
2017,7,27,7,45,624.0,83.0,3.05,28.0,333.0,667.0,517.45
2017,7,27,8,0,667.0,88.0,3.2,29.0,387.0,728.82,557.98
2017,7,27,8,15,696.0,92.5,3.2,29.5,440.0,777.45,588.51
2017,7,27,8,30,725.0,97.0,3.2,30.0,493.0,820.69,614.66
2017,7,27,8,45,746.0,101.0,3.25,31.0,543.5,859.01,636.01
2017,7,27,9,0,767.0,105.0,3.3,32.0,594.0,895.29,655.61
2017,7,27,9,15,783.5,108.0,3.25,32.5,640.5,923.61,670.41
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,949.26,683.38
2017,7,27,9,45,813.0,113.0,3.2,33.5,728.5,956.52,684.83
2017,7,27,10,0,826.0,115.0,3.2,34.0,770.0,971.61,691.56
2017,7,27,10,15,835.5,117.0,3.2,34.5,806.0,979.98,694.04
2017,7,27,10,30,845.0,119.0,3.2,35.0,842.0,985.07,694.6
2017,7,27,10,45,852.5,119.5,3.2,35.5,871.5,983.23,690.97
2017,7,27,11,0,860.0,120.0,3.2,36.0,901.0,978.02,685.44
2017,7,27,11,15,865.0,121.5,3.2,36.0,923.0,967.98,678.46
2017,7,27,11,30,870.0,123.0,3.2,36.0,945.0,954.57,669.52
2017,7,27,11,45,884.5,115.5,3.25,36.5,962.5,938.23,657.81
2017,7,27,12,0,899.0,108.0,3.3,37.0,980.0,918.5,644.09
2017,7,27,12,15,900.0,108.0,3.35,37.0,986.0,890.4,626.44
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,859.58,607.04
2017,7,27,12,45,900.5,108.0,3.5,37.5,990.5,825.02,584.17
2017,7,27,13,0,900.0,108.0,3.6,38.0,989.0,788.22,559.75
2017,7,27,13,15,898.0,107.5,3.65,38.0,979.0,747.8,533.75
2017,7,27,13,30,896.0,107.0,3.7,38.0,969.0,705.5,504.99
2017,7,27,13,45,892.5,106.0,3.8,38.0,951.0,660.08,472.97
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,613.18,439.09
2017,7,27,14,15,884.0,104.0,3.95,38.0,907.5,564.17,402.66
2017,7,27,14,30,879.0,103.0,4.0,38.0,882.0,514.19,364.49
2017,7,27,14,45,865.0,105.5,4.05,38.0,848.5,462.15,323.8
2017,7,27,15,0,851.0,108.0,4.1,38.0,815.0,410.4,282.32
2017,7,27,15,15,840.5,106.0,4.1,38.0,776.5,357.09,238.81
2017,7,27,15,30,830.0,104.0,4.1,38.0,738.0,304.25,195.2
2017,7,27,15,45,561.0,202.0,4.2,38.0,619.5,253.16,162.61
2017,7,27,16,0,292.0,300.0,4.3,38.0,501.0,251.02,170.2
2017,7,27,16,15,529.5,197.0,4.3,37.5,527.0,177.55,109.01
2017,7,27,16,30,767.0,94.0,4.3,37.0,553.0,89.57,47.34
2017,7,27,16,45,742.5,90.5,4.35,36.5,501.0,62.38,44.87
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,61.8,44.69
2017,7,27,17,15,686.0,82.5,4.35,35.5,396.0,54.75,39.24
2017,7,27,17,30,654.0,78.0,4.3,35.0,343.0,53.4,38.38
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.5,50.77,36.34
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,47.99,34.1
2017,7,27,18,15,498.5,58.0,4.0,34.5,185.0,43.37,30.29
2017,7,27,18,30,432.0,50.0,3.8,34.0,134.0,38.57,26.15
2017,7,27,18,45,327.5,39.0,3.6,33.5,90.5,30.82,19.35
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.77,11.24
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,36.33,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,47.0,172.26,114.92
2017,7,28,6,30,300.0,42.0,2.9,25.0,82.0,282.87,221.38
2017,7,28,6,45,403.5,50.5,3.15,26.0,131.0,380.94,303.51
2017,7,28,7,0,507.0,59.0,3.4,27.0,180.0,484.52,386.07
2017,7,28,7,15,564.0,66.0,3.5,27.5,233.5,556.79,440.83
2017,7,28,7,30,621.0,73.0,3.6,28.0,287.0,631.72,495.16
2017,7,28,7,45,668.5,76.0,3.75,29.0,343.0,695.22,538.15
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,755.57,577.35
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,803.94,607.6
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,851.09,636.34
2017,7,28,8,45,795.5,88.5,3.95,32.0,559.5,890.64,658.28
2017,7,28,9,0,820.0,90.0,4.0,33.0,612.0,918.27,671.92
2017,7,28,9,15,835.0,92.5,3.95,33.5,659.5,945.36,685.98
2017,7,28,9,30,850.0,95.0,3.9,34.0,707.0,969.7,698.13
2017,7,28,9,45,864.0,95.5,3.85,34.5,749.5,987.74,706.19
2017,7,28,10,0,878.0,96.0,3.8,35.0,792.0,1002.68,712.33
2017,7,28,10,15,886.5,98.0,3.75,35.5,828.5,1010.45,714.01
2017,7,28,10,30,895.0,100.0,3.7,36.0,865.0,1014.75,713.67
2017,7,28,10,45,902.5,100.0,3.7,36.5,895.0,1012.38,709.64
2017,7,28,11,0,910.0,100.0,3.7,37.0,925.0,1006.51,703.63
2017,7,28,11,15,914.0,101.0,3.65,37.5,947.0,994.71,693.77
2017,7,28,11,30,918.0,102.0,3.6,38.0,969.0,979.43,681.95
2017,7,28,11,45,905.0,113.5,3.55,38.5,979.0,954.93,664.54
2017,7,28,12,0,892.0,125.0,3.5,39.0,989.0,927.28,645.34
2017,7,28,12,15,893.0,125.0,3.45,39.0,995.5,898.95,627.15
2017,7,28,12,30,894.0,125.0,3.4,39.0,1002.0,867.91,607.26
2017,7,28,12,45,893.5,124.5,3.4,39.0,999.5,832.78,584.99
2017,7,28,13,0,893.0,124.0,3.4,39.0,997.0,795.48,561.22
2017,7,28,13,15,890.5,123.5,3.35,39.0,986.5,754.67,534.82
2017,7,28,13,30,888.0,123.0,3.3,39.0,976.0,712.07,505.35
2017,7,28,13,45,884.0,122.0,3.25,39.5,958.0,666.43,472.12
2017,7,28,14,0,880.0,121.0,3.2,40.0,940.0,619.39,437.34
2017,7,28,14,15,874.0,120.0,3.15,40.0,914.0,570.04,401.13
2017,7,28,14,30,868.0,119.0,3.1,40.0,888.0,519.85,363.36
2017,7,28,14,45,859.5,117.5,3.1,40.0,855.0,467.54,323.2
2017,7,28,15,0,851.0,116.0,3.1,40.0,822.0,415.06,281.84
2017,7,28,15,15,840.5,114.0,3.05,39.5,783.0,361.6,239.38
2017,7,28,15,30,830.0,112.0,3.0,39.0,744.0,308.6,196.64
2017,7,28,15,45,816.5,109.0,3.0,39.0,699.5,246.65,147.52
2017,7,28,16,0,803.0,106.0,3.0,39.0,655.0,193.7,106.99
2017,7,28,16,15,784.5,102.5,2.95,38.5,606.0,141.46,72.38
2017,7,28,16,30,766.0,99.0,2.9,38.0,557.0,91.54,49.29
2017,7,28,16,45,742.5,95.0,2.9,38.0,505.0,65.64,47.15
2017,7,28,17,0,719.0,91.0,2.9,38.0,453.0,64.84,46.72
2017,7,28,17,15,686.5,86.0,2.75,37.5,399.0,57.22,40.86
2017,7,28,17,30,654.0,81.0,2.6,37.0,345.0,55.63,39.83
2017,7,28,17,45,608.0,75.0,2.5,36.5,290.5,53.09,37.97
2017,7,28,18,0,562.0,69.0,2.4,36.0,236.0,50.42,35.93
2017,7,28,18,15,493.5,60.5,2.15,35.0,185.0,45.49,31.96
2017,7,28,18,30,425.0,52.0,1.9,34.0,134.0,40.36,27.61
2017,7,28,18,45,317.5,40.0,1.65,33.0,90.0,31.78,20.16
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.93,10.5
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,14.0,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,28.0,10.0,2.9,24.0,11.0,24.76,0.0
2017,7,29,6,15,144.0,27.0,3.05,24.5,44.5,154.71,100.53
2017,7,29,6,30,260.0,44.0,3.2,25.0,78.0,260.17,203.22
2017,7,29,6,45,362.0,54.5,3.35,26.0,126.5,352.3,280.99
2017,7,29,7,0,464.0,65.0,3.5,27.0,175.0,459.76,367.07
2017,7,29,7,15,524.0,73.0,3.4,27.5,228.0,534.33,423.79
2017,7,29,7,30,584.0,81.0,3.3,28.0,281.0,611.68,479.66
2017,7,29,7,45,632.5,85.0,3.25,29.0,336.5,676.37,522.96
2017,7,29,8,0,681.0,89.0,3.2,30.0,392.0,742.0,565.1
2017,7,29,8,15,710.0,93.5,3.0,31.0,446.0,791.03,593.36
2017,7,29,8,30,739.0,98.0,2.8,32.0,500.0,834.45,616.74
2017,7,29,8,45,763.5,100.5,2.65,33.0,552.0,874.62,637.41
2017,7,29,9,0,788.0,103.0,2.5,34.0,604.0,912.82,656.11
2017,7,29,9,15,804.5,106.0,2.25,34.5,651.0,941.45,668.56
2017,7,29,9,30,821.0,109.0,2.0,35.0,698.0,967.34,678.8
2017,7,29,9,45,834.0,111.0,1.75,36.0,740.5,974.88,675.86
2017,7,29,10,0,847.0,113.0,1.5,37.0,783.0,990.05,677.42
2017,7,29,10,15,856.0,115.0,1.4,37.5,819.5,997.93,677.81
2017,7,29,10,30,865.0,117.0,1.3,38.0,856.0,1002.43,676.31
2017,7,29,10,45,872.0,118.5,1.2,38.5,885.5,1000.96,671.41
2017,7,29,11,0,879.0,120.0,1.1,39.0,915.0,996.02,664.65
2017,7,29,11,15,883.5,121.0,1.1,39.0,937.5,984.66,657.4
2017,7,29,11,30,888.0,122.0,1.1,39.0,960.0,969.9,648.36
2017,7,29,11,45,891.0,122.5,1.15,39.5,974.5,949.92,635.82
2017,7,29,12,0,894.0,123.0,1.2,40.0,989.0,926.77,621.49
2017,7,29,12,15,895.0,123.0,1.3,40.0,995.0,898.38,606.01
2017,7,29,12,30,896.0,123.0,1.4,40.0,1001.0,867.29,588.71
2017,7,29,12,45,895.0,123.5,1.55,40.5,999.0,832.51,568.21
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,795.55,546.0
2017,7,29,13,15,891.5,123.5,1.8,41.0,987.0,754.64,521.68
2017,7,29,13,30,889.0,123.0,1.9,41.0,977.0,711.92,494.08
2017,7,29,13,45,884.5,122.5,2.05,41.0,958.5,666.24,463.87
2017,7,29,14,0,880.0,122.0,2.2,41.0,940.0,619.19,431.69
2017,7,29,14,15,874.0,121.0,2.3,41.0,914.0,569.76,396.6
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,519.49,359.74
2017,7,29,14,45,859.5,118.5,2.5,41.0,855.5,467.11,320.24
2017,7,29,15,0,851.0,117.0,2.6,41.0,823.0,414.55,279.4
2017,7,29,15,15,840.5,115.0,2.65,41.0,784.0,361.02,236.85
2017,7,29,15,30,830.0,113.0,2.7,41.0,745.0,307.95,194.12
2017,7,29,15,45,815.0,110.5,2.8,41.0,700.0,245.99,145.62
2017,7,29,16,0,800.0,108.0,2.9,41.0,655.0,193.19,105.78
2017,7,29,16,15,781.5,104.5,2.95,40.5,605.5,141.08,71.81
2017,7,29,16,30,763.0,101.0,3.0,40.0,556.0,91.28,49.44
2017,7,29,16,45,737.0,97.5,3.05,39.5,503.5,67.46,48.28
2017,7,29,17,0,711.0,94.0,3.1,39.0,451.0,60.67,43.18
2017,7,29,17,15,677.5,89.0,2.95,38.5,396.5,59.31,42.36
2017,7,29,17,30,644.0,84.0,2.8,38.0,342.0,57.82,41.42
2017,7,29,17,45,594.5,78.0,2.65,38.0,287.5,55.37,39.56
2017,7,29,18,0,545.0,72.0,2.5,38.0,233.0,52.83,37.54
2017,7,29,18,15,474.5,63.0,2.2,37.0,182.0,47.59,33.36
2017,7,29,18,30,404.0,54.0,1.9,36.0,131.0,42.15,28.77
2017,7,29,18,45,295.0,41.0,1.6,35.0,87.5,31.66,19.82
2017,7,29,19,0,186.0,28.0,1.3,34.0,44.0,21.91,10.13
2017,7,29,19,15,93.0,14.0,1.3,33.5,22.0,12.73,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,15.1,0.0
2017,7,30,6,15,104.5,27.0,1.05,26.5,39.5,116.82,72.15
2017,7,30,6,30,195.0,46.0,1.1,27.0,71.0,221.13,169.39
2017,7,30,6,45,280.5,60.5,1.15,27.5,116.5,304.52,238.6
2017,7,30,7,0,366.0,75.0,1.2,28.0,162.0,395.36,310.64
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.5,468.21,365.76
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,544.75,420.67
2017,7,30,7,45,534.0,104.0,1.25,30.0,316.0,615.79,468.11
2017,7,30,8,0,581.0,111.0,1.3,31.0,369.0,681.2,509.7
2017,7,30,8,15,613.0,117.5,1.2,31.5,421.5,732.85,540.16
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,783.77,569.07
2017,7,30,8,45,668.5,129.5,1.0,33.0,523.5,824.28,589.02
2017,7,30,9,0,692.0,135.0,0.9,34.0,573.0,863.02,607.17
2017,7,30,9,15,710.0,139.0,0.85,34.5,619.0,892.48,621.04
2017,7,30,9,30,728.0,143.0,0.8,35.0,665.0,919.5,633.3
2017,7,30,9,45,739.5,148.0,0.8,35.5,706.0,932.17,637.73
2017,7,30,10,0,751.0,153.0,0.8,36.0,747.0,948.26,644.46
2017,7,30,10,15,762.0,155.5,0.9,36.5,782.5,958.03,649.29
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,964.59,652.36
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,963.87,651.22
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,959.83,648.24
2017,7,30,11,15,791.5,165.5,1.3,38.0,897.0,949.97,643.23
2017,7,30,11,30,797.0,167.0,1.4,38.0,919.0,936.85,636.33
2017,7,30,11,45,807.0,163.0,1.55,38.5,934.5,919.38,626.09
2017,7,30,12,0,817.0,159.0,1.7,39.0,950.0,898.72,613.82
2017,7,30,12,15,818.5,159.5,1.8,39.0,956.5,871.7,598.29
2017,7,30,12,30,820.0,160.0,1.9,39.0,963.0,842.05,581.02
2017,7,30,12,45,817.0,161.5,2.0,39.5,960.0,807.25,559.14
2017,7,30,13,0,814.0,163.0,2.1,40.0,957.0,770.54,535.89
2017,7,30,13,15,811.5,162.5,2.2,40.0,947.0,730.81,510.32
2017,7,30,13,30,809.0,162.0,2.3,40.0,937.0,689.52,483.02
2017,7,30,13,45,577.0,295.0,2.45,40.0,843.0,606.37,424.33
2017,7,30,14,0,345.0,428.0,2.6,40.0,749.0,546.9,381.36
2017,7,30,14,15,378.5,398.5,2.7,39.5,741.5,518.26,362.71
2017,7,30,14,30,412.0,369.0,2.8,39.0,734.0,479.54,336.19
2017,7,30,14,45,231.0,365.0,2.95,39.0,568.5,377.47,265.56
2017,7,30,15,0,50.0,361.0,3.1,39.0,403.0,306.81,217.67
2017,7,30,15,15,34.0,311.5,3.25,38.5,339.5,259.61,185.16
2017,7,30,15,30,18.0,262.0,3.4,38.0,276.0,224.73,161.15
2017,7,30,15,45,176.5,275.0,3.55,38.0,396.5,242.61,168.69
2017,7,30,16,0,335.0,288.0,3.7,38.0,517.0,248.06,166.17
2017,7,30,16,15,414.0,241.0,3.85,37.5,502.0,191.78,124.18
2017,7,30,16,30,493.0,194.0,4.0,37.0,487.0,136.63,90.03
2017,7,30,16,45,468.0,180.5,4.15,37.0,437.5,115.03,86.79
2017,7,30,17,0,443.0,167.0,4.3,37.0,388.0,109.3,82.58
2017,7,30,17,15,413.0,157.5,4.35,36.5,344.5,105.75,80.24
2017,7,30,17,30,383.0,148.0,4.4,36.0,301.0,101.91,77.61
2017,7,30,17,45,331.5,132.5,4.45,35.5,250.5,97.3,74.26
2017,7,30,18,0,280.0,117.0,4.5,35.0,200.0,86.96,66.06
2017,7,30,18,15,224.0,96.0,4.4,34.5,153.0,72.52,54.22
2017,7,30,18,30,168.0,75.0,4.3,34.0,106.0,57.57,41.64
2017,7,30,18,45,110.0,50.0,4.25,33.5,68.0,39.31,26.08
2017,7,30,19,0,52.0,25.0,4.2,33.0,30.0,21.13,9.34
2017,7,30,19,15,26.0,12.5,4.05,32.5,15.0,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.64,0.0
2017,7,31,6,15,46.0,26.0,2.9,25.0,32.0,68.68,39.14
2017,7,31,6,30,92.0,48.0,2.9,25.0,60.0,131.95,100.59
2017,7,31,6,45,156.0,71.5,2.95,25.5,103.5,220.87,174.94
2017,7,31,7,0,220.0,95.0,3.0,26.0,147.0,301.56,241.28
2017,7,31,7,15,273.5,114.0,2.9,26.5,195.5,371.48,296.86
2017,7,31,7,30,327.0,133.0,2.8,27.0,244.0,444.87,352.9
2017,7,31,7,45,291.0,153.5,2.7,28.0,265.5,446.97,350.89
2017,7,31,8,0,255.0,174.0,2.6,29.0,287.0,445.54,346.12
2017,7,31,8,15,296.0,192.5,2.5,29.5,340.0,508.35,390.88
2017,7,31,8,30,337.0,211.0,2.4,30.0,393.0,572.09,434.56
2017,7,31,8,45,398.0,217.0,2.3,30.5,453.5,659.21,493.44
2017,7,31,9,0,459.0,223.0,2.2,31.0,514.0,729.26,538.79
2017,7,31,9,15,354.5,274.5,2.25,31.5,510.0,668.82,491.99
2017,7,31,9,30,250.0,326.0,2.3,32.0,506.0,622.25,455.05
2017,7,31,9,45,260.0,346.5,2.4,32.5,543.5,651.35,473.51
2017,7,31,10,0,270.0,367.0,2.5,33.0,581.0,678.9,490.28
2017,7,31,10,15,306.0,376.0,2.6,33.5,629.0,718.52,515.82
2017,7,31,10,30,342.0,385.0,2.7,34.0,677.0,756.47,539.86
2017,7,31,10,45,543.0,288.5,2.85,34.5,771.0,862.39,613.27
2017,7,31,11,0,744.0,192.0,3.0,35.0,865.0,946.05,667.74
2017,7,31,11,15,750.5,194.0,3.1,35.5,887.0,937.8,660.47
2017,7,31,11,30,757.0,196.0,3.2,36.0,909.0,926.32,651.99
2017,7,31,11,45,584.0,308.0,3.35,36.5,863.5,855.23,602.63
2017,7,31,12,0,411.0,420.0,3.5,37.0,818.0,779.62,548.0
2017,7,31,12,15,412.0,424.0,3.6,37.0,825.0,761.85,536.78
2017,7,31,12,30,413.0,428.0,3.7,37.0,832.0,742.32,523.96
2017,7,31,12,45,438.0,428.0,3.8,37.5,856.0,737.24,519.91
2017,7,31,13,0,463.0,428.0,3.9,38.0,880.0,729.27,513.73
2017,7,31,13,15,451.5,421.0,3.95,38.0,858.0,686.48,484.93
2017,7,31,13,30,440.0,414.0,4.0,38.0,836.0,644.17,456.21
2017,7,31,13,45,628.5,283.0,4.05,38.0,873.0,628.97,448.55
2017,7,31,14,0,817.0,152.0,4.1,38.0,910.0,602.29,431.19
2017,7,31,14,15,811.0,150.5,4.15,38.0,885.0,553.89,395.2
2017,7,31,14,30,805.0,149.0,4.2,38.0,860.0,504.88,357.87
2017,7,31,14,45,802.5,143.0,4.3,38.0,829.0,453.52,317.93
2017,7,31,15,0,800.0,137.0,4.4,38.0,798.0,401.63,276.47
2017,7,31,15,15,789.0,134.5,4.4,37.5,759.5,349.25,234.32
2017,7,31,15,30,778.0,132.0,4.4,37.0,721.0,297.58,192.19
2017,7,31,15,45,769.5,125.0,4.4,37.0,678.5,244.07,148.74
2017,7,31,16,0,761.0,118.0,4.4,37.0,636.0,191.44,108.19
2017,7,31,16,15,742.0,114.5,4.35,36.5,587.5,141.42,75.46
2017,7,31,16,30,723.0,111.0,4.3,36.0,539.0,93.8,54.63
2017,7,31,16,45,702.0,104.5,4.3,36.0,488.5,65.18,47.25
2017,7,31,17,0,681.0,98.0,4.3,36.0,438.0,63.26,45.9
2017,7,31,17,15,647.0,92.5,4.2,35.5,384.5,61.69,44.92
2017,7,31,17,30,613.0,87.0,4.1,35.0,331.0,59.99,43.79
2017,7,31,17,45,569.0,79.5,4.0,34.5,278.0,56.55,41.2
2017,7,31,18,0,525.0,72.0,3.9,34.0,225.0,52.91,38.32
2017,7,31,18,15,456.0,62.5,3.5,33.0,175.0,47.29,33.73
2017,7,31,18,30,387.0,53.0,3.1,32.0,125.0,41.42,28.69
2017,7,31,18,45,287.0,39.5,2.75,31.5,82.5,30.54,19.19
2017,7,31,19,0,187.0,26.0,2.4,31.0,40.0,20.38,8.62
2017,7,31,19,15,93.5,13.0,2.35,30.5,20.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
