Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.5,21.0,1.05,25.5,35.5,124.46,72.64
2017,8,1,6,30,233.0,42.0,1.1,26.0,71.0,239.86,184.32
2017,8,1,6,45,318.5,55.5,1.15,26.5,117.0,323.58,254.37
2017,8,1,7,0,404.0,69.0,1.2,27.0,163.0,414.77,326.89
2017,8,1,7,15,462.0,77.0,1.2,27.5,212.0,490.07,383.76
2017,8,1,7,30,520.0,85.0,1.2,28.0,261.0,563.65,435.88
2017,8,1,7,45,414.5,125.5,1.2,29.0,281.5,533.43,409.57
2017,8,1,8,0,309.0,166.0,1.2,30.0,302.0,482.78,368.3
2017,8,1,8,15,487.0,141.5,1.2,30.5,388.5,637.99,479.6
2017,8,1,8,30,665.0,117.0,1.2,31.0,475.0,793.38,580.03
2017,8,1,8,45,688.5,121.5,1.3,31.5,525.5,833.08,602.15
2017,8,1,9,0,712.0,126.0,1.4,32.0,576.0,871.0,624.09
2017,8,1,9,15,729.5,130.0,1.5,32.5,622.5,894.45,636.67
2017,8,1,9,30,747.0,134.0,1.6,33.0,669.0,921.47,651.63
2017,8,1,9,45,762.0,136.5,1.7,33.5,710.5,941.51,662.15
2017,8,1,10,0,777.0,139.0,1.8,34.0,752.0,958.57,670.92
2017,8,1,10,15,787.5,141.5,1.9,34.0,788.0,967.94,676.41
2017,8,1,10,30,798.0,144.0,2.0,34.0,824.0,974.04,680.07
2017,8,1,10,45,805.5,146.0,2.15,34.5,853.0,973.24,678.74
2017,8,1,11,0,813.0,148.0,2.3,35.0,882.0,969.06,675.43
2017,8,1,11,15,818.5,149.5,2.4,35.5,904.5,959.03,668.08
2017,8,1,11,30,824.0,151.0,2.5,36.0,927.0,934.98,652.13
2017,8,1,11,45,803.5,169.0,2.6,36.5,935.5,920.84,642.52
2017,8,1,12,0,783.0,187.0,2.7,37.0,944.0,893.08,624.29
2017,8,1,12,15,785.0,187.5,2.8,37.0,950.0,866.79,608.33
2017,8,1,12,30,787.0,188.0,2.9,37.0,956.0,837.94,590.61
2017,8,1,12,45,787.0,187.5,3.0,37.0,954.5,804.29,569.67
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,768.72,546.52
2017,8,1,13,15,576.5,309.5,3.1,37.0,867.5,681.84,484.12
2017,8,1,13,30,366.0,432.0,3.1,37.0,782.0,611.51,432.62
2017,8,1,13,45,354.0,430.5,3.15,37.5,764.0,577.87,408.72
2017,8,1,14,0,342.0,429.0,3.2,38.0,746.0,544.86,384.84
2017,8,1,14,15,383.0,396.5,3.2,38.0,742.0,517.97,365.92
2017,8,1,14,30,424.0,364.0,3.2,38.0,738.0,480.34,338.83
2017,8,1,14,45,239.5,364.5,3.25,38.0,574.0,379.83,268.56
2017,8,1,15,0,55.0,365.0,3.3,38.0,410.0,311.09,221.7
2017,8,1,15,15,198.5,347.0,3.25,37.5,499.0,326.52,230.12
2017,8,1,15,30,342.0,329.0,3.2,37.0,588.0,324.35,223.55
2017,8,1,15,45,240.5,321.5,3.2,37.0,498.0,273.15,188.74
2017,8,1,16,0,139.0,314.0,3.2,37.0,408.0,244.35,171.8
2017,8,1,16,15,353.5,244.5,3.2,36.5,459.5,196.65,130.69
2017,8,1,16,30,568.0,175.0,3.2,36.0,511.0,124.73,81.31
2017,8,1,16,45,540.0,165.5,3.2,36.0,461.0,106.48,80.31
2017,8,1,17,0,512.0,156.0,3.2,36.0,411.0,102.96,77.83
2017,8,1,17,15,474.5,145.0,3.15,35.5,359.0,98.05,74.34
2017,8,1,17,30,437.0,134.0,3.1,35.0,307.0,92.8,70.51
2017,8,1,17,45,384.5,121.0,3.1,34.5,255.5,85.69,65.07
2017,8,1,18,0,332.0,108.0,3.1,34.0,204.0,78.21,59.13
2017,8,1,18,15,271.0,89.5,2.9,33.5,156.5,68.3,50.94
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,54.91,39.58
2017,8,1,18,45,139.0,48.5,2.5,32.5,70.0,38.25,25.26
2017,8,1,19,0,68.0,26.0,2.3,32.0,31.0,21.07,8.65
2017,8,1,19,15,34.0,13.0,2.35,31.5,15.5,11.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.5,1.2,26.0,8.5,7.46,0.0
2017,8,2,6,30,0.0,17.0,1.2,26.0,17.0,14.94,6.2
2017,8,2,6,45,0.0,29.0,1.3,26.5,29.0,25.54,15.08
2017,8,2,7,0,0.0,41.0,1.4,27.0,41.0,36.16,23.91
2017,8,2,7,15,0.0,54.5,1.3,27.5,54.5,48.12,33.68
2017,8,2,7,30,0.0,68.0,1.2,28.0,68.0,60.27,43.4
2017,8,2,7,45,0.0,82.5,1.2,28.5,82.5,74.01,54.18
2017,8,2,8,0,0.0,97.0,1.2,29.0,97.0,87.69,64.71
2017,8,2,8,15,4.5,136.5,1.15,29.0,139.0,131.11,98.68
2017,8,2,8,30,9.0,176.0,1.1,29.0,181.0,175.05,132.25
2017,8,2,8,45,17.5,206.0,1.1,29.5,217.0,212.69,160.23
2017,8,2,9,0,26.0,236.0,1.1,30.0,253.0,250.32,187.61
2017,8,2,9,15,13.0,166.0,1.2,30.0,174.5,164.75,122.51
2017,8,2,9,30,0.0,96.0,1.3,30.0,96.0,85.28,61.07
2017,8,2,9,45,0.5,121.5,1.4,30.5,122.0,109.36,79.44
2017,8,2,10,0,1.0,147.0,1.5,31.0,148.0,133.53,97.46
2017,8,2,10,15,12.0,231.5,1.6,31.0,242.0,224.32,165.6
2017,8,2,10,30,23.0,316.0,1.7,31.0,336.0,316.0,232.25
2017,8,2,10,45,38.0,360.5,1.85,31.5,394.5,388.55,283.4
2017,8,2,11,0,53.0,405.0,2.0,32.0,453.0,444.14,321.69
2017,8,2,11,15,116.0,440.5,2.0,32.0,549.0,548.31,394.5
2017,8,2,11,30,179.0,476.0,2.0,32.0,645.0,633.86,452.49
2017,8,2,11,45,171.0,484.5,2.05,32.0,647.5,623.08,444.21
2017,8,2,12,0,163.0,493.0,2.1,32.0,650.0,611.58,436.16
2017,8,2,12,15,198.0,493.0,2.1,32.0,685.5,629.09,448.53
2017,8,2,12,30,233.0,493.0,2.1,32.0,721.0,643.65,458.6
2017,8,2,12,45,151.0,478.5,2.1,32.5,626.0,548.86,392.03
2017,8,2,13,0,69.0,464.0,2.1,33.0,531.0,460.15,329.26
2017,8,2,13,15,42.0,371.5,2.05,33.0,412.0,354.26,255.53
2017,8,2,13,30,15.0,279.0,2.0,33.0,293.0,254.84,184.51
2017,8,2,13,45,26.0,334.0,1.95,33.5,358.0,302.1,218.5
2017,8,2,14,0,37.0,389.0,1.9,34.0,423.0,347.78,250.24
2017,8,2,14,15,60.0,404.0,1.85,34.0,457.5,365.29,262.44
2017,8,2,14,30,83.0,419.0,1.8,34.0,492.0,379.34,272.03
2017,8,2,14,45,89.0,405.0,1.75,34.0,480.5,361.89,259.44
2017,8,2,15,0,95.0,391.0,1.7,34.0,469.0,343.85,246.41
2017,8,2,15,15,271.0,339.0,1.65,33.5,546.5,333.04,235.03
2017,8,2,15,30,447.0,287.0,1.6,33.0,624.0,313.82,214.69
2017,8,2,15,45,261.0,293.0,1.6,33.0,487.0,258.57,179.26
2017,8,2,16,0,75.0,299.0,1.6,33.0,350.0,236.58,170.65
2017,8,2,16,15,60.5,268.5,1.55,32.5,307.5,206.73,150.36
2017,8,2,16,30,46.0,238.0,1.5,32.0,265.0,179.13,132.02
2017,8,2,16,45,122.5,223.0,1.5,31.5,286.0,157.63,122.63
2017,8,2,17,0,199.0,208.0,1.5,31.0,307.0,149.18,116.63
2017,8,2,17,15,178.5,187.0,1.45,30.5,268.0,135.95,106.62
2017,8,2,17,30,158.0,166.0,1.4,30.0,229.0,122.24,96.05
2017,8,2,17,45,137.5,142.0,1.4,30.0,190.5,106.28,83.21
2017,8,2,18,0,117.0,118.0,1.4,30.0,152.0,89.79,69.68
2017,8,2,18,15,90.5,93.0,1.3,29.5,116.0,72.14,54.97
2017,8,2,18,30,64.0,68.0,1.2,29.0,80.0,53.97,39.48
2017,8,2,18,45,32.0,45.0,1.2,28.5,51.0,37.51,25.1
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,19.24,7.18
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.01,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,65.0,23.0,1.45,24.0,30.5,83.88,43.05
2017,8,3,6,30,130.0,46.0,1.5,24.0,61.0,166.56,127.74
2017,8,3,6,45,215.5,64.0,1.6,24.5,106.0,250.5,199.01
2017,8,3,7,0,301.0,82.0,1.7,25.0,151.0,356.92,285.02
2017,8,3,7,15,150.5,60.0,1.7,25.5,94.5,198.72,159.45
2017,8,3,7,30,0.0,38.0,1.7,26.0,38.0,33.49,21.83
2017,8,3,7,45,0.0,81.5,1.7,26.5,81.5,73.03,53.91
2017,8,3,8,0,0.0,125.0,1.7,27.0,125.0,116.97,88.65
2017,8,3,8,15,0.0,107.5,1.7,27.5,107.5,97.34,72.51
2017,8,3,8,30,0.0,90.0,1.7,28.0,90.0,79.82,58.25
2017,8,3,8,45,1.5,130.0,1.7,28.5,131.0,119.51,89.13
2017,8,3,9,0,3.0,170.0,1.7,29.0,172.0,159.8,119.71
2017,8,3,9,15,50.5,248.0,1.65,29.5,284.0,301.48,227.24
2017,8,3,9,30,98.0,326.0,1.6,30.0,396.0,433.49,322.09
2017,8,3,9,45,141.5,352.0,1.55,30.5,460.0,520.13,381.4
2017,8,3,10,0,185.0,378.0,1.5,31.0,524.0,587.45,425.99
2017,8,3,10,15,257.0,383.0,1.5,31.5,596.0,676.52,484.99
2017,8,3,10,30,329.0,388.0,1.5,32.0,668.0,746.23,529.61
2017,8,3,10,45,281.5,416.0,1.55,32.5,661.5,718.76,508.11
2017,8,3,11,0,234.0,444.0,1.6,33.0,655.0,675.99,477.77
2017,8,3,11,15,257.0,434.5,1.6,33.0,671.5,690.93,487.87
2017,8,3,11,30,280.0,425.0,1.6,33.0,688.0,690.39,487.6
2017,8,3,11,45,197.5,455.0,1.65,33.5,642.5,619.27,437.59
2017,8,3,12,0,115.0,485.0,1.7,34.0,597.0,560.88,395.88
2017,8,3,12,15,276.5,457.5,1.7,34.0,727.0,669.79,472.11
2017,8,3,12,30,438.0,430.0,1.7,34.0,857.0,763.66,534.81
2017,8,3,12,45,233.0,406.5,1.75,34.5,633.5,552.95,391.93
2017,8,3,13,0,28.0,383.0,1.8,35.0,410.0,359.09,255.58
2017,8,3,13,15,24.0,359.0,1.85,35.0,382.0,330.61,236.56
2017,8,3,13,30,20.0,335.0,1.9,35.0,354.0,306.03,219.42
2017,8,3,13,45,93.0,400.5,1.95,35.0,487.0,398.23,285.28
2017,8,3,14,0,166.0,466.0,2.0,35.0,620.0,475.99,338.73
2017,8,3,14,15,90.5,372.0,2.1,35.0,456.0,356.77,255.57
2017,8,3,14,30,15.0,278.0,2.2,35.0,292.0,246.2,177.33
2017,8,3,14,45,379.0,225.0,2.3,35.0,537.0,330.01,235.68
2017,8,3,15,0,743.0,172.0,2.4,35.0,782.0,402.67,279.0
2017,8,3,15,15,730.0,168.5,2.45,34.5,743.5,345.42,233.55
2017,8,3,15,30,717.0,165.0,2.5,34.0,705.0,294.7,192.69
2017,8,3,15,45,449.0,238.0,2.65,34.0,569.5,249.65,165.76
2017,8,3,16,0,181.0,311.0,2.8,34.0,434.0,247.51,174.51
2017,8,3,16,15,413.5,226.5,2.85,33.5,477.5,178.25,116.64
2017,8,3,16,30,646.0,142.0,2.9,33.0,521.0,99.68,63.61
2017,8,3,16,45,339.5,164.5,2.95,33.0,362.5,104.12,79.48
2017,8,3,17,0,33.0,187.0,3.0,33.0,204.0,143.37,111.46
2017,8,3,17,15,275.0,149.0,2.95,32.5,258.5,106.47,82.14
2017,8,3,17,30,517.0,111.0,2.9,32.0,313.0,77.7,59.0
2017,8,3,17,45,466.0,100.5,2.9,31.5,261.0,71.83,54.45
2017,8,3,18,0,415.0,90.0,2.9,31.0,209.0,65.67,49.48
2017,8,3,18,15,346.5,76.0,2.75,30.5,160.5,56.53,41.8
2017,8,3,18,30,278.0,62.0,2.6,30.0,112.0,47.01,33.53
2017,8,3,18,45,188.5,43.5,2.5,30.0,72.0,33.53,21.63
2017,8,3,19,0,99.0,25.0,2.4,30.0,32.0,20.31,7.19
2017,8,3,19,15,49.5,12.5,2.35,29.5,16.0,11.37,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.5,117.87,58.43
2017,8,4,6,30,219.0,41.0,1.3,26.0,67.0,229.81,175.72
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.5,315.59,248.08
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,409.44,322.99
2017,8,4,7,15,459.0,78.0,1.25,27.5,209.5,488.11,382.45
2017,8,4,7,30,519.0,88.0,1.2,28.0,261.0,565.66,437.42
2017,8,4,7,45,562.5,95.5,1.15,29.0,314.5,628.57,478.23
2017,8,4,8,0,606.0,103.0,1.1,30.0,368.0,692.21,517.6
2017,8,4,8,15,637.5,109.0,1.2,30.5,421.0,743.39,549.59
2017,8,4,8,30,669.0,115.0,1.3,31.0,474.0,793.79,580.45
2017,8,4,8,45,413.0,199.5,1.4,31.5,428.5,652.93,480.82
2017,8,4,9,0,157.0,284.0,1.5,32.0,383.0,469.53,346.45
2017,8,4,9,15,80.0,227.5,1.55,32.5,278.0,307.74,228.9
2017,8,4,9,30,3.0,171.0,1.6,33.0,173.0,159.1,116.05
2017,8,4,9,45,92.0,274.5,1.7,33.5,346.5,383.85,282.97
2017,8,4,10,0,181.0,378.0,1.8,34.0,520.0,583.42,420.48
2017,8,4,10,15,189.5,397.0,1.8,34.0,552.5,606.53,433.78
2017,8,4,10,30,198.0,416.0,1.8,34.0,585.0,628.35,447.37
2017,8,4,10,45,252.0,421.0,1.85,34.5,643.5,694.52,490.56
2017,8,4,11,0,306.0,426.0,1.9,35.0,702.0,742.08,520.71
2017,8,4,11,15,570.0,286.5,1.9,35.0,815.5,859.77,602.37
2017,8,4,11,30,834.0,147.0,1.9,35.0,929.0,938.99,652.69
2017,8,4,11,45,813.0,165.0,1.95,35.5,937.5,923.88,641.31
2017,8,4,12,0,792.0,183.0,2.0,36.0,946.0,895.51,622.71
2017,8,4,12,15,793.5,183.5,2.0,36.0,952.0,868.47,605.86
2017,8,4,12,30,795.0,184.0,2.0,36.0,958.0,838.87,587.35
2017,8,4,12,45,791.5,186.0,2.0,36.5,955.5,804.21,564.42
2017,8,4,13,0,788.0,188.0,2.0,37.0,953.0,767.75,539.44
2017,8,4,13,15,785.0,187.5,2.0,37.0,943.0,727.97,512.9
2017,8,4,13,30,782.0,187.0,2.0,37.0,933.0,686.79,484.91
2017,8,4,13,45,776.5,186.0,2.0,37.0,914.5,642.35,454.13
2017,8,4,14,0,771.0,185.0,2.0,37.0,896.0,597.02,421.99
2017,8,4,14,15,763.5,183.0,2.05,37.0,870.5,549.13,387.47
2017,8,4,14,30,756.0,181.0,2.1,37.0,845.0,500.92,351.69
2017,8,4,14,45,721.0,193.5,2.15,37.0,807.0,447.01,311.11
2017,8,4,15,0,686.0,206.0,2.2,37.0,769.0,399.59,274.32
2017,8,4,15,15,672.0,201.5,2.25,36.5,730.5,349.58,235.39
2017,8,4,15,30,658.0,197.0,2.3,36.0,692.0,300.9,196.98
2017,8,4,15,45,640.5,190.5,2.35,36.0,648.0,251.61,158.36
2017,8,4,16,0,623.0,184.0,2.4,36.0,604.0,204.43,123.46
2017,8,4,16,15,600.0,177.0,2.45,35.5,556.0,158.71,94.83
2017,8,4,16,30,577.0,170.0,2.5,35.0,508.0,116.09,77.4
2017,8,4,16,45,544.5,162.5,2.55,35.0,457.0,104.97,79.45
2017,8,4,17,0,512.0,155.0,2.6,35.0,406.0,102.64,77.9
2017,8,4,17,15,474.0,143.5,2.55,34.5,354.0,97.36,74.1
2017,8,4,17,30,436.0,132.0,2.5,34.0,302.0,91.71,69.93
2017,8,4,17,45,377.5,119.5,2.5,34.0,250.0,84.87,64.53
2017,8,4,18,0,319.0,107.0,2.5,34.0,198.0,80.52,61.0
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.5,66.83,49.68
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,52.7,37.68
2017,8,4,18,45,124.5,45.0,1.9,32.5,64.0,35.62,22.96
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,17.96,4.98
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,10.01,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,82.95,36.37
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,166.92,126.7
2017,8,5,6,45,223.0,61.0,1.85,26.5,104.0,265.79,209.21
2017,8,5,7,0,308.0,79.0,2.0,27.0,149.0,357.97,284.08
2017,8,5,7,15,368.0,93.0,2.05,27.5,199.0,431.68,341.73
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,509.11,399.73
2017,8,5,7,45,480.0,115.5,2.15,29.0,302.0,575.66,446.63
2017,8,5,8,0,532.0,124.0,2.2,30.0,355.0,644.18,492.33
2017,8,5,8,15,565.5,132.0,2.25,30.5,407.5,705.13,532.07
2017,8,5,8,30,599.0,140.0,2.3,31.0,460.0,758.14,565.34
2017,8,5,8,45,625.0,146.0,2.4,32.0,510.0,800.7,590.04
2017,8,5,9,0,651.0,152.0,2.5,33.0,560.0,841.6,613.22
2017,8,5,9,15,670.5,157.0,2.6,33.0,606.0,873.0,632.38
2017,8,5,9,30,690.0,162.0,2.7,33.0,652.0,902.02,650.03
2017,8,5,9,45,703.0,167.5,2.85,33.5,693.5,922.46,661.18
2017,8,5,10,0,716.0,173.0,3.0,34.0,735.0,939.99,670.56
2017,8,5,10,15,728.0,176.0,3.1,34.5,770.5,950.66,675.28
2017,8,5,10,30,740.0,179.0,3.2,35.0,806.0,958.17,678.14
2017,8,5,10,45,749.0,181.0,3.35,35.5,835.5,951.32,672.34
2017,8,5,11,0,758.0,183.0,3.5,36.0,865.0,948.56,669.35
2017,8,5,11,15,476.5,328.5,3.6,36.0,761.0,808.88,574.05
2017,8,5,11,30,195.0,474.0,3.7,36.0,657.0,646.58,458.8
2017,8,5,11,45,486.5,331.5,3.8,36.5,797.0,785.8,559.37
2017,8,5,12,0,778.0,189.0,3.9,37.0,937.0,887.73,628.97
2017,8,5,12,15,779.0,189.5,4.0,37.0,943.0,860.51,610.93
2017,8,5,12,30,780.0,190.0,4.1,37.0,949.0,830.79,592.03
2017,8,5,12,45,782.5,187.5,4.2,37.0,947.5,797.42,570.63
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,761.99,546.84
2017,8,5,13,15,782.5,184.0,4.35,36.5,936.0,722.27,520.46
2017,8,5,13,30,780.0,183.0,4.4,36.0,926.0,681.1,492.45
2017,8,5,13,45,778.0,180.0,4.5,36.0,908.5,637.34,461.09
2017,8,5,14,0,776.0,177.0,4.6,36.0,891.0,592.38,428.11
2017,8,5,14,15,497.0,304.5,4.6,36.0,757.0,500.64,360.04
2017,8,5,14,30,218.0,432.0,4.6,36.0,623.0,443.7,317.92
2017,8,5,14,45,485.0,296.5,4.65,36.0,700.0,424.98,302.31
2017,8,5,15,0,752.0,161.0,4.7,36.0,777.0,394.73,273.99
2017,8,5,15,15,739.0,158.0,4.65,35.5,738.5,343.62,232.56
2017,8,5,15,30,726.0,155.0,4.6,35.0,700.0,286.78,186.68
2017,8,5,15,45,519.0,222.0,4.6,35.0,599.0,250.46,163.66
2017,8,5,16,0,312.0,289.0,4.6,35.0,498.0,240.04,163.7
2017,8,5,16,15,486.5,210.0,4.55,34.5,507.5,171.25,109.2
2017,8,5,16,30,661.0,131.0,4.5,34.0,517.0,89.22,57.36
2017,8,5,16,45,638.5,123.0,4.45,34.0,466.5,77.54,57.76
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,75.13,56.03
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,73.06,54.68
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,70.81,53.15
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,65.5,48.9
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,58.74,43.31
2017,8,5,18,15,378.5,68.0,3.8,32.5,158.0,50.83,36.68
2017,8,5,18,30,305.0,56.0,3.6,32.0,109.0,42.62,29.55
2017,8,5,18,45,207.0,39.5,3.4,31.5,69.5,30.53,18.92
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,18.02,4.26
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,3.07,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,6.14,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,10.53,2.87
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,14.94,6.56
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,20.23,10.92
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,25.54,15.21
2017,8,6,7,45,0.0,59.0,4.6,28.5,59.0,52.11,36.64
2017,8,6,8,0,0.0,89.0,4.7,29.0,89.0,79.76,58.56
2017,8,6,8,15,0.0,101.0,4.75,29.5,101.0,90.94,67.06
2017,8,6,8,30,0.0,113.0,4.8,30.0,113.0,102.1,75.43
2017,8,6,8,45,7.5,163.0,4.85,30.5,168.0,158.4,119.12
2017,8,6,9,0,15.0,213.0,4.9,31.0,223.0,215.62,162.51
2017,8,6,9,15,8.5,187.5,4.85,31.5,193.5,181.66,135.52
2017,8,6,9,30,2.0,162.0,4.8,32.0,164.0,149.43,110.09
2017,8,6,9,45,4.0,174.5,4.8,32.5,178.0,162.93,119.94
2017,8,6,10,0,6.0,187.0,4.8,33.0,192.0,176.37,129.62
2017,8,6,10,15,47.5,295.0,4.8,33.5,335.0,337.48,249.69
2017,8,6,10,30,89.0,403.0,4.8,34.0,478.0,488.86,357.54
2017,8,6,10,45,135.0,426.5,4.8,34.5,545.0,568.75,412.75
2017,8,6,11,0,181.0,450.0,4.8,35.0,612.0,629.77,454.12
2017,8,6,11,15,119.5,440.5,4.75,35.0,549.0,551.36,397.55
2017,8,6,11,30,58.0,431.0,4.7,35.0,486.0,463.47,334.31
2017,8,6,11,45,55.5,434.5,4.7,35.5,487.5,458.33,329.92
2017,8,6,12,0,53.0,438.0,4.7,36.0,489.0,452.97,325.18
2017,8,6,12,15,37.5,397.0,4.65,36.0,433.5,395.26,284.19
2017,8,6,12,30,22.0,356.0,4.6,36.0,378.0,335.86,241.77
2017,8,6,12,45,146.5,418.5,4.6,36.5,560.5,492.39,354.32
2017,8,6,13,0,271.0,481.0,4.6,37.0,743.0,626.08,446.09
2017,8,6,13,15,244.0,481.0,4.55,37.0,715.0,588.49,419.04
2017,8,6,13,30,217.0,481.0,4.5,37.0,687.0,551.71,393.16
2017,8,6,13,45,281.5,452.5,4.45,37.0,715.0,546.61,390.26
2017,8,6,14,0,346.0,424.0,4.4,37.0,743.0,540.3,385.72
2017,8,6,14,15,565.0,289.5,4.35,36.5,792.0,524.18,375.6
2017,8,6,14,30,784.0,155.0,4.3,36.0,841.0,491.39,350.97
2017,8,6,14,45,761.5,160.5,4.25,36.0,805.5,441.02,311.11
2017,8,6,15,0,739.0,166.0,4.2,36.0,770.0,392.21,271.72
2017,8,6,15,15,725.5,162.5,4.15,36.0,731.5,335.05,225.72
2017,8,6,15,30,712.0,159.0,4.1,36.0,693.0,284.39,184.22
2017,8,6,15,45,693.5,155.5,4.05,36.0,648.5,234.08,144.04
2017,8,6,16,0,675.0,152.0,4.0,36.0,604.0,185.87,108.1
2017,8,6,16,15,653.0,146.5,3.9,35.5,556.0,138.3,78.6
2017,8,6,16,30,631.0,141.0,3.8,35.0,508.0,93.59,61.84
2017,8,6,16,45,602.0,134.5,3.75,35.0,457.0,85.41,63.84
2017,8,6,17,0,573.0,128.0,3.7,35.0,406.0,84.43,63.31
2017,8,6,17,15,534.0,119.5,3.5,34.5,353.5,81.67,61.45
2017,8,6,17,30,495.0,111.0,3.3,34.0,301.0,77.79,58.62
2017,8,6,17,45,445.0,99.5,3.15,33.5,250.0,71.23,53.5
2017,8,6,18,0,395.0,88.0,3.0,33.0,199.0,64.33,47.93
2017,8,6,18,15,322.0,74.0,2.8,32.5,151.0,55.13,40.23
2017,8,6,18,30,249.0,60.0,2.6,32.0,103.0,45.57,31.94
2017,8,6,18,45,158.0,41.0,2.45,31.5,64.5,32.73,20.61
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,17.93,3.21
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,10.01,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.38,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,10.0,3.3,25.0,10.0,8.78,1.61
2017,8,7,7,30,0.0,13.0,3.3,25.0,13.0,11.43,3.8
2017,8,7,7,45,0.0,25.5,3.35,25.5,25.5,22.45,12.84
2017,8,7,8,0,0.0,38.0,3.4,26.0,38.0,33.51,21.78
2017,8,7,8,15,0.0,42.0,3.3,26.0,42.0,37.07,24.57
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,40.63,27.34
2017,8,7,8,45,0.0,47.5,3.1,26.0,47.5,41.99,28.31
2017,8,7,9,0,0.0,49.0,3.0,26.0,49.0,43.34,29.29
2017,8,7,9,15,0.0,69.0,2.9,26.0,69.0,61.13,43.39
2017,8,7,9,30,0.0,89.0,2.8,26.0,89.0,78.98,57.38
2017,8,7,9,45,0.5,115.5,2.75,26.0,116.0,103.79,76.76
2017,8,7,10,0,1.0,142.0,2.7,26.0,143.0,128.86,96.12
2017,8,7,10,15,1.0,141.5,2.6,26.0,142.5,128.27,95.41
2017,8,7,10,30,1.0,141.0,2.5,26.0,142.0,127.7,94.79
2017,8,7,10,45,2.5,147.5,2.4,26.0,150.0,135.07,100.38
2017,8,7,11,0,4.0,154.0,2.3,26.0,158.0,142.35,105.89
2017,8,7,11,15,7.5,186.0,2.25,26.0,193.0,174.79,130.71
2017,8,7,11,30,11.0,218.0,2.2,26.0,228.0,206.91,154.97
2017,8,7,11,45,15.0,273.0,2.15,26.0,287.5,260.08,194.66
2017,8,7,12,0,19.0,328.0,2.1,26.0,347.0,312.39,233.0
2017,8,7,12,15,22.0,348.5,2.0,26.0,370.0,331.49,246.58
2017,8,7,12,30,25.0,369.0,1.9,26.0,393.0,354.03,262.67
2017,8,7,12,45,83.5,431.5,1.85,26.0,512.5,450.81,333.17
2017,8,7,13,0,142.0,494.0,1.8,26.0,632.0,539.94,395.7
2017,8,7,13,15,203.5,482.0,1.7,26.0,677.0,559.92,409.52
2017,8,7,13,30,265.0,470.0,1.6,26.0,722.0,570.51,416.83
2017,8,7,13,45,303.5,448.0,1.5,26.0,731.0,556.29,406.43
2017,8,7,14,0,342.0,426.0,1.4,26.0,740.0,538.8,393.46
2017,8,7,14,15,309.5,422.5,1.3,26.0,700.5,494.17,360.77
2017,8,7,14,30,277.0,419.0,1.2,26.0,661.0,452.55,330.21
2017,8,7,14,45,298.0,395.5,1.1,26.0,646.5,422.56,307.39
2017,8,7,15,0,319.0,372.0,1.0,26.0,632.0,390.7,282.46
2017,8,7,15,15,269.0,362.0,0.9,26.0,573.5,344.08,247.99
2017,8,7,15,30,219.0,352.0,0.8,26.0,515.0,313.67,225.91
2017,8,7,15,45,465.5,242.5,0.7,26.5,562.0,251.18,169.04
2017,8,7,16,0,712.0,133.0,0.6,27.0,609.0,176.13,101.97
2017,8,7,16,15,691.0,128.5,0.5,27.0,561.0,127.27,71.39
2017,8,7,16,30,670.0,124.0,0.4,27.0,513.0,81.1,61.95
2017,8,7,16,45,647.5,116.5,0.35,27.0,462.5,73.48,55.99
2017,8,7,17,0,625.0,109.0,0.3,27.0,412.0,71.22,54.35
2017,8,7,17,15,588.0,102.5,0.4,26.5,359.0,69.32,53.12
2017,8,7,17,30,551.0,96.0,0.5,26.0,306.0,67.27,51.71
2017,8,7,17,45,505.5,86.0,0.65,26.0,254.5,62.19,47.56
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,56.79,42.99
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,48.36,35.73
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,40.44,28.65
2017,8,7,18,45,213.0,37.0,0.65,25.0,66.5,28.67,17.91
2017,8,7,19,0,115.0,21.0,0.6,25.0,28.0,16.49,1.54
2017,8,7,19,15,57.5,10.5,0.6,25.0,14.0,9.55,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,23.0,31.5,119.14,36.66
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,239.71,185.19
2017,8,8,6,45,335.5,48.0,3.6,23.5,108.5,328.32,263.27
2017,8,8,7,0,425.0,60.0,3.9,24.0,154.0,422.52,341.87
2017,8,8,7,15,486.0,69.0,4.0,24.5,205.5,497.23,401.41
2017,8,8,7,30,547.0,78.0,4.1,25.0,257.0,575.01,460.15
2017,8,8,7,45,592.0,84.0,4.25,26.0,311.0,637.92,504.53
2017,8,8,8,0,637.0,90.0,4.4,27.0,365.0,701.7,547.91
2017,8,8,8,15,478.0,150.0,4.4,27.5,371.5,639.17,498.22
2017,8,8,8,30,319.0,210.0,4.4,28.0,378.0,553.85,429.08
2017,8,8,8,45,345.0,228.5,4.45,28.5,428.0,603.08,463.48
2017,8,8,9,0,371.0,247.0,4.5,29.0,478.0,651.73,496.23
2017,8,8,9,15,379.0,267.5,4.5,29.0,520.0,684.08,517.31
2017,8,8,9,30,387.0,288.0,4.5,29.0,562.0,714.65,537.05
2017,8,8,9,45,281.0,332.0,4.55,29.5,537.5,655.65,489.8
2017,8,8,10,0,175.0,376.0,4.6,30.0,513.0,575.07,427.86
2017,8,8,10,15,251.5,381.0,4.6,30.0,588.0,668.29,494.85
2017,8,8,10,30,328.0,386.0,4.6,30.0,663.0,742.16,546.53
2017,8,8,10,45,299.0,410.0,4.7,30.5,669.5,728.93,534.42
2017,8,8,11,0,270.0,434.0,4.8,31.0,676.0,714.07,521.76
2017,8,8,11,15,173.0,440.5,4.8,31.0,597.0,602.57,441.52
2017,8,8,11,30,76.0,447.0,4.8,31.0,518.0,496.0,363.52
2017,8,8,11,45,96.0,465.0,4.8,31.5,556.0,524.7,383.59
2017,8,8,12,0,116.0,483.0,4.8,32.0,594.0,559.09,406.87
2017,8,8,12,15,171.5,487.0,4.75,32.0,653.0,599.18,435.69
2017,8,8,12,30,227.0,491.0,4.7,32.0,712.0,634.93,461.04
2017,8,8,12,45,205.5,492.5,4.7,32.0,692.0,602.65,437.77
2017,8,8,13,0,184.0,494.0,4.7,32.0,672.0,571.33,415.39
2017,8,8,13,15,261.0,469.5,4.65,32.0,719.0,587.68,428.06
2017,8,8,13,30,338.0,445.0,4.6,32.0,766.0,599.0,436.46
2017,8,8,13,45,573.0,300.0,4.55,32.0,831.0,600.15,440.08
2017,8,8,14,0,808.0,155.0,4.5,32.0,896.0,589.26,433.07
2017,8,8,14,15,569.0,278.5,4.45,32.0,793.0,512.3,374.13
2017,8,8,14,30,330.0,402.0,4.4,32.0,690.0,464.6,337.57
2017,8,8,14,45,534.0,286.0,4.4,32.0,730.5,434.54,313.09
2017,8,8,15,0,738.0,170.0,4.4,32.0,771.0,386.1,271.59
2017,8,8,15,15,495.5,257.5,4.35,32.0,652.0,332.41,232.77
2017,8,8,15,30,253.0,345.0,4.3,32.0,533.0,306.24,218.01
2017,8,8,15,45,465.5,249.0,4.3,32.0,569.0,254.21,170.22
2017,8,8,16,0,678.0,153.0,4.3,32.0,605.0,183.4,108.11
2017,8,8,16,15,656.0,147.5,4.2,31.5,556.5,135.63,78.75
2017,8,8,16,30,634.0,142.0,4.1,31.0,508.0,90.75,69.07
2017,8,8,16,45,610.0,133.0,4.05,31.0,457.5,84.79,64.48
2017,8,8,17,0,586.0,124.0,4.0,31.0,407.0,81.94,62.4
2017,8,8,17,15,547.5,116.0,3.7,30.5,354.0,79.43,60.69
2017,8,8,17,30,509.0,108.0,3.4,30.0,301.0,76.0,58.18
2017,8,8,17,45,465.5,95.5,3.15,29.5,249.5,68.68,52.31
2017,8,8,18,0,422.0,83.0,2.9,29.0,198.0,60.97,45.94
2017,8,8,18,15,349.5,69.5,2.6,28.5,150.0,52.01,38.3
2017,8,8,18,30,277.0,56.0,2.3,28.0,102.0,42.7,30.08
2017,8,8,18,45,185.5,38.0,2.0,27.5,63.5,29.44,18.18
2017,8,8,19,0,94.0,20.0,1.7,27.0,25.0,15.7,0.0
2017,8,8,19,15,47.0,10.0,1.65,26.5,12.5,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.5,2.4,22.5,29.0,102.26,23.44
2017,8,9,6,30,181.0,39.0,2.4,23.0,58.0,203.32,155.52
2017,8,9,6,45,263.0,55.5,2.45,24.0,102.5,285.69,227.36
2017,8,9,7,0,345.0,72.0,2.5,25.0,147.0,375.3,300.83
2017,8,9,7,15,406.5,84.5,2.5,25.5,198.0,449.6,359.77
2017,8,9,7,30,468.0,97.0,2.5,26.0,249.0,527.76,418.95
2017,8,9,7,45,258.0,132.0,2.55,26.5,218.5,390.48,309.46
2017,8,9,8,0,48.0,167.0,2.6,27.0,188.0,222.18,172.81
2017,8,9,8,15,121.5,197.0,2.6,27.5,259.0,338.64,263.99
2017,8,9,8,30,195.0,227.0,2.6,28.0,330.0,441.64,341.0
2017,8,9,8,45,440.5,182.5,2.65,28.5,447.0,658.31,501.46
2017,8,9,9,0,686.0,138.0,2.7,29.0,564.0,857.64,636.8
2017,8,9,9,15,705.0,142.5,2.7,29.5,611.0,888.41,652.43
2017,8,9,9,30,724.0,147.0,2.7,30.0,658.0,916.71,667.68
2017,8,9,9,45,739.0,150.5,2.75,30.5,700.0,937.11,678.13
2017,8,9,10,0,754.0,154.0,2.8,31.0,742.0,948.18,682.65
2017,8,9,10,15,765.5,157.0,2.8,31.0,778.5,958.68,687.98
2017,8,9,10,30,777.0,160.0,2.8,31.0,815.0,965.88,691.33
2017,8,9,10,45,786.0,161.5,2.85,31.5,845.0,965.66,689.11
2017,8,9,11,0,795.0,163.0,2.9,32.0,875.0,962.04,684.93
2017,8,9,11,15,517.5,314.0,2.9,32.0,782.0,832.11,596.15
2017,8,9,11,30,240.0,465.0,2.9,32.0,689.0,679.28,486.91
2017,8,9,11,45,320.5,441.5,2.9,32.5,745.5,726.92,520.28
2017,8,9,12,0,401.0,418.0,2.9,33.0,802.0,759.42,541.94
2017,8,9,12,15,608.0,294.5,2.85,33.0,881.0,809.44,579.47
2017,8,9,12,30,815.0,171.0,2.8,33.0,960.0,839.18,601.31
2017,8,9,12,45,817.5,168.5,2.75,33.5,958.5,804.65,577.0
2017,8,9,13,0,820.0,166.0,2.7,34.0,957.0,767.9,551.34
2017,8,9,13,15,817.5,165.5,2.65,34.0,946.5,727.18,523.06
2017,8,9,13,30,815.0,165.0,2.6,34.0,936.0,684.86,493.2
2017,8,9,13,45,812.5,162.0,2.55,34.0,918.5,639.08,460.4
2017,8,9,14,0,810.0,159.0,2.5,34.0,901.0,592.06,425.98
2017,8,9,14,15,803.5,157.0,2.45,34.0,875.0,542.65,388.99
2017,8,9,14,30,797.0,155.0,2.4,34.0,849.0,492.72,350.64
2017,8,9,14,45,793.5,149.0,2.4,34.0,817.0,440.65,309.83
2017,8,9,15,0,790.0,143.0,2.4,34.0,785.0,388.18,267.61
2017,8,9,15,15,778.0,140.0,2.35,34.0,745.5,335.15,224.24
2017,8,9,15,30,766.0,137.0,2.3,34.0,706.0,283.0,181.36
2017,8,9,15,45,752.0,132.5,2.3,34.0,661.5,230.47,139.34
2017,8,9,16,0,738.0,128.0,2.3,34.0,617.0,179.47,101.59
2017,8,9,16,15,717.0,123.5,2.25,33.5,568.0,121.91,66.01
2017,8,9,16,30,696.0,119.0,2.2,33.0,519.0,74.25,55.06
2017,8,9,16,45,670.0,112.5,2.15,33.0,467.0,71.28,52.9
2017,8,9,17,0,644.0,106.0,2.1,33.0,415.0,69.55,51.71
2017,8,9,17,15,607.0,99.5,1.9,32.5,361.5,67.54,50.38
2017,8,9,17,30,570.0,93.0,1.7,32.0,308.0,65.37,48.87
2017,8,9,17,45,521.5,83.5,1.55,31.5,255.0,60.57,45.1
2017,8,9,18,0,473.0,74.0,1.4,31.0,202.0,55.48,40.95
2017,8,9,18,15,399.0,62.0,1.3,30.0,152.5,47.81,34.51
2017,8,9,18,30,325.0,50.0,1.2,29.0,103.0,38.29,26.26
2017,8,9,18,45,220.5,34.0,1.1,28.5,63.5,26.41,15.57
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.15,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,103.45,14.95
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,207.93,157.37
2017,8,10,6,45,295.0,50.5,2.35,25.5,103.5,300.11,237.52
2017,8,10,7,0,397.0,64.0,2.6,26.0,149.0,401.73,320.96
2017,8,10,7,15,460.5,73.5,2.65,26.5,201.0,482.41,384.38
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,562.0,443.36
2017,8,10,7,45,573.5,89.0,2.75,28.0,307.5,628.07,488.94
2017,8,10,8,0,623.0,95.0,2.8,29.0,362.0,695.23,533.42
2017,8,10,8,15,654.5,100.5,2.75,29.5,415.0,746.11,565.48
2017,8,10,8,30,686.0,106.0,2.7,30.0,468.0,796.2,596.16
2017,8,10,8,45,711.5,110.0,2.7,30.5,519.0,837.5,620.44
2017,8,10,9,0,737.0,114.0,2.7,31.0,570.0,871.96,639.8
2017,8,10,9,15,754.5,117.5,2.65,31.0,617.0,901.2,656.48
2017,8,10,9,30,772.0,121.0,2.6,31.0,664.0,927.78,671.36
2017,8,10,9,45,785.0,124.0,2.55,31.5,706.0,946.42,679.7
2017,8,10,10,0,798.0,127.0,2.5,32.0,748.0,961.96,686.14
2017,8,10,10,15,808.5,129.0,2.45,32.5,784.5,970.61,688.28
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,964.89,681.56
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,964.03,678.68
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,959.78,673.78
2017,8,10,11,15,839.0,136.0,2.4,34.0,902.0,948.73,666.18
2017,8,10,11,30,844.0,137.0,2.4,34.0,924.0,934.38,656.69
2017,8,10,11,45,580.0,300.5,2.4,34.5,845.0,839.16,591.54
2017,8,10,12,0,316.0,464.0,2.4,35.0,766.0,726.03,509.93
2017,8,10,12,15,579.0,305.5,2.4,35.0,864.0,793.24,561.23
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,832.18,589.43
2017,8,10,12,45,845.0,144.5,2.45,35.0,960.5,798.81,567.91
2017,8,10,13,0,848.0,142.0,2.5,35.0,959.0,763.15,545.32
2017,8,10,13,15,592.0,293.5,2.5,35.0,861.0,672.69,479.84
2017,8,10,13,30,336.0,445.0,2.5,35.0,763.0,596.31,423.44
2017,8,10,13,45,307.0,444.5,2.55,35.0,730.5,553.8,394.28
2017,8,10,14,0,278.0,444.0,2.6,35.0,698.0,513.59,366.18
2017,8,10,14,15,551.5,288.5,2.65,35.0,773.5,511.71,365.8
2017,8,10,14,30,825.0,133.0,2.7,35.0,849.0,490.98,348.72
2017,8,10,14,45,811.5,133.5,2.75,35.0,815.0,434.46,304.61
2017,8,10,15,0,798.0,134.0,2.8,35.0,781.0,382.39,262.68
2017,8,10,15,15,786.0,131.0,2.85,35.0,741.5,328.92,218.96
2017,8,10,15,30,774.0,128.0,2.9,35.0,702.0,276.32,175.72
2017,8,10,15,45,755.0,126.0,2.95,35.0,656.5,224.24,134.22
2017,8,10,16,0,736.0,124.0,3.0,35.0,611.0,174.25,97.62
2017,8,10,16,15,714.5,120.0,3.0,34.5,562.0,117.36,63.01
2017,8,10,16,30,693.0,116.0,3.0,34.0,513.0,70.96,52.21
2017,8,10,16,45,658.5,112.5,3.0,33.5,460.0,71.32,52.86
2017,8,10,17,0,624.0,109.0,3.0,33.0,407.0,71.67,53.48
2017,8,10,17,15,585.5,102.0,2.8,32.5,353.5,69.4,51.93
2017,8,10,17,30,547.0,95.0,2.6,32.0,300.0,66.94,50.2
2017,8,10,17,45,486.0,87.5,2.4,31.5,246.5,63.8,47.81
2017,8,10,18,0,425.0,80.0,2.2,31.0,193.0,58.94,43.83
2017,8,10,18,15,346.5,67.0,2.05,30.5,145.0,50.26,36.45
2017,8,10,18,30,268.0,54.0,1.9,30.0,97.0,41.25,28.53
2017,8,10,18,45,163.5,36.0,1.75,29.5,59.0,27.91,16.55
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,14.77,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,8.19,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.0,2.25,24.5,29.0,107.1,5.37
2017,8,11,6,30,210.0,36.0,2.5,25.0,58.0,217.43,164.37
2017,8,11,6,45,316.0,48.0,2.75,25.5,104.0,310.66,246.18
2017,8,11,7,0,422.0,60.0,3.0,26.0,150.0,419.51,335.41
2017,8,11,7,15,487.0,68.5,3.05,26.5,202.0,496.56,395.94
2017,8,11,7,30,552.0,77.0,3.1,27.0,254.0,576.89,455.59
2017,8,11,7,45,603.0,81.5,3.2,28.0,309.0,642.99,501.39
2017,8,11,8,0,654.0,86.0,3.3,29.0,364.0,710.27,546.22
2017,8,11,8,15,685.0,90.5,3.35,29.5,418.0,760.21,578.21
2017,8,11,8,30,716.0,95.0,3.4,30.0,472.0,804.72,605.76
