Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,45,739.0,99.0,3.45,30.5,523.0,844.65,629.68
2017,8,11,9,0,762.0,103.0,3.5,31.0,574.0,882.58,651.91
2017,8,11,9,15,779.0,106.0,3.45,31.5,621.0,911.11,667.06
2017,8,11,9,30,796.0,109.0,3.4,32.0,668.0,936.94,680.34
2017,8,11,9,45,809.5,111.0,3.4,32.5,710.5,955.17,688.95
2017,8,11,10,0,823.0,113.0,3.4,33.0,753.0,959.76,688.85
2017,8,11,10,15,832.5,115.0,3.35,33.0,789.0,967.75,692.27
2017,8,11,10,30,842.0,117.0,3.3,33.0,825.0,972.39,693.66
2017,8,11,10,45,851.5,117.0,3.25,33.5,855.0,971.52,690.27
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,967.21,684.9
2017,8,11,11,15,552.0,290.0,3.15,34.0,787.0,840.13,599.15
2017,8,11,11,30,243.0,463.0,3.1,34.0,689.0,679.52,484.02
2017,8,11,11,45,350.5,438.0,3.05,34.5,769.5,750.15,532.73
2017,8,11,12,0,458.0,413.0,3.0,35.0,850.0,809.88,571.71
2017,8,11,12,15,657.0,275.0,2.95,35.0,907.0,832.63,591.02
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,834.1,593.61
2017,8,11,12,45,857.5,135.5,2.9,35.5,962.5,799.98,570.2
2017,8,11,13,0,859.0,134.0,2.9,36.0,961.0,763.58,545.54
2017,8,11,13,15,856.5,133.5,2.85,36.0,950.5,722.98,517.92
2017,8,11,13,30,854.0,133.0,2.8,36.0,940.0,680.64,488.0
2017,8,11,13,45,852.0,130.5,2.75,36.0,922.0,635.44,455.53
2017,8,11,14,0,850.0,128.0,2.7,36.0,904.0,588.76,421.25
2017,8,11,14,15,844.0,126.5,2.65,36.0,878.0,539.43,384.21
2017,8,11,14,30,838.0,125.0,2.6,36.0,852.0,489.32,345.6
2017,8,11,14,45,826.0,125.0,2.6,36.0,818.0,437.26,304.69
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,379.35,258.68
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,325.53,214.75
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,272.49,171.25
2017,8,11,15,45,778.5,116.0,2.65,36.0,661.0,219.16,128.78
2017,8,11,16,0,766.0,112.0,2.7,36.0,617.0,167.16,90.8
2017,8,11,16,15,746.0,108.0,2.65,35.5,567.5,116.18,61.56
2017,8,11,16,30,726.0,104.0,2.6,35.0,518.0,70.9,51.93
2017,8,11,16,45,702.5,98.5,2.6,35.0,466.0,62.52,45.38
2017,8,11,17,0,679.0,93.0,2.6,35.0,414.0,61.06,44.39
2017,8,11,17,15,642.5,87.0,2.35,34.0,360.0,58.96,43.05
2017,8,11,17,30,606.0,81.0,2.1,33.0,306.0,56.71,41.54
2017,8,11,17,45,557.0,73.0,1.85,32.5,253.0,52.68,38.38
2017,8,11,18,0,508.0,65.0,1.6,32.0,200.0,48.43,34.9
2017,8,11,18,15,430.5,55.0,1.45,31.0,150.0,42.14,29.61
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,35.6,23.84
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,26.02,14.92
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,18.55,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,92.0,18.5,2.6,24.5,28.0,99.89,0.0
2017,8,12,6,30,184.0,37.0,2.9,25.0,56.0,202.83,152.47
2017,8,12,6,45,296.0,49.0,3.25,25.5,102.0,298.59,236.73
2017,8,12,7,0,408.0,61.0,3.6,26.0,148.0,410.12,328.7
2017,8,12,7,15,473.5,70.0,3.6,26.5,200.0,487.69,390.23
2017,8,12,7,30,539.0,79.0,3.6,27.0,252.0,568.58,450.72
2017,8,12,7,45,596.5,82.5,3.6,28.0,308.0,638.48,499.44
2017,8,12,8,0,654.0,86.0,3.6,29.0,364.0,709.89,547.17
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.5,760.47,579.11
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,805.47,606.35
2017,8,12,8,45,745.5,97.5,3.3,30.5,524.0,848.5,631.56
2017,8,12,9,0,775.0,99.0,3.2,31.0,577.0,889.75,654.99
2017,8,12,9,15,791.5,102.0,3.15,31.5,624.5,917.97,669.71
2017,8,12,9,30,808.0,105.0,3.1,32.0,672.0,943.45,682.58
2017,8,12,9,45,824.0,105.5,3.1,32.5,715.0,952.16,684.93
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,968.31,692.33
2017,8,12,10,15,849.5,108.0,3.1,33.5,794.5,976.4,694.58
2017,8,12,10,30,859.0,110.0,3.1,34.0,831.0,981.07,694.87
2017,8,12,10,45,868.0,110.0,3.15,34.5,861.0,979.65,691.85
2017,8,12,11,0,877.0,110.0,3.2,35.0,891.0,974.74,686.82
2017,8,12,11,15,881.5,111.0,3.25,35.0,913.5,963.01,679.06
2017,8,12,11,30,886.0,112.0,3.3,35.0,936.0,947.84,669.27
2017,8,12,11,45,893.5,109.5,3.35,35.5,951.5,928.7,655.7
2017,8,12,12,0,901.0,107.0,3.4,36.0,967.0,906.25,640.13
2017,8,12,12,15,902.5,107.0,3.4,36.0,972.5,877.7,621.75
2017,8,12,12,30,904.0,107.0,3.4,36.0,978.0,846.31,601.54
2017,8,12,12,45,903.5,106.5,3.45,36.5,976.0,810.22,577.27
2017,8,12,13,0,903.0,106.0,3.5,37.0,974.0,771.78,551.41
2017,8,12,13,15,901.0,105.5,3.45,37.0,963.0,730.07,523.75
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,686.41,492.75
2017,8,12,13,45,895.5,104.0,3.4,37.0,933.5,639.63,459.11
2017,8,12,14,0,892.0,103.0,3.4,37.0,915.0,591.35,423.57
2017,8,12,14,15,886.5,102.0,3.35,37.0,889.0,540.74,385.29
2017,8,12,14,30,881.0,101.0,3.3,37.0,863.0,489.21,345.29
2017,8,12,14,45,867.0,103.0,3.3,37.0,828.0,435.76,302.96
2017,8,12,15,0,853.0,105.0,3.3,37.0,793.0,382.66,259.88
2017,8,12,15,15,842.5,103.0,3.25,37.0,753.5,328.28,215.11
2017,8,12,15,30,832.0,101.0,3.2,37.0,714.0,274.4,170.68
2017,8,12,15,45,817.5,98.5,3.2,37.0,669.0,220.15,127.53
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,158.05,82.39
2017,8,12,16,15,784.5,93.0,3.15,36.5,574.5,105.78,53.06
2017,8,12,16,30,766.0,90.0,3.1,36.0,525.0,61.58,44.24
2017,8,12,16,45,740.0,86.5,3.1,36.0,472.0,60.95,43.93
2017,8,12,17,0,714.0,83.0,3.1,36.0,419.0,60.25,43.55
2017,8,12,17,15,678.5,78.0,2.75,35.0,364.5,52.97,37.97
2017,8,12,17,30,643.0,73.0,2.4,34.0,310.0,51.13,36.76
2017,8,12,17,45,591.5,66.5,2.1,33.5,255.5,47.95,34.29
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,44.63,31.58
2017,8,12,18,15,460.5,51.0,1.8,32.0,151.0,38.98,26.84
2017,8,12,18,30,381.0,42.0,1.8,31.0,101.0,33.13,21.66
2017,8,12,18,45,251.5,29.0,1.8,30.5,61.0,23.31,12.56
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.63,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,7.28,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,105.0,17.5,3.4,25.0,28.0,105.27,0.0
2017,8,13,6,30,210.0,35.0,3.6,25.0,56.0,216.32,162.51
2017,8,13,6,45,335.0,45.0,3.8,25.5,103.5,323.48,256.72
2017,8,13,7,0,460.0,55.0,4.0,26.0,151.0,440.71,353.38
2017,8,13,7,15,525.0,62.5,4.05,26.5,204.5,517.57,413.73
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,597.77,473.66
2017,8,13,7,45,647.0,72.0,4.2,27.5,315.0,666.49,522.64
2017,8,13,8,0,704.0,74.0,4.3,28.0,372.0,732.8,568.13
2017,8,13,8,15,733.5,78.5,4.3,28.5,427.0,783.16,600.55
2017,8,13,8,30,763.0,83.0,4.3,29.0,482.0,832.38,631.41
2017,8,13,8,45,789.5,84.0,4.3,30.0,535.0,872.78,654.22
2017,8,13,9,0,816.0,85.0,4.3,31.0,588.0,901.56,668.72
2017,8,13,9,15,832.0,87.5,4.25,31.5,636.0,929.38,683.57
2017,8,13,9,30,848.0,90.0,4.2,32.0,684.0,954.41,696.45
2017,8,13,9,45,862.0,91.0,4.2,32.5,727.5,972.68,705.13
2017,8,13,10,0,876.0,92.0,4.2,33.0,771.0,987.75,711.83
2017,8,13,10,15,884.5,94.0,4.15,33.5,807.5,995.08,713.33
2017,8,13,10,30,893.0,96.0,4.1,34.0,844.0,998.88,712.75
2017,8,13,10,45,901.0,96.0,4.05,34.5,874.5,996.43,708.34
2017,8,13,11,0,909.0,96.0,4.0,35.0,905.0,990.4,701.86
2017,8,13,11,15,913.5,97.0,3.95,35.0,927.0,978.43,693.22
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,962.92,682.5
2017,8,13,11,45,910.5,105.5,3.9,35.5,961.0,939.22,665.57
2017,8,13,12,0,903.0,113.0,3.9,36.0,973.0,912.36,646.77
2017,8,13,12,15,904.0,113.0,3.85,36.0,979.0,883.12,627.59
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,851.05,606.6
2017,8,13,12,45,905.5,112.5,3.8,36.5,982.5,815.52,582.32
2017,8,13,13,0,906.0,112.0,3.8,37.0,980.0,777.55,556.44
2017,8,13,13,15,903.0,111.5,3.75,37.0,969.0,734.82,527.81
2017,8,13,13,30,900.0,111.0,3.7,37.0,958.0,690.23,496.1
2017,8,13,13,45,896.0,110.0,3.7,37.0,938.5,642.93,461.98
2017,8,13,14,0,892.0,109.0,3.7,37.0,919.0,594.18,426.0
2017,8,13,14,15,886.0,107.5,3.65,37.0,892.5,542.77,387.07
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,490.51,346.45
2017,8,13,14,45,868.0,106.5,3.6,37.0,831.0,436.67,303.72
2017,8,13,15,0,856.0,107.0,3.6,37.0,796.0,383.0,260.09
2017,8,13,15,15,845.0,104.5,3.55,37.0,755.5,327.86,214.68
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,273.29,169.71
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,218.94,126.59
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,156.95,81.84
2017,8,13,16,15,782.0,95.0,3.3,36.5,572.5,104.62,53.08
2017,8,13,16,30,762.0,92.0,3.2,36.0,522.0,63.05,45.43
2017,8,13,16,45,733.5,88.5,3.15,36.0,468.5,62.45,45.16
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,61.81,44.83
2017,8,13,17,15,668.0,80.0,2.75,35.0,360.0,54.41,39.15
2017,8,13,17,30,631.0,75.0,2.4,34.0,305.0,52.64,38.02
2017,8,13,17,45,574.5,68.5,2.05,33.5,250.5,49.52,35.59
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,46.28,32.95
2017,8,13,18,15,437.0,52.5,1.7,32.0,146.0,40.3,27.91
2017,8,13,18,30,356.0,43.0,1.7,31.0,96.0,34.1,22.42
2017,8,13,18,45,226.5,29.0,1.7,30.5,57.5,23.39,12.45
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.83,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,70.0,19.0,4.05,24.0,26.0,77.78,0.0
2017,8,14,6,30,140.0,38.0,4.2,24.0,52.0,163.34,121.62
2017,8,14,6,45,267.5,51.0,4.4,24.5,99.0,282.37,224.81
2017,8,14,7,0,395.0,64.0,4.6,25.0,146.0,399.98,322.86
2017,8,14,7,15,463.5,73.5,4.65,25.5,198.5,483.48,390.2
2017,8,14,7,30,532.0,83.0,4.7,26.0,251.0,567.14,453.97
2017,8,14,7,45,601.5,84.0,4.8,26.5,309.5,643.92,510.05
2017,8,14,8,0,671.0,85.0,4.9,27.0,368.0,722.6,565.57
2017,8,14,8,15,702.5,89.5,5.0,27.5,422.5,773.38,599.26
2017,8,14,8,30,734.0,94.0,5.1,28.0,477.0,818.73,628.48
2017,8,14,8,45,765.0,94.5,5.2,29.0,530.5,862.24,654.59
2017,8,14,9,0,796.0,95.0,5.3,30.0,584.0,903.95,678.97
2017,8,14,9,15,812.5,98.0,5.25,30.5,632.0,932.43,694.44
2017,8,14,9,30,829.0,101.0,5.2,31.0,680.0,947.86,701.04
2017,8,14,9,45,844.0,101.5,5.2,31.5,723.0,966.14,710.01
2017,8,14,10,0,859.0,102.0,5.2,32.0,766.0,981.32,716.95
2017,8,14,10,15,867.5,104.0,5.15,32.5,802.5,988.37,718.26
2017,8,14,10,30,876.0,106.0,5.1,33.0,839.0,991.94,717.47
2017,8,14,10,45,883.0,106.5,5.05,33.5,868.5,988.89,712.52
2017,8,14,11,0,890.0,107.0,5.0,34.0,898.0,982.32,705.49
2017,8,14,11,15,894.0,108.0,4.9,34.0,920.0,969.84,695.92
2017,8,14,11,30,898.0,109.0,4.8,34.0,942.0,953.9,684.28
2017,8,14,11,45,896.5,112.5,4.7,34.5,954.5,931.92,667.61
2017,8,14,12,0,895.0,116.0,4.6,35.0,967.0,906.77,649.19
2017,8,14,12,15,895.5,116.0,4.5,35.0,972.5,877.2,629.33
2017,8,14,12,30,896.0,116.0,4.4,35.0,978.0,844.87,607.69
2017,8,14,12,45,896.0,115.5,4.3,35.5,975.5,809.13,582.58
2017,8,14,13,0,896.0,115.0,4.2,36.0,973.0,771.02,555.96
2017,8,14,13,15,893.0,114.5,4.1,36.0,961.5,728.58,526.88
2017,8,14,13,30,890.0,114.0,4.0,36.0,950.0,684.31,494.94
2017,8,14,13,45,886.0,113.0,3.95,36.5,931.0,637.35,459.68
2017,8,14,14,0,882.0,112.0,3.9,37.0,912.0,588.97,422.74
2017,8,14,14,15,876.0,110.5,3.8,37.0,885.0,537.96,383.89
2017,8,14,14,30,870.0,109.0,3.7,37.0,858.0,486.11,343.41
2017,8,14,14,45,862.5,107.0,3.65,37.0,824.5,432.66,300.8
2017,8,14,15,0,855.0,105.0,3.6,37.0,791.0,378.96,256.98
2017,8,14,15,15,844.0,103.0,3.55,36.5,751.0,324.2,212.24
2017,8,14,15,30,833.0,101.0,3.5,36.0,711.0,270.0,167.82
2017,8,14,15,45,819.5,97.5,3.45,36.0,665.5,215.09,124.12
2017,8,14,16,0,806.0,94.0,3.4,36.0,620.0,152.18,78.68
2017,8,14,16,15,787.0,91.0,3.3,35.5,570.0,99.69,50.3
2017,8,14,16,30,768.0,88.0,3.2,35.0,520.0,60.45,43.55
2017,8,14,16,45,741.5,84.5,3.15,35.0,467.0,59.75,43.18
2017,8,14,17,0,715.0,81.0,3.1,35.0,414.0,58.98,42.73
2017,8,14,17,15,679.0,76.0,2.75,34.0,359.0,51.79,37.19
2017,8,14,17,30,643.0,71.0,2.4,33.0,304.0,49.88,35.91
2017,8,14,17,45,587.5,65.0,2.05,32.5,249.5,47.0,33.66
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,44.02,31.22
2017,8,14,18,15,449.0,50.0,1.7,31.0,145.0,38.35,26.4
2017,8,14,18,30,366.0,41.0,1.7,30.0,95.0,32.48,21.15
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.5,22.14,11.34
2017,8,14,19,0,90.0,14.0,1.8,29.0,18.0,12.73,0.0
2017,8,14,19,15,45.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.5,26.0,82.61,0.0
2017,8,15,6,30,160.0,37.0,3.8,25.0,52.0,188.57,139.46
2017,8,15,6,45,282.0,50.0,4.05,25.5,99.0,290.84,230.33
2017,8,15,7,0,404.0,63.0,4.3,26.0,146.0,404.97,325.08
2017,8,15,7,15,473.0,72.5,4.35,26.5,199.0,489.3,392.55
2017,8,15,7,30,542.0,82.0,4.4,27.0,252.0,573.64,456.26
2017,8,15,7,45,608.5,83.5,4.5,27.5,310.0,648.77,510.53
2017,8,15,8,0,675.0,85.0,4.6,28.0,368.0,725.66,564.22
2017,8,15,8,15,453.5,152.0,4.6,28.5,354.0,617.91,480.99
2017,8,15,8,30,232.0,219.0,4.6,29.0,340.0,484.13,374.29
2017,8,15,8,45,285.5,234.5,4.7,29.5,399.0,553.29,425.07
2017,8,15,9,0,339.0,250.0,4.8,30.0,458.0,623.35,474.59
2017,8,15,9,15,586.0,175.5,4.8,30.5,570.0,806.8,607.0
2017,8,15,9,30,833.0,101.0,4.8,31.0,682.0,951.11,701.3
2017,8,15,9,45,848.0,101.5,4.85,31.5,725.5,969.36,709.69
2017,8,15,10,0,863.0,102.0,4.9,32.0,769.0,984.49,716.89
2017,8,15,10,15,871.5,104.0,4.85,32.5,805.5,991.48,718.09
2017,8,15,10,30,880.0,106.0,4.8,33.0,842.0,994.97,717.19
2017,8,15,10,45,887.0,107.0,4.8,33.5,871.5,992.35,712.9
2017,8,15,11,0,894.0,108.0,4.8,34.0,901.0,986.16,706.5
2017,8,15,11,15,898.0,109.0,4.75,34.0,922.5,973.52,697.21
2017,8,15,11,30,902.0,110.0,4.7,34.0,944.0,957.41,686.0
2017,8,15,11,45,898.0,115.0,4.7,34.5,956.5,934.39,669.25
2017,8,15,12,0,894.0,120.0,4.7,35.0,969.0,908.24,650.61
2017,8,15,12,15,894.5,120.5,4.65,35.0,974.5,878.98,631.14
2017,8,15,12,30,895.0,121.0,4.6,35.0,980.0,846.95,609.86
2017,8,15,12,45,893.5,121.0,4.6,35.5,977.0,810.32,584.48
2017,8,15,13,0,892.0,121.0,4.6,36.0,974.0,771.43,557.59
2017,8,15,13,15,889.5,120.0,4.6,36.0,962.5,728.91,528.41
2017,8,15,13,30,887.0,119.0,4.6,36.0,951.0,684.55,496.53
2017,8,15,13,45,882.0,118.5,4.6,36.5,931.5,637.36,461.0
2017,8,15,14,0,877.0,118.0,4.6,37.0,912.0,588.85,423.84
2017,8,15,14,15,870.5,117.0,4.6,37.0,885.0,538.07,385.08
2017,8,15,14,30,864.0,116.0,4.6,37.0,858.0,486.51,344.69
2017,8,15,14,45,848.0,118.0,4.6,37.0,822.0,432.77,301.76
2017,8,15,15,0,832.0,120.0,4.6,37.0,786.0,379.63,258.37
2017,8,15,15,15,820.0,117.5,4.6,36.5,745.5,318.15,208.8
2017,8,15,15,30,808.0,115.0,4.6,36.0,705.0,263.83,164.32
2017,8,15,15,45,784.5,115.0,4.6,36.0,657.5,210.4,122.18
2017,8,15,16,0,761.0,115.0,4.6,36.0,610.0,159.57,86.39
2017,8,15,16,15,739.5,111.0,4.6,35.5,560.0,108.77,59.46
2017,8,15,16,30,718.0,107.0,4.6,35.0,510.0,66.19,48.22
2017,8,15,16,45,671.5,108.0,4.65,35.0,454.0,69.19,50.87
2017,8,15,17,0,625.0,109.0,4.7,35.0,398.0,72.56,53.82
2017,8,15,17,15,583.5,101.5,4.55,34.5,343.5,69.89,51.96
2017,8,15,17,30,542.0,94.0,4.4,34.0,289.0,67.02,49.88
2017,8,15,17,45,463.0,88.0,4.3,33.5,234.0,63.9,47.5
2017,8,15,18,0,384.0,82.0,4.2,33.0,179.0,60.62,44.81
2017,8,15,18,15,299.0,67.5,4.2,32.0,131.0,50.82,36.56
2017,8,15,18,30,214.0,53.0,4.2,31.0,83.0,40.66,27.66
2017,8,15,18,45,116.5,32.5,4.25,30.5,48.0,26.1,13.97
2017,8,15,19,0,19.0,12.0,4.3,30.0,13.0,10.91,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,32.5,17.5,3.85,25.5,21.0,45.58,0.0
2017,8,16,6,30,65.0,35.0,4.1,26.0,42.0,97.94,69.32
2017,8,16,6,45,134.0,56.0,4.4,26.5,80.5,184.98,144.36
2017,8,16,7,0,203.0,77.0,4.7,27.0,119.0,264.42,211.09
2017,8,16,7,15,270.5,90.5,4.85,27.5,164.5,336.18,270.25
2017,8,16,7,30,338.0,104.0,5.0,28.0,210.0,431.04,344.98
2017,8,16,7,45,303.5,132.5,5.2,28.5,242.0,429.45,341.87
2017,8,16,8,0,269.0,161.0,5.4,29.0,274.0,441.18,348.29
2017,8,16,8,15,302.5,181.0,5.35,29.5,324.5,499.23,390.7
2017,8,16,8,30,336.0,201.0,5.3,30.0,375.0,557.68,432.16
2017,8,16,8,45,390.5,211.0,5.3,30.5,434.0,623.74,478.97
2017,8,16,9,0,445.0,221.0,5.3,31.0,493.0,709.83,538.43
2017,8,16,9,15,593.5,178.5,5.25,31.0,573.0,816.92,614.64
2017,8,16,9,30,742.0,136.0,5.2,31.0,653.0,911.42,677.14
2017,8,16,9,45,765.5,134.5,5.2,31.5,697.0,934.93,689.39
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,955.44,700.02
2017,8,16,10,15,799.5,135.5,5.15,32.5,777.5,964.25,702.58
2017,8,16,10,30,810.0,138.0,5.1,33.0,814.0,969.68,703.09
2017,8,16,10,45,822.0,137.5,5.1,33.5,845.0,969.88,700.67
2017,8,16,11,0,834.0,137.0,5.1,34.0,876.0,956.19,689.33
2017,8,16,11,15,839.5,138.0,5.05,34.0,898.0,945.2,681.12
2017,8,16,11,30,845.0,139.0,5.0,34.0,920.0,930.87,670.84
2017,8,16,11,45,849.0,139.5,5.0,34.5,934.5,911.43,656.28
2017,8,16,12,0,853.0,140.0,5.0,35.0,949.0,888.86,639.82
2017,8,16,12,15,854.5,140.0,5.0,35.0,955.0,860.73,621.1
2017,8,16,12,30,856.0,140.0,5.0,35.0,961.0,829.92,600.63
2017,8,16,12,45,857.0,138.5,5.0,35.5,958.5,794.96,576.13
2017,8,16,13,0,858.0,137.0,5.0,36.0,956.0,757.74,550.11
2017,8,16,13,15,855.5,136.5,4.95,36.0,945.5,716.72,520.91
2017,8,16,13,30,853.0,136.0,4.9,36.0,935.0,673.95,489.77
2017,8,16,13,45,850.0,134.0,4.9,36.0,916.0,628.1,456.04
2017,8,16,14,0,847.0,132.0,4.9,36.0,897.0,580.85,420.49
2017,8,16,14,15,840.5,130.5,4.85,36.0,870.5,530.98,382.03
2017,8,16,14,30,834.0,129.0,4.8,36.0,844.0,480.4,342.07
2017,8,16,14,45,825.5,126.5,4.8,36.0,810.0,427.78,299.75
2017,8,16,15,0,817.0,124.0,4.8,36.0,776.0,368.87,251.96
2017,8,16,15,15,805.0,121.5,4.75,35.5,736.0,314.49,207.26
2017,8,16,15,30,793.0,119.0,4.7,35.0,696.0,260.96,163.23
2017,8,16,15,45,773.5,117.0,4.7,35.0,649.5,207.6,121.0
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,156.4,84.93
2017,8,16,16,15,732.0,111.0,4.6,34.5,553.0,105.99,58.74
2017,8,16,16,30,710.0,107.0,4.5,34.0,503.0,66.27,48.51
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,66.66,49.04
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,67.08,49.59
2017,8,16,17,15,599.0,94.5,4.2,33.5,341.0,64.89,48.09
2017,8,16,17,30,558.0,88.0,4.0,33.0,287.0,62.55,46.42
2017,8,16,17,45,496.0,80.0,3.85,32.5,233.5,58.76,43.44
2017,8,16,18,0,434.0,72.0,3.7,32.0,180.0,53.55,39.13
2017,8,16,18,15,346.0,59.5,3.7,31.5,131.5,45.0,31.8
2017,8,16,18,30,258.0,47.0,3.7,31.0,83.0,36.17,23.94
2017,8,16,18,45,144.5,29.5,3.75,30.5,48.0,23.02,11.32
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,10.91,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.5,25.0,22.5,44.58,0.0
2017,8,17,6,30,94.0,37.0,2.7,25.0,45.0,133.97,96.27
2017,8,17,6,45,204.0,53.5,2.95,25.5,89.5,243.15,191.12
2017,8,17,7,0,314.0,70.0,3.2,26.0,134.0,349.6,279.48
2017,8,17,7,15,386.0,82.0,3.35,26.0,185.0,429.42,344.62
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,514.09,411.12
2017,8,17,7,45,485.5,105.5,3.65,26.5,283.5,564.69,447.95
2017,8,17,8,0,513.0,117.0,3.8,27.0,331.0,615.52,483.72
2017,8,17,8,15,589.0,115.0,3.85,27.5,394.0,702.26,544.26
2017,8,17,8,30,665.0,113.0,3.9,28.0,457.0,782.43,597.98
2017,8,17,8,45,701.0,113.5,3.95,28.5,510.5,828.56,626.59
2017,8,17,9,0,737.0,114.0,4.0,29.0,564.0,868.08,650.37
2017,8,17,9,15,756.0,117.5,4.0,29.5,611.5,898.52,667.49
2017,8,17,9,30,775.0,121.0,4.0,30.0,659.0,926.29,682.73
2017,8,17,9,45,795.5,120.5,4.05,30.5,703.5,948.05,694.18
2017,8,17,10,0,816.0,120.0,4.1,31.0,748.0,966.76,703.69
2017,8,17,10,15,826.0,122.0,4.05,31.5,784.5,963.94,698.63
2017,8,17,10,30,836.0,124.0,4.0,32.0,821.0,968.59,698.78
2017,8,17,10,45,846.5,124.0,4.0,32.5,851.5,968.22,696.04
2017,8,17,11,0,857.0,124.0,4.0,33.0,882.0,964.39,691.25
2017,8,17,11,15,862.0,125.0,3.95,33.0,904.0,952.78,682.74
2017,8,17,11,30,867.0,126.0,3.9,33.0,926.0,937.77,672.22
2017,8,17,11,45,860.0,133.5,3.9,33.5,937.5,914.58,655.43
2017,8,17,12,0,853.0,141.0,3.9,34.0,949.0,888.4,636.86
2017,8,17,12,15,854.5,141.5,3.85,34.0,955.0,860.61,618.37
2017,8,17,12,30,856.0,142.0,3.8,34.0,961.0,830.11,598.12
2017,8,17,12,45,856.5,141.0,3.75,34.5,958.5,795.07,573.67
2017,8,17,13,0,857.0,140.0,3.7,35.0,956.0,757.77,547.75
2017,8,17,13,15,854.0,139.5,3.65,35.0,945.0,716.31,518.45
2017,8,17,13,30,851.0,139.0,3.6,35.0,934.0,673.15,487.39
2017,8,17,13,45,848.0,137.0,3.55,35.0,915.0,627.26,453.8
2017,8,17,14,0,845.0,135.0,3.5,35.0,896.0,580.0,418.42
2017,8,17,14,15,838.0,133.5,3.45,35.0,869.5,529.86,380.1
2017,8,17,14,30,831.0,132.0,3.4,35.0,843.0,479.08,340.29
2017,8,17,14,45,814.0,134.5,3.35,35.5,807.0,421.78,294.34
2017,8,17,15,0,797.0,137.0,3.3,36.0,771.0,369.54,251.25
2017,8,17,15,15,784.5,134.0,3.25,35.5,731.0,315.63,207.45
2017,8,17,15,30,772.0,131.0,3.2,35.0,691.0,262.68,164.41
2017,8,17,15,45,755.5,127.0,3.15,35.0,645.5,209.52,122.74
2017,8,17,16,0,739.0,123.0,3.1,35.0,600.0,158.21,86.99
2017,8,17,16,15,717.0,118.5,2.95,34.5,550.0,100.55,55.84
2017,8,17,16,30,695.0,114.0,2.8,34.0,500.0,70.85,52.2
2017,8,17,16,45,665.0,109.0,2.7,34.0,446.5,70.16,51.88
2017,8,17,17,0,635.0,104.0,2.6,34.0,393.0,69.38,51.45
2017,8,17,17,15,593.0,97.0,2.25,33.5,339.0,66.91,49.72
2017,8,17,17,30,551.0,90.0,1.9,33.0,285.0,64.27,47.81
2017,8,17,17,45,491.0,81.0,1.6,32.5,231.5,59.75,44.24
2017,8,17,18,0,431.0,72.0,1.3,32.0,178.0,53.61,39.15
2017,8,17,18,15,341.5,59.5,1.3,31.0,129.5,45.06,31.88
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,36.21,24.05
2017,8,17,18,45,137.5,29.0,1.3,29.5,46.0,22.66,10.71
2017,8,17,19,0,23.0,11.0,1.3,29.0,11.0,10.01,0.0
2017,8,17,19,15,11.5,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,82.0,17.0,2.6,24.5,24.5,63.82,0.0
2017,8,18,6,30,164.0,34.0,2.8,25.0,49.0,187.08,135.45
2017,8,18,6,45,276.0,48.0,3.05,25.5,94.5,283.85,223.68
2017,8,18,7,0,388.0,62.0,3.3,26.0,140.0,391.59,313.15
2017,8,18,7,15,458.5,72.0,3.35,26.5,193.0,476.54,381.02
2017,8,18,7,30,529.0,82.0,3.4,27.0,246.0,562.02,445.44
2017,8,18,7,45,591.5,85.5,3.5,27.5,303.0,635.83,498.46
2017,8,18,8,0,654.0,89.0,3.6,28.0,360.0,711.26,550.7
2017,8,18,8,15,686.5,94.0,3.6,28.5,415.0,762.98,584.01
2017,8,18,8,30,719.0,99.0,3.6,29.0,470.0,813.86,615.95
2017,8,18,8,45,751.5,99.5,3.6,29.5,523.5,853.17,639.23
2017,8,18,9,0,784.0,100.0,3.6,30.0,577.0,895.92,664.5
2017,8,18,9,15,801.0,103.5,3.55,30.5,625.5,925.1,680.01
2017,8,18,9,30,818.0,107.0,3.5,31.0,674.0,951.44,693.59
2017,8,18,9,45,835.0,107.5,3.45,31.5,718.0,960.83,696.06
2017,8,18,10,0,852.0,108.0,3.4,32.0,762.0,977.6,703.55
2017,8,18,10,15,861.5,109.5,3.3,32.5,798.5,984.72,704.47
2017,8,18,10,30,871.0,111.0,3.2,33.0,835.0,988.38,703.37
2017,8,18,10,45,879.5,111.5,3.15,33.5,865.5,986.46,699.26
2017,8,18,11,0,888.0,112.0,3.1,34.0,896.0,980.98,693.11
2017,8,18,11,15,892.5,113.0,3.05,34.5,918.0,968.61,682.8
2017,8,18,11,30,897.0,114.0,3.0,35.0,940.0,952.74,670.53
2017,8,18,11,45,894.0,118.5,2.95,35.5,953.0,929.97,654.07
2017,8,18,12,0,891.0,123.0,2.9,36.0,966.0,904.06,635.82
2017,8,18,12,15,892.0,123.5,2.85,36.0,971.5,875.02,616.99
2017,8,18,12,30,893.0,124.0,2.8,36.0,977.0,843.18,596.39
2017,8,18,12,45,892.0,124.0,2.75,36.5,974.0,806.72,571.6
2017,8,18,13,0,891.0,124.0,2.7,37.0,971.0,767.95,545.34
2017,8,18,13,15,888.5,123.5,2.65,37.0,959.5,725.57,516.53
2017,8,18,13,30,886.0,123.0,2.6,37.0,948.0,681.33,485.38
2017,8,18,13,45,881.0,122.5,2.6,37.0,928.5,633.88,451.54
2017,8,18,14,0,876.0,122.0,2.6,37.0,909.0,585.11,415.9
2017,8,18,14,15,869.5,120.5,2.55,37.0,881.5,533.71,377.28
2017,8,18,14,30,863.0,119.0,2.5,37.0,854.0,481.56,337.04
2017,8,18,14,45,853.0,117.5,2.45,37.0,819.5,427.47,294.35
2017,8,18,15,0,843.0,116.0,2.4,37.0,785.0,373.42,250.7
2017,8,18,15,15,831.0,113.5,2.4,36.5,744.0,318.34,206.24
2017,8,18,15,30,819.0,111.0,2.4,36.0,703.0,255.96,156.51
2017,8,18,15,45,802.5,108.5,2.4,36.0,656.5,201.23,113.92
2017,8,18,16,0,786.0,106.0,2.4,36.0,610.0,148.28,77.61
2017,8,18,16,15,765.0,102.0,2.4,35.5,559.5,96.07,52.23
2017,8,18,16,30,744.0,98.0,2.4,35.0,509.0,67.8,49.52
2017,8,18,16,45,716.0,93.5,2.45,35.0,455.0,66.68,48.83
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,59.32,43.04
2017,8,18,17,15,648.5,83.5,2.2,34.0,346.0,57.43,41.86
2017,8,18,17,30,609.0,78.0,1.9,33.0,291.0,55.44,40.53
2017,8,18,17,45,553.5,70.0,1.6,32.5,236.5,51.27,37.21
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,46.92,33.58
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,40.08,27.74
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,32.99,21.36
2017,8,18,18,45,185.5,25.5,1.3,29.5,47.0,19.99,8.3
2017,8,18,19,0,52.0,10.0,1.3,29.0,11.0,9.1,0.0
2017,8,18,19,15,26.0,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.0,16.0,2.2,24.5,24.5,69.91,0.0
2017,8,19,6,30,188.0,32.0,2.4,25.0,49.0,199.11,143.22
2017,8,19,6,45,314.0,44.0,2.6,25.5,96.0,303.31,238.74
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,425.48,338.99
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,505.48,401.82
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,588.99,463.72
2017,8,19,7,45,637.5,75.5,2.85,27.5,308.5,660.8,514.32
2017,8,19,8,0,698.0,78.0,2.9,28.0,366.0,734.24,564.08
2017,8,19,8,15,728.5,82.5,2.85,28.5,421.5,780.47,592.59
2017,8,19,8,30,759.0,87.0,2.8,29.0,477.0,830.25,622.84
2017,8,19,8,45,785.5,89.0,2.75,30.0,530.5,871.61,645.3
2017,8,19,9,0,812.0,91.0,2.7,31.0,584.0,910.95,665.87
2017,8,19,9,15,828.5,93.5,2.6,31.5,632.5,928.89,673.05
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,953.92,684.91
2017,8,19,9,45,859.0,97.5,2.4,32.5,724.5,972.27,692.33
2017,8,19,10,0,873.0,99.0,2.3,33.0,768.0,987.39,697.72
2017,8,19,10,15,882.0,100.5,2.2,33.5,805.0,994.12,697.93
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,997.32,696.12
2017,8,19,10,45,898.0,103.0,2.05,34.5,872.0,994.42,691.27
2017,8,19,11,0,905.0,104.0,2.0,35.0,902.0,987.89,684.44
2017,8,19,11,15,909.0,105.0,2.0,35.5,924.0,974.88,674.4
2017,8,19,11,30,913.0,106.0,2.0,36.0,946.0,958.34,662.42
2017,8,19,11,45,919.5,104.0,2.05,36.5,960.5,937.7,648.61
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,913.68,632.79
2017,8,19,12,15,926.5,102.0,2.15,37.0,980.5,883.11,614.23
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,849.65,593.8
2017,8,19,12,45,926.5,102.0,2.3,37.5,983.0,812.69,570.17
2017,8,19,13,0,926.0,102.0,2.4,38.0,980.0,773.24,544.77
2017,8,19,13,15,923.5,101.5,2.45,38.0,968.5,729.66,516.55
2017,8,19,13,30,921.0,101.0,2.5,38.0,957.0,684.09,485.16
2017,8,19,13,45,917.0,100.0,2.6,38.0,937.5,635.4,451.0
2017,8,19,14,0,913.0,99.0,2.7,38.0,918.0,585.23,414.74
2017,8,19,14,15,907.0,98.0,2.75,38.0,890.5,532.76,375.54
2017,8,19,14,30,901.0,97.0,2.8,38.0,863.0,479.41,334.47
2017,8,19,14,45,883.5,100.5,2.85,38.0,826.0,424.3,291.02
2017,8,19,15,0,866.0,104.0,2.9,38.0,789.0,369.87,247.06
2017,8,19,15,15,854.5,102.0,2.95,37.5,748.0,314.07,201.87
2017,8,19,15,30,843.0,100.0,3.0,37.0,707.0,258.9,157.24
2017,8,19,15,45,829.0,97.0,3.05,37.0,660.5,203.47,114.2
2017,8,19,16,0,815.0,94.0,3.1,37.0,614.0,140.06,70.5
2017,8,19,16,15,795.0,90.5,3.1,36.5,563.0,86.6,45.46
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,60.43,43.4
2017,8,19,16,45,748.0,83.0,3.1,36.0,458.0,59.32,42.69
2017,8,19,17,0,721.0,79.0,3.1,36.0,404.0,58.12,41.89
2017,8,19,17,15,683.0,74.0,2.8,35.0,348.5,55.98,40.49
2017,8,19,17,30,645.0,69.0,2.5,34.0,293.0,49.0,35.04
2017,8,19,17,45,588.5,62.5,2.2,33.5,238.0,45.67,32.41
2017,8,19,18,0,532.0,56.0,1.9,33.0,183.0,42.22,29.53
2017,8,19,18,15,443.5,46.5,1.85,32.0,132.5,36.01,24.21
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,29.58,18.42
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.62,6.7
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,8.19,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.5,15.0,2.0,23.5,24.5,77.46,0.0
2017,8,20,6,30,217.0,30.0,2.2,24.0,49.0,214.15,153.48
2017,8,20,6,45,336.0,41.5,2.4,25.0,96.0,318.51,250.66
2017,8,20,7,0,455.0,53.0,2.6,26.0,143.0,432.44,343.99
2017,8,20,7,15,523.0,61.5,2.65,26.5,197.0,512.36,406.56
2017,8,20,7,30,591.0,70.0,2.7,27.0,251.0,595.87,468.43
2017,8,20,7,45,647.0,73.0,2.75,27.5,308.5,664.87,516.85
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,730.81,561.19
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,781.82,593.05
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,831.68,623.23
2017,8,20,8,45,790.5,87.0,2.7,30.0,529.5,873.08,645.99
2017,8,20,9,0,817.0,89.0,2.7,31.0,583.0,912.45,666.92
2017,8,20,9,15,833.0,91.5,2.65,31.5,631.5,930.04,674.26
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,954.61,686.29
2017,8,20,9,45,862.5,95.5,2.6,32.5,723.5,972.47,694.35
2017,8,20,10,0,876.0,97.0,2.6,33.0,767.0,987.07,700.45
2017,8,20,10,15,884.5,98.5,2.65,33.5,804.0,993.29,701.86
2017,8,20,10,30,893.0,100.0,2.7,34.0,841.0,995.96,701.27
2017,8,20,10,45,901.0,100.5,2.75,34.5,871.0,993.45,697.62
2017,8,20,11,0,909.0,101.0,2.8,35.0,901.0,987.31,691.91
2017,8,20,11,15,913.0,102.0,2.85,35.0,923.0,974.23,683.44
2017,8,20,11,30,917.0,103.0,2.9,35.0,945.0,957.6,672.9
2017,8,20,11,45,910.0,110.5,3.0,35.5,956.5,933.8,656.92
2017,8,20,12,0,903.0,118.0,3.1,36.0,968.0,906.83,638.98
2017,8,20,12,15,904.0,118.0,3.15,36.0,973.5,876.94,620.18
2017,8,20,12,30,905.0,118.0,3.2,36.0,979.0,844.21,599.48
2017,8,20,12,45,904.5,117.5,3.3,36.5,976.5,807.22,574.96
2017,8,20,13,0,904.0,117.0,3.4,37.0,974.0,767.85,548.76
2017,8,20,13,15,902.0,116.5,3.45,37.0,962.5,725.2,519.86
2017,8,20,13,30,900.0,116.0,3.5,37.0,951.0,680.61,488.38
2017,8,20,13,45,896.0,115.0,3.55,37.0,931.5,632.62,453.78
2017,8,20,14,0,892.0,114.0,3.6,37.0,912.0,583.2,417.21
2017,8,20,14,15,885.5,112.5,3.6,37.0,884.0,530.92,377.47
2017,8,20,14,30,879.0,111.0,3.6,37.0,856.0,477.85,336.03
2017,8,20,14,45,868.0,110.5,3.6,37.0,821.0,423.21,292.36
2017,8,20,15,0,857.0,110.0,3.6,37.0,786.0,368.68,247.79
2017,8,20,15,15,845.0,107.5,3.6,37.0,744.5,312.77,201.75
2017,8,20,15,30,833.0,105.0,3.6,37.0,703.0,257.57,156.64
2017,8,20,15,45,817.0,102.5,3.6,37.0,656.0,193.89,107.67
2017,8,20,16,0,801.0,100.0,3.6,37.0,609.0,140.14,71.59
2017,8,20,16,15,780.0,96.5,3.55,36.5,558.0,87.43,47.75
2017,8,20,16,30,759.0,93.0,3.5,36.0,507.0,64.66,46.82
2017,8,20,16,45,729.5,89.0,3.5,36.0,452.5,63.73,46.27
2017,8,20,17,0,700.0,85.0,3.5,36.0,398.0,56.92,40.93
2017,8,20,17,15,660.5,79.5,3.15,35.0,342.5,54.89,39.62
2017,8,20,17,30,621.0,74.0,2.8,34.0,287.0,52.75,38.15
2017,8,20,17,45,560.0,67.0,2.5,33.5,232.0,49.21,35.34
2017,8,20,18,0,499.0,60.0,2.2,33.0,177.0,45.56,32.28
2017,8,20,18,15,408.5,49.0,2.05,32.0,127.5,38.21,26.0
2017,8,20,18,30,318.0,38.0,1.9,31.0,78.0,30.57,19.14
2017,8,20,18,45,159.0,19.0,1.8,30.5,39.0,15.04,3.7
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,15.0,1.85,24.5,22.5,65.92,0.0
2017,8,21,6,30,178.0,30.0,2.0,25.0,45.0,189.85,133.43
2017,8,21,6,45,293.0,43.0,2.15,25.5,90.5,287.52,225.48
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,401.63,319.32
