Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,15,477.0,65.5,2.3,26.5,188.5,481.91,382.71
2017,8,21,7,30,546.0,75.0,2.3,27.0,241.0,565.84,444.98
2017,8,21,7,45,601.0,79.0,2.3,28.0,297.0,634.02,491.77
2017,8,21,8,0,656.0,83.0,2.3,29.0,353.0,703.53,537.36
2017,8,21,8,15,688.0,88.0,2.3,29.5,407.0,754.7,569.49
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,800.43,597.09
2017,8,21,8,45,746.5,96.0,2.3,30.5,513.0,842.14,621.39
2017,8,21,9,0,773.0,99.0,2.3,31.0,565.0,881.9,643.97
2017,8,21,9,15,453.0,210.0,2.3,31.5,488.5,705.53,520.22
2017,8,21,9,30,133.0,321.0,2.3,32.0,412.0,481.26,354.47
2017,8,21,9,45,123.0,341.5,2.3,32.5,430.5,489.53,359.31
2017,8,21,10,0,113.0,362.0,2.3,33.0,449.0,479.17,350.11
2017,8,21,10,15,483.0,238.0,2.25,33.5,634.0,756.89,548.14
2017,8,21,10,30,853.0,114.0,2.2,34.0,819.0,970.46,682.96
2017,8,21,10,45,859.5,115.5,2.2,34.5,848.5,967.5,676.62
2017,8,21,11,0,866.0,117.0,2.2,35.0,878.0,961.05,670.39
2017,8,21,11,15,871.0,118.0,2.2,35.0,900.0,949.16,662.35
2017,8,21,11,30,876.0,119.0,2.2,35.0,922.0,933.84,652.34
2017,8,21,11,45,873.5,123.5,2.2,35.5,934.5,911.67,636.87
2017,8,21,12,0,871.0,128.0,2.2,36.0,947.0,886.41,619.62
2017,8,21,12,15,872.0,128.5,2.25,36.0,952.5,857.65,601.9
2017,8,21,12,30,873.0,129.0,2.3,36.0,958.0,826.13,582.37
2017,8,21,12,45,872.0,129.0,2.35,36.5,955.0,790.07,558.63
2017,8,21,13,0,871.0,129.0,2.4,37.0,952.0,751.75,533.35
2017,8,21,13,15,868.5,128.5,2.45,37.0,941.0,709.88,504.95
2017,8,21,13,30,866.0,128.0,2.5,37.0,930.0,666.21,474.59
2017,8,21,13,45,861.0,127.5,2.6,37.0,910.5,619.38,441.46
2017,8,21,14,0,856.0,127.0,2.7,37.0,891.0,571.3,406.44
2017,8,21,14,15,849.5,125.5,2.7,37.0,864.0,520.64,368.26
2017,8,21,14,30,843.0,124.0,2.7,37.0,837.0,469.26,328.45
2017,8,21,14,45,834.5,121.5,2.75,37.0,802.5,415.87,286.21
2017,8,21,15,0,826.0,119.0,2.8,37.0,768.0,362.41,242.87
2017,8,21,15,15,814.0,116.5,2.85,36.5,727.5,300.83,193.65
2017,8,21,15,30,802.0,114.0,2.9,36.0,687.0,246.62,149.88
2017,8,21,15,45,546.0,193.5,2.95,36.0,572.0,209.72,130.65
2017,8,21,16,0,290.0,273.0,3.0,36.0,457.0,209.49,142.62
2017,8,21,16,15,508.5,186.0,3.0,35.5,475.5,130.5,86.49
2017,8,21,16,30,727.0,99.0,3.0,35.0,494.0,68.84,50.38
2017,8,21,16,45,696.0,95.0,3.05,35.0,440.0,61.57,44.74
2017,8,21,17,0,665.0,91.0,3.1,35.0,386.0,60.99,44.45
2017,8,21,17,15,624.0,84.5,2.95,34.5,331.0,58.45,42.64
2017,8,21,17,30,583.0,78.0,2.8,34.0,276.0,55.75,40.63
2017,8,21,17,45,518.0,70.5,2.65,33.5,222.0,51.98,37.63
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,48.09,34.36
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,40.01,27.37
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,30.24,18.7
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,15.27,2.96
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,62.91,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,183.11,126.92
2017,8,22,6,45,288.0,43.0,2.35,25.5,89.5,284.22,222.81
2017,8,22,7,0,408.0,56.0,2.5,26.0,135.0,401.27,319.25
2017,8,22,7,15,478.0,65.0,2.45,26.5,187.5,481.68,382.88
2017,8,22,7,30,548.0,74.0,2.4,27.0,240.0,565.74,445.27
2017,8,22,7,45,608.5,77.5,2.35,28.0,297.0,637.81,494.78
2017,8,22,8,0,669.0,81.0,2.3,29.0,354.0,711.55,543.03
2017,8,22,8,15,701.0,85.5,2.15,29.5,408.5,762.36,573.77
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,808.01,599.93
2017,8,22,8,45,760.5,92.5,1.9,30.5,516.0,850.25,623.37
2017,8,22,9,0,788.0,95.0,1.8,31.0,569.0,890.53,644.89
2017,8,22,9,15,805.0,98.0,1.65,31.5,617.5,918.97,657.7
2017,8,22,9,30,822.0,101.0,1.5,32.0,666.0,934.44,662.09
2017,8,22,9,45,836.0,102.5,1.4,33.0,709.0,952.34,667.31
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,967.07,670.43
2017,8,22,10,15,859.5,106.0,1.3,34.0,789.0,974.56,673.46
2017,8,22,10,30,869.0,108.0,1.3,34.0,826.0,978.55,674.61
2017,8,22,10,45,877.0,109.0,1.35,34.5,856.0,976.45,671.65
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,970.77,666.75
2017,8,22,11,15,890.0,111.0,1.5,35.5,908.0,958.65,658.79
2017,8,22,11,30,895.0,112.0,1.6,36.0,930.0,943.03,648.79
2017,8,22,11,45,896.0,114.0,1.7,36.5,944.0,921.31,635.1
2017,8,22,12,0,897.0,116.0,1.8,37.0,958.0,896.37,619.44
2017,8,22,12,15,898.5,116.0,1.9,37.0,963.5,866.97,602.22
2017,8,22,12,30,900.0,116.0,2.0,37.0,969.0,834.71,583.04
2017,8,22,12,45,900.5,115.0,2.15,37.0,966.5,798.11,561.24
2017,8,22,13,0,901.0,114.0,2.3,37.0,964.0,759.07,537.5
2017,8,22,13,15,899.0,113.5,2.35,37.0,953.0,716.43,509.05
2017,8,22,13,30,897.0,113.0,2.4,37.0,942.0,671.84,478.11
2017,8,22,13,45,894.5,111.0,2.5,37.5,923.0,623.95,443.38
2017,8,22,14,0,892.0,109.0,2.6,38.0,904.0,574.52,406.63
2017,8,22,14,15,886.0,108.0,2.65,38.0,876.5,522.77,367.86
2017,8,22,14,30,880.0,107.0,2.7,38.0,849.0,470.18,327.26
2017,8,22,14,45,864.5,109.0,2.75,38.0,812.5,415.57,284.12
2017,8,22,15,0,849.0,111.0,2.8,38.0,776.0,361.5,240.41
2017,8,22,15,15,837.0,109.0,2.8,37.5,735.0,306.29,195.73
2017,8,22,15,30,825.0,107.0,2.8,37.0,694.0,243.61,145.93
2017,8,22,15,45,809.5,104.0,2.8,37.0,647.5,188.26,103.64
2017,8,22,16,0,794.0,101.0,2.8,37.0,601.0,134.6,68.61
2017,8,22,16,15,772.5,97.5,2.75,36.5,550.0,82.3,46.9
2017,8,22,16,30,751.0,94.0,2.7,36.0,499.0,65.6,47.59
2017,8,22,16,45,721.5,89.5,2.65,36.0,444.5,64.33,46.77
2017,8,22,17,0,692.0,85.0,2.6,36.0,390.0,57.14,41.12
2017,8,22,17,15,651.0,79.5,2.3,35.0,334.5,55.11,39.81
2017,8,22,17,30,610.0,74.0,2.0,34.0,279.0,52.98,38.34
2017,8,22,17,45,547.0,66.5,1.7,33.5,224.5,49.05,35.2
2017,8,22,18,0,484.0,59.0,1.4,33.0,170.0,44.98,31.77
2017,8,22,18,15,389.5,48.0,1.25,32.0,121.0,37.61,25.44
2017,8,22,18,30,295.0,37.0,1.1,31.0,72.0,29.95,18.48
2017,8,22,18,45,147.5,18.5,1.0,30.5,36.0,14.52,1.5
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,65.45,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,186.11,126.99
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,283.81,221.37
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,395.46,312.82
2017,8,23,7,15,472.0,64.5,1.4,27.0,185.5,476.11,374.52
2017,8,23,7,30,542.0,74.0,1.2,28.0,238.0,560.5,434.03
2017,8,23,7,45,591.5,80.5,1.0,29.0,293.0,627.08,476.71
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,694.75,517.13
2017,8,23,8,15,674.0,92.5,0.8,30.5,402.5,746.95,548.36
2017,8,23,8,30,707.0,98.0,0.8,31.0,457.0,798.35,578.21
2017,8,23,8,45,729.0,103.0,0.8,32.0,508.5,832.64,595.11
2017,8,23,9,0,751.0,108.0,0.8,33.0,560.0,870.05,613.76
2017,8,23,9,15,769.5,111.5,0.9,33.5,607.5,899.88,630.26
2017,8,23,9,30,788.0,115.0,1.0,34.0,655.0,926.97,645.09
2017,8,23,9,45,799.0,119.0,1.1,34.5,697.0,944.26,653.95
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,958.29,661.0
2017,8,23,10,15,820.0,125.5,1.15,35.0,775.5,966.25,663.51
2017,8,23,10,30,830.0,128.0,1.1,35.0,812.0,960.21,657.82
2017,8,23,10,45,480.5,281.5,1.1,35.5,681.0,781.09,542.12
2017,8,23,11,0,131.0,435.0,1.1,36.0,550.0,562.52,391.99
2017,8,23,11,15,196.0,442.5,1.15,36.0,619.5,622.09,434.13
2017,8,23,11,30,261.0,450.0,1.2,36.0,689.0,688.73,477.64
2017,8,23,11,45,347.5,425.0,1.25,36.5,748.0,727.21,502.62
2017,8,23,12,0,434.0,400.0,1.3,37.0,807.0,766.64,527.8
2017,8,23,12,15,649.5,267.0,1.35,37.0,879.5,804.59,556.73
2017,8,23,12,30,865.0,134.0,1.4,37.0,952.0,820.34,569.01
2017,8,23,12,45,444.5,243.5,1.5,37.5,664.0,566.12,400.05
2017,8,23,13,0,24.0,353.0,1.6,38.0,376.0,328.02,230.84
2017,8,23,13,15,142.5,404.5,1.65,38.0,536.5,446.38,315.12
2017,8,23,13,30,261.0,456.0,1.7,38.0,697.0,545.78,381.95
2017,8,23,13,45,238.0,449.5,1.75,38.0,665.5,511.1,357.59
2017,8,23,14,0,215.0,443.0,1.8,38.0,634.0,474.45,332.57
2017,8,23,14,15,234.0,424.5,1.85,37.5,626.5,451.68,317.45
2017,8,23,14,30,253.0,406.0,1.9,37.0,619.0,418.74,294.69
2017,8,23,14,45,275.5,382.5,1.95,37.0,605.5,389.4,273.03
2017,8,23,15,0,298.0,359.0,2.0,37.0,592.0,357.98,249.16
2017,8,23,15,15,356.0,320.5,2.05,36.5,584.0,323.88,222.22
2017,8,23,15,30,414.0,282.0,2.1,36.0,576.0,274.83,183.67
2017,8,23,15,45,335.5,279.0,2.15,36.0,507.0,240.42,161.3
2017,8,23,16,0,257.0,276.0,2.2,36.0,438.0,205.78,141.09
2017,8,23,16,15,233.5,253.5,2.2,35.5,391.0,181.31,129.98
2017,8,23,16,30,210.0,231.0,2.2,35.0,344.0,162.8,125.21
2017,8,23,16,45,110.5,190.5,2.2,35.0,249.5,138.25,106.26
2017,8,23,17,0,11.0,150.0,2.2,35.0,155.0,124.12,95.41
2017,8,23,17,15,5.5,129.5,2.1,34.5,132.5,107.81,82.78
2017,8,23,17,30,0.0,109.0,2.0,34.0,110.0,91.33,69.77
2017,8,23,17,45,0.0,87.0,1.9,33.5,87.5,73.64,55.45
2017,8,23,18,0,0.0,65.0,1.8,33.0,65.0,55.75,40.62
2017,8,23,18,15,0.0,45.5,1.75,32.5,45.5,39.54,26.91
2017,8,23,18,30,0.0,26.0,1.7,32.0,26.0,22.92,12.67
2017,8,23,18,45,0.0,13.0,1.65,31.5,13.0,11.44,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,7.5,13.0,0.35,25.0,13.5,16.21,0.0
2017,8,24,6,30,15.0,26.0,0.4,25.0,27.0,40.37,22.78
2017,8,24,6,45,56.0,49.0,0.45,25.5,58.5,109.97,82.87
2017,8,24,7,0,97.0,72.0,0.5,26.0,90.0,168.44,131.57
2017,8,24,7,15,133.0,93.0,0.5,26.5,127.5,221.73,174.79
2017,8,24,7,30,169.0,114.0,0.5,27.0,165.0,277.13,218.06
2017,8,24,7,45,84.5,121.5,0.5,27.5,147.0,215.48,167.62
2017,8,24,8,0,0.0,129.0,0.5,28.0,129.0,123.31,92.73
2017,8,24,8,15,24.0,166.0,0.65,28.5,178.0,182.73,139.59
2017,8,24,8,30,48.0,203.0,0.8,29.0,227.0,259.72,197.79
2017,8,24,8,45,25.0,184.5,1.0,29.5,197.0,212.03,160.04
2017,8,24,9,0,2.0,166.0,1.2,30.0,167.0,155.51,115.72
2017,8,24,9,15,11.0,206.5,1.3,30.5,214.0,203.89,152.25
2017,8,24,9,30,20.0,247.0,1.4,31.0,261.0,252.3,187.7
2017,8,24,9,45,22.5,267.0,1.55,31.5,284.0,273.04,202.09
2017,8,24,10,0,25.0,287.0,1.7,32.0,307.0,293.56,216.28
2017,8,24,10,15,148.5,339.0,1.8,32.0,461.0,500.3,366.65
2017,8,24,10,30,272.0,391.0,1.9,32.0,615.0,686.47,493.91
2017,8,24,10,45,208.5,413.5,2.0,32.5,589.0,623.67,447.61
2017,8,24,11,0,145.0,436.0,2.1,33.0,563.0,576.66,413.22
2017,8,24,11,15,204.0,442.5,2.15,33.0,626.0,629.18,450.13
2017,8,24,11,30,263.0,449.0,2.2,33.0,689.0,688.98,490.48
2017,8,24,11,45,160.0,440.0,2.3,33.0,586.5,564.21,404.24
2017,8,24,12,0,57.0,431.0,2.4,33.0,484.0,447.34,321.86
2017,8,24,12,15,62.0,439.0,2.45,33.0,497.5,451.93,325.62
2017,8,24,12,30,67.0,447.0,2.5,33.0,511.0,455.64,328.21
2017,8,24,12,45,173.0,455.0,2.65,33.0,618.5,537.41,387.24
2017,8,24,13,0,279.0,463.0,2.8,33.0,726.0,605.36,435.05
2017,8,24,13,15,515.5,330.0,2.85,33.0,807.0,635.06,459.04
2017,8,24,13,30,752.0,197.0,2.9,33.0,888.0,644.03,467.48
2017,8,24,13,45,744.0,197.0,2.95,33.0,868.5,597.32,433.3
2017,8,24,14,0,736.0,197.0,3.0,33.0,849.0,550.49,398.45
2017,8,24,14,15,727.5,194.0,3.05,33.0,821.5,500.71,360.61
2017,8,24,14,30,719.0,191.0,3.1,33.0,794.0,450.88,321.68
2017,8,24,14,45,700.0,192.0,3.2,33.0,758.5,400.23,281.37
2017,8,24,15,0,681.0,193.0,3.3,33.0,723.0,351.01,241.4
2017,8,24,15,15,665.5,188.5,3.3,32.5,683.0,300.4,200.45
2017,8,24,15,30,650.0,184.0,3.3,32.0,643.0,251.38,161.19
2017,8,24,15,45,632.0,177.0,3.35,32.0,598.0,201.99,123.71
2017,8,24,16,0,614.0,170.0,3.4,32.0,553.0,154.88,93.19
2017,8,24,16,15,535.0,176.0,3.4,31.5,489.0,118.75,82.23
2017,8,24,16,30,456.0,182.0,3.4,31.0,425.0,116.95,90.66
2017,8,24,16,45,385.0,172.5,3.4,31.0,362.5,113.42,88.13
2017,8,24,17,0,314.0,163.0,3.4,31.0,300.0,115.75,90.39
2017,8,24,17,15,277.0,147.0,3.15,30.5,255.0,106.02,82.85
2017,8,24,17,30,240.0,131.0,2.9,30.0,210.0,95.83,74.78
2017,8,24,17,45,197.5,109.0,2.65,29.5,166.0,81.21,62.76
2017,8,24,18,0,155.0,87.0,2.4,29.0,122.0,66.01,49.92
2017,8,24,18,15,108.0,63.0,2.2,28.5,84.0,50.25,36.27
2017,8,24,18,30,61.0,39.0,2.0,28.0,46.0,31.97,20.14
2017,8,24,18,45,30.5,19.5,1.8,27.5,23.0,16.48,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.0,3.4,23.0,10.0,9.1,0.0
2017,8,25,6,30,0.0,20.0,3.6,23.0,20.0,17.63,6.47
2017,8,25,6,45,5.0,42.0,3.85,23.5,43.0,45.71,31.22
2017,8,25,7,0,10.0,64.0,4.1,24.0,66.0,72.59,54.01
2017,8,25,7,15,24.5,87.0,4.25,24.5,94.0,117.14,91.19
2017,8,25,7,30,39.0,110.0,4.4,25.0,122.0,153.76,121.34
2017,8,25,7,45,70.0,137.5,4.6,25.5,164.0,210.68,167.59
2017,8,25,8,0,101.0,165.0,4.8,26.0,206.0,284.45,225.89
2017,8,25,8,15,168.0,188.0,4.85,26.5,268.0,370.07,293.03
2017,8,25,8,30,235.0,211.0,4.9,27.0,330.0,476.15,373.37
2017,8,25,8,45,186.5,240.0,4.95,27.5,341.0,447.65,348.16
2017,8,25,9,0,138.0,269.0,5.0,28.0,352.0,433.73,334.18
2017,8,25,9,15,118.0,290.5,5.05,28.5,366.0,435.68,333.16
2017,8,25,9,30,98.0,312.0,5.1,29.0,380.0,418.24,317.96
2017,8,25,9,45,136.5,338.0,5.2,29.5,438.5,498.49,376.47
2017,8,25,10,0,175.0,364.0,5.3,30.0,497.0,559.68,419.91
2017,8,25,10,15,131.5,376.5,5.35,30.0,479.5,524.07,391.82
2017,8,25,10,30,88.0,389.0,5.4,30.0,462.0,471.95,352.19
2017,8,25,10,45,130.5,412.5,5.5,30.5,524.5,546.75,406.08
2017,8,25,11,0,173.0,436.0,5.6,31.0,587.0,603.08,445.65
2017,8,25,11,15,255.0,432.5,5.65,31.0,661.0,678.7,500.28
2017,8,25,11,30,337.0,429.0,5.7,31.0,735.0,736.74,541.94
2017,8,25,11,45,289.0,448.5,5.8,31.5,714.5,695.68,510.51
2017,8,25,12,0,241.0,468.0,5.9,32.0,694.0,648.19,475.08
2017,8,25,12,15,162.0,464.0,6.05,32.0,616.5,563.44,413.72
2017,8,25,12,30,83.0,460.0,6.2,32.0,539.0,479.75,352.38
2017,8,25,12,45,71.5,448.0,6.35,32.0,516.0,451.62,332.18
2017,8,25,13,0,60.0,436.0,6.5,32.0,493.0,424.66,312.63
2017,8,25,13,15,73.0,441.5,6.55,31.5,509.5,430.06,317.44
2017,8,25,13,30,86.0,447.0,6.6,31.0,526.0,433.79,320.92
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.0,397.46,294.27
2017,8,25,14,0,56.0,402.0,6.7,31.0,452.0,363.22,269.14
2017,8,25,14,15,52.0,384.0,6.6,30.5,429.5,339.75,252.35
2017,8,25,14,30,48.0,366.0,6.5,30.0,407.0,317.07,236.02
2017,8,25,14,45,41.0,339.5,6.45,30.0,373.5,287.97,214.44
2017,8,25,15,0,34.0,313.0,6.4,30.0,340.0,260.24,193.86
2017,8,25,15,15,58.5,316.0,6.3,29.5,359.0,261.95,194.88
2017,8,25,15,30,83.0,319.0,6.2,29.0,378.0,259.76,192.68
2017,8,25,15,45,81.0,296.0,6.1,29.0,350.0,234.19,173.58
2017,8,25,16,0,79.0,273.0,6.0,29.0,322.0,209.16,155.58
2017,8,25,16,15,41.0,217.0,5.85,28.5,242.5,164.99,130.66
2017,8,25,16,30,3.0,161.0,5.7,28.0,163.0,134.63,106.51
2017,8,25,16,45,44.0,168.5,5.6,28.0,188.0,131.68,104.5
2017,8,25,17,0,85.0,176.0,5.5,28.0,213.0,134.67,107.38
2017,8,25,17,15,80.0,151.0,5.4,27.5,181.5,117.25,93.42
2017,8,25,17,30,75.0,126.0,5.3,27.0,150.0,99.38,78.81
2017,8,25,17,45,63.5,102.0,5.2,26.5,120.0,81.67,64.0
2017,8,25,18,0,52.0,78.0,5.1,26.0,90.0,63.57,48.5
2017,8,25,18,15,31.5,56.0,5.1,25.5,62.5,46.42,33.49
2017,8,25,18,30,11.0,34.0,5.1,25.0,35.0,28.94,17.8
2017,8,25,18,45,5.5,17.0,5.2,25.0,17.5,14.86,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,10.05,22.0,1.0,0.88,0.0
2017,8,26,7,0,0.0,2.0,10.1,22.0,2.0,1.75,0.0
2017,8,26,7,15,0.0,3.0,10.1,22.0,3.0,2.63,0.0
2017,8,26,7,30,0.0,4.0,10.1,22.0,4.0,3.51,0.0
2017,8,26,7,45,0.0,26.5,10.15,22.5,26.5,23.33,13.78
2017,8,26,8,0,0.0,49.0,10.2,23.0,49.0,43.24,30.16
2017,8,26,8,15,3.0,105.0,10.25,23.0,106.5,98.21,75.24
2017,8,26,8,30,6.0,161.0,10.3,23.0,164.0,157.96,123.52
2017,8,26,8,45,6.5,172.5,10.4,23.5,176.5,168.29,131.11
2017,8,26,9,0,7.0,184.0,10.5,24.0,189.0,178.78,138.78
2017,8,26,9,15,20.0,226.5,10.55,24.0,240.5,233.37,182.14
2017,8,26,9,30,33.0,269.0,10.6,24.0,292.0,305.6,238.73
2017,8,26,9,45,21.5,245.0,10.65,24.0,260.5,249.79,194.0
2017,8,26,10,0,10.0,221.0,10.7,24.0,229.0,213.28,164.47
2017,8,26,10,15,26.5,286.0,10.7,24.0,307.5,307.02,237.88
2017,8,26,10,30,43.0,351.0,10.7,24.0,386.0,387.63,299.96
2017,8,26,10,45,24.0,255.5,10.75,24.5,275.0,267.89,206.19
2017,8,26,11,0,5.0,160.0,10.8,25.0,164.0,148.6,112.05
2017,8,26,11,15,7.5,182.5,10.85,25.0,189.5,171.25,129.77
2017,8,26,11,30,10.0,205.0,10.9,25.0,215.0,193.6,147.13
2017,8,26,11,45,11.5,229.0,10.95,25.0,240.5,216.06,164.47
2017,8,26,12,0,13.0,253.0,11.0,25.0,266.0,238.11,181.44
2017,8,26,12,15,7.0,194.0,11.1,25.0,201.0,179.02,135.39
2017,8,26,12,30,1.0,135.0,11.2,25.0,136.0,121.06,89.95
2017,8,26,12,45,2.5,142.5,11.3,25.0,145.0,128.64,95.95
2017,8,26,13,0,4.0,150.0,11.4,25.0,154.0,136.02,101.78
2017,8,26,13,15,4.5,155.0,11.45,25.0,159.5,140.32,105.19
2017,8,26,13,30,5.0,160.0,11.5,25.0,165.0,144.52,108.53
2017,8,26,13,45,2.5,147.0,11.55,25.0,149.5,131.27,98.17
2017,8,26,14,0,0.0,134.0,11.6,25.0,134.0,118.35,88.09
2017,8,26,14,15,1.0,139.0,11.55,24.5,140.0,122.97,92.02
2017,8,26,14,30,2.0,144.0,11.5,24.0,146.0,127.4,95.83
2017,8,26,14,45,1.0,121.5,11.5,24.0,122.5,107.52,80.24
2017,8,26,15,0,0.0,99.0,11.5,24.0,99.0,87.77,64.7
2017,8,26,15,15,0.0,113.5,11.45,24.0,113.5,100.09,74.69
2017,8,26,15,30,0.0,128.0,11.4,24.0,128.0,112.05,84.43
2017,8,26,15,45,0.0,127.0,11.35,24.0,127.0,110.87,83.72
2017,8,26,16,0,0.0,126.0,11.3,24.0,126.0,109.57,82.95
2017,8,26,16,15,0.0,72.5,11.35,24.0,72.5,64.17,48.86
2017,8,26,16,30,0.0,19.0,11.4,24.0,19.0,16.75,8.66
2017,8,26,16,45,0.0,36.0,11.45,24.0,36.0,31.76,21.57
2017,8,26,17,0,0.0,53.0,11.5,24.0,53.0,46.8,34.57
2017,8,26,17,15,0.0,45.0,11.6,23.5,45.0,39.69,28.65
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,32.61,22.65
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,25.53,16.5
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,18.46,10.29
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,12.74,5.18
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.02,0.02
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.5,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,7.73,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,14.97,4.14
2017,8,27,6,45,0.0,37.0,8.45,23.0,37.0,35.45,22.81
2017,8,27,7,0,0.0,57.0,8.6,23.0,57.0,56.14,40.44
2017,8,27,7,15,3.5,79.0,8.7,23.0,80.0,81.11,61.57
2017,8,27,7,30,7.0,101.0,8.8,23.0,103.0,105.65,82.07
2017,8,27,7,45,3.5,96.5,8.9,23.0,97.5,93.28,71.68
2017,8,27,8,0,0.0,92.0,9.0,23.0,92.0,83.5,63.3
2017,8,27,8,15,0.0,63.5,9.1,23.0,63.5,56.12,40.62
2017,8,27,8,30,0.0,35.0,9.2,23.0,35.0,30.88,19.76
2017,8,27,8,45,0.0,24.0,9.35,23.0,24.0,21.18,11.72
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,11.47,3.72
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,32.27,20.63
2017,8,27,9,30,0.0,60.0,9.7,23.0,60.0,53.14,37.46
2017,8,27,9,45,1.5,112.0,9.8,23.5,113.0,101.51,76.14
2017,8,27,10,0,3.0,164.0,9.9,24.0,166.0,151.56,115.57
2017,8,27,10,15,7.5,204.0,9.95,24.0,210.0,193.5,148.51
2017,8,27,10,30,12.0,244.0,10.0,24.0,254.0,235.28,181.04
2017,8,27,10,45,10.5,222.0,10.1,24.0,231.0,211.97,162.52
2017,8,27,11,0,9.0,200.0,10.2,24.0,208.0,189.29,144.56
2017,8,27,11,15,8.0,189.5,10.25,24.0,197.5,178.11,135.63
2017,8,27,11,30,7.0,179.0,10.3,24.0,187.0,167.11,126.85
2017,8,27,11,45,9.0,196.0,10.4,24.0,205.5,183.81,139.89
2017,8,27,12,0,11.0,213.0,10.5,24.0,224.0,200.19,152.63
2017,8,27,12,15,11.5,219.5,10.55,24.0,230.5,205.55,156.74
2017,8,27,12,30,12.0,226.0,10.6,24.0,237.0,210.73,160.73
2017,8,27,12,45,11.0,215.5,10.65,24.0,226.0,199.6,152.02
2017,8,27,13,0,10.0,205.0,10.7,24.0,215.0,188.63,143.46
2017,8,27,13,15,9.0,196.0,10.75,24.0,205.0,179.15,136.06
2017,8,27,13,30,8.0,187.0,10.8,24.0,195.0,169.82,128.8
2017,8,27,13,45,4.0,145.0,10.9,24.0,149.0,130.38,97.87
2017,8,27,14,0,0.0,103.0,11.0,24.0,103.0,91.37,67.12
2017,8,27,14,15,0.0,107.5,10.95,24.0,107.5,95.24,70.28
2017,8,27,14,30,0.0,112.0,10.9,24.0,112.0,99.08,73.43
2017,8,27,14,45,0.0,105.0,10.85,24.0,105.0,92.97,68.71
2017,8,27,15,0,0.0,98.0,10.8,24.0,98.0,86.91,64.02
2017,8,27,15,15,3.0,143.5,10.7,23.5,145.5,125.98,95.39
2017,8,27,15,30,6.0,189.0,10.6,23.0,193.0,162.4,124.7
2017,8,27,15,45,3.0,168.0,10.5,23.0,170.0,144.05,110.5
2017,8,27,16,0,0.0,147.0,10.4,23.0,147.0,126.19,96.64
2017,8,27,16,15,17.5,175.0,10.3,23.0,184.0,145.94,118.11
2017,8,27,16,30,35.0,203.0,10.2,23.0,221.0,154.02,125.33
2017,8,27,16,45,17.5,127.5,10.15,23.0,136.5,108.72,87.43
2017,8,27,17,0,0.0,52.0,10.1,23.0,52.0,45.91,33.96
2017,8,27,17,15,0.0,44.0,9.95,22.5,44.0,38.81,28.02
2017,8,27,17,30,0.0,36.0,9.8,22.0,36.0,31.72,21.99
2017,8,27,17,45,0.0,28.5,9.75,22.0,28.5,25.09,16.2
2017,8,27,18,0,0.0,21.0,9.7,22.0,21.0,18.46,10.34
2017,8,27,18,15,0.0,14.0,9.6,22.0,14.0,12.3,4.83
2017,8,27,18,30,0.0,7.0,9.5,22.0,7.0,6.14,0.0
2017,8,27,18,45,0.0,3.5,9.4,22.0,3.5,3.07,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,8.2,20.0,7.0,6.37,0.0
2017,8,28,6,30,0.0,14.0,8.3,20.0,14.0,12.31,2.25
2017,8,28,6,45,0.0,32.0,8.4,20.5,32.0,28.69,17.57
2017,8,28,7,0,0.0,50.0,8.5,21.0,50.0,47.06,33.27
2017,8,28,7,15,0.0,70.5,8.65,21.0,70.5,67.78,50.88
2017,8,28,7,30,0.0,91.0,8.8,21.0,91.0,87.92,67.76
2017,8,28,7,45,0.0,108.5,9.0,21.5,108.5,104.18,80.99
2017,8,28,8,0,0.0,126.0,9.2,22.0,126.0,120.38,93.89
2017,8,28,8,15,239.0,143.5,9.2,22.0,263.0,392.84,322.46
2017,8,28,8,30,478.0,161.0,9.2,22.0,400.0,654.26,531.99
2017,8,28,8,45,341.0,213.0,9.25,22.5,393.0,576.37,464.48
2017,8,28,9,0,204.0,265.0,9.3,23.0,386.0,491.45,391.96
2017,8,28,9,15,112.0,254.5,9.15,23.0,322.0,387.29,306.91
2017,8,28,9,30,20.0,244.0,9.0,23.0,258.0,249.33,194.53
2017,8,28,9,45,34.5,284.0,8.9,23.5,310.0,319.84,249.27
2017,8,28,10,0,49.0,324.0,8.8,24.0,362.0,373.76,290.11
2017,8,28,10,15,53.0,337.5,8.7,24.0,380.0,387.64,300.12
2017,8,28,10,30,57.0,351.0,8.6,24.0,398.0,401.14,309.89
2017,8,28,10,45,54.0,369.0,8.55,24.5,414.5,412.05,316.8
2017,8,28,11,0,51.0,387.0,8.5,25.0,431.0,422.38,323.27
2017,8,28,11,15,34.0,341.5,8.5,25.0,371.0,356.14,272.31
2017,8,28,11,30,17.0,296.0,8.5,25.0,311.0,283.7,216.37
2017,8,28,11,45,17.5,303.5,8.55,25.5,319.5,289.39,220.2
2017,8,28,12,0,18.0,311.0,8.6,26.0,328.0,294.86,223.8
2017,8,28,12,15,29.5,358.5,8.55,26.0,386.5,350.61,266.18
2017,8,28,12,30,41.0,406.0,8.5,26.0,445.0,397.36,301.36
2017,8,28,12,45,73.5,435.5,8.5,26.5,504.5,441.3,334.17
2017,8,28,13,0,106.0,465.0,8.5,27.0,564.0,481.1,363.41
2017,8,28,13,15,53.0,275.0,8.35,27.0,324.5,275.87,208.89
2017,8,28,13,30,0.0,85.0,8.2,27.0,85.0,75.62,53.79
2017,8,28,13,45,42.0,253.0,8.1,27.0,290.0,241.57,182.75
2017,8,28,14,0,84.0,421.0,8.0,27.0,495.0,391.25,295.63
2017,8,28,14,15,48.5,337.0,7.85,26.5,379.5,301.5,228.2
2017,8,28,14,30,13.0,253.0,7.7,26.0,264.0,222.65,168.65
2017,8,28,14,45,35.5,296.5,7.55,26.0,324.5,253.8,192.42
2017,8,28,15,0,58.0,340.0,7.4,26.0,385.0,285.11,215.79
2017,8,28,15,15,81.5,330.5,7.2,26.0,390.0,275.65,207.62
2017,8,28,15,30,105.0,321.0,7.0,26.0,395.0,263.1,196.96
2017,8,28,15,45,58.5,262.0,6.85,26.0,303.0,208.39,156.93
2017,8,28,16,0,12.0,203.0,6.7,26.0,211.0,169.0,128.71
2017,8,28,16,15,155.5,206.5,6.4,25.5,288.0,148.69,118.99
2017,8,28,16,30,299.0,210.0,6.1,25.0,365.0,142.3,114.34
2017,8,28,16,45,360.5,174.0,5.85,25.0,340.0,122.33,98.05
2017,8,28,17,0,422.0,138.0,5.6,25.0,315.0,94.28,74.76
2017,8,28,17,15,401.5,119.0,5.35,24.5,267.0,83.38,65.9
2017,8,28,17,30,381.0,100.0,5.1,24.0,219.0,71.81,56.26
2017,8,28,17,45,412.5,77.0,4.95,24.0,182.0,56.88,43.42
2017,8,28,18,0,444.0,54.0,4.8,24.0,145.0,41.6,30.06
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.5,33.18,22.44
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,24.4,13.67
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,13.64,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.5,5.5,20.0,18.5,67.66,0.0
2017,8,29,6,30,197.0,23.0,5.6,20.0,37.0,185.83,111.57
2017,8,29,6,45,314.0,35.5,5.75,20.5,81.5,294.38,235.38
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,405.72,332.46
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,486.83,400.69
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,571.97,468.67
2017,8,29,7,45,623.0,71.0,6.5,23.0,287.5,637.14,517.38
2017,8,29,8,0,671.0,77.0,6.7,24.0,343.0,703.33,564.94
2017,8,29,8,15,703.5,81.5,6.8,24.0,398.0,749.78,598.19
2017,8,29,8,30,736.0,86.0,6.9,24.0,453.0,800.16,633.81
2017,8,29,8,45,759.5,90.0,7.0,24.5,505.0,840.1,659.91
2017,8,29,9,0,783.0,94.0,7.1,25.0,557.0,877.91,684.16
2017,8,29,9,15,800.5,97.0,7.1,25.5,605.5,906.27,700.97
2017,8,29,9,30,818.0,100.0,7.1,26.0,654.0,931.78,715.69
2017,8,29,9,45,830.0,103.5,7.15,26.5,696.5,939.5,718.02
2017,8,29,10,0,842.0,107.0,7.2,27.0,739.0,953.89,725.28
2017,8,29,10,15,453.0,239.0,7.1,27.0,581.5,722.38,554.49
2017,8,29,10,30,64.0,371.0,7.0,27.0,424.0,429.01,325.58
2017,8,29,10,45,467.5,243.5,6.95,27.5,647.0,723.44,553.78
2017,8,29,11,0,871.0,116.0,6.9,28.0,870.0,952.52,716.26
2017,8,29,11,15,876.0,117.5,6.8,28.0,892.0,940.39,705.61
2017,8,29,11,30,881.0,119.0,6.7,28.0,914.0,924.77,693.74
2017,8,29,11,45,518.5,295.5,6.65,28.0,765.0,759.0,572.12
2017,8,29,12,0,156.0,472.0,6.6,28.0,616.0,576.42,430.72
2017,8,29,12,15,186.0,473.0,6.55,28.0,646.0,589.13,440.71
2017,8,29,12,30,216.0,474.0,6.5,28.0,676.0,599.13,448.08
2017,8,29,12,45,533.0,309.5,6.45,28.5,805.0,682.81,514.26
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,732.55,553.55
2017,8,29,13,15,846.5,144.5,6.3,29.0,921.5,689.98,520.79
2017,8,29,13,30,843.0,144.0,6.2,29.0,909.0,645.75,486.58
2017,8,29,13,45,589.5,277.0,6.15,29.0,806.0,561.28,420.17
2017,8,29,14,0,336.0,410.0,6.1,29.0,703.0,501.21,372.68
2017,8,29,14,15,578.0,273.0,6.0,29.0,757.5,481.89,357.02
2017,8,29,14,30,820.0,136.0,5.9,29.0,812.0,442.98,323.05
2017,8,29,14,45,436.0,234.5,5.85,29.0,592.5,328.06,238.32
2017,8,29,15,0,52.0,333.0,5.8,29.0,373.0,278.04,207.36
2017,8,29,15,15,142.5,326.0,5.65,28.5,426.5,277.03,203.94
2017,8,29,15,30,233.0,319.0,5.5,28.0,480.0,274.08,198.03
2017,8,29,15,45,485.0,217.5,5.35,28.0,522.0,200.93,132.04
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,120.96,68.1
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,68.9,52.07
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,68.48,52.06
2017,8,29,16,45,660.0,100.0,4.45,27.0,408.5,66.17,50.33
2017,8,29,17,0,632.0,93.0,4.2,27.0,355.0,63.65,48.4
2017,8,29,17,15,585.5,85.5,3.85,26.5,300.0,60.4,45.91
2017,8,29,17,30,539.0,78.0,3.5,26.0,245.0,56.98,43.18
2017,8,29,17,45,472.0,68.5,3.15,25.5,192.5,51.62,38.65
2017,8,29,18,0,405.0,59.0,2.8,25.0,140.0,46.04,33.69
2017,8,29,18,15,300.5,45.0,2.7,24.5,94.0,34.64,23.51
2017,8,29,18,30,196.0,31.0,2.6,24.0,48.0,24.23,13.16
2017,8,29,18,45,98.0,15.5,2.55,24.0,24.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,54.99,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,156.09,88.54
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,266.86,212.0
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,383.98,312.67
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,468.03,382.87
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,556.1,452.15
2017,8,30,7,45,596.0,79.5,4.65,22.5,286.5,625.51,504.3
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,696.19,555.54
2017,8,30,8,15,685.5,90.5,4.85,23.5,398.0,749.53,591.93
2017,8,30,8,30,720.0,96.0,4.9,24.0,453.0,802.06,626.86
2017,8,30,8,45,748.0,99.5,4.95,25.0,506.5,840.01,649.3
2017,8,30,9,0,776.0,103.0,5.0,26.0,560.0,881.16,673.61
2017,8,30,9,15,794.0,106.0,4.95,26.0,608.5,909.76,690.9
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,935.5,706.21
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,954.54,715.47
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,960.14,715.69
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,967.74,717.1
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,971.83,716.27
2017,8,30,10,45,873.0,118.0,4.6,28.5,849.0,969.82,712.36
2017,8,30,11,0,882.0,119.0,4.6,29.0,879.0,964.2,706.36
2017,8,30,11,15,649.5,250.5,4.5,29.0,818.5,876.08,645.09
2017,8,30,11,30,417.0,382.0,4.4,29.0,758.0,768.07,564.27
2017,8,30,11,45,445.5,385.5,4.3,29.0,792.5,777.2,570.6
2017,8,30,12,0,474.0,389.0,4.2,29.0,827.0,782.81,573.81
2017,8,30,12,15,687.0,255.5,4.1,29.0,894.0,813.78,599.63
2017,8,30,12,30,900.0,122.0,4.0,29.0,961.0,822.94,607.41
2017,8,30,12,45,900.0,122.0,3.95,29.5,957.5,786.0,580.83
2017,8,30,13,0,900.0,122.0,3.9,30.0,954.0,746.59,552.22
2017,8,30,13,15,897.5,121.0,3.8,30.0,942.0,702.41,519.71
2017,8,30,13,30,895.0,120.0,3.7,30.0,930.0,656.33,485.24
2017,8,30,13,45,889.5,119.5,3.6,30.0,909.0,607.21,447.81
2017,8,30,14,0,884.0,119.0,3.5,30.0,888.0,556.83,408.55
2017,8,30,14,15,877.5,117.5,3.45,30.0,859.5,504.15,366.68
2017,8,30,14,30,871.0,116.0,3.4,30.0,831.0,450.73,323.1
2017,8,30,14,45,862.0,114.0,3.35,30.0,795.5,395.52,277.15
2017,8,30,15,0,853.0,112.0,3.3,30.0,760.0,340.27,230.36
2017,8,30,15,15,536.5,215.5,3.15,30.0,615.0,276.77,187.68
2017,8,30,15,30,220.0,319.0,3.0,30.0,470.0,270.48,193.06
2017,8,30,15,45,509.5,208.5,2.95,30.0,525.5,195.91,125.74
2017,8,30,16,0,799.0,98.0,2.9,30.0,581.0,108.78,57.13
2017,8,30,16,15,465.5,160.0,2.7,29.5,435.5,101.42,78.31
2017,8,30,16,30,132.0,222.0,2.5,29.0,290.0,156.69,123.9
2017,8,30,16,45,415.0,151.0,2.35,28.5,328.5,100.72,78.58
2017,8,30,17,0,698.0,80.0,2.2,28.0,367.0,54.88,40.79
2017,8,30,17,15,654.0,74.0,2.0,27.0,310.5,52.29,38.96
2017,8,30,17,30,610.0,68.0,1.8,26.0,254.0,49.59,36.89
2017,8,30,17,45,547.5,59.0,1.6,25.5,200.0,44.25,32.35
2017,8,30,18,0,485.0,50.0,1.4,25.0,146.0,38.66,27.39
2017,8,30,18,15,375.5,38.5,1.3,24.5,98.0,30.49,19.99
2017,8,30,18,30,266.0,27.0,1.2,24.0,50.0,21.99,11.06
2017,8,30,18,45,133.0,13.5,1.2,23.5,25.0,12.28,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.0,2.2,18.5,17.5,65.6,0.0
2017,8,31,6,30,192.0,22.0,2.5,19.0,35.0,179.35,97.33
2017,8,31,6,45,305.5,36.5,2.85,19.5,80.0,289.28,229.69
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,399.87,325.33
