Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,7,15,492.5,60.5,3.15,20.5,178.5,483.09,393.98
2017,8,31,7,30,566.0,70.0,3.1,21.0,232.0,570.26,461.41
2017,8,31,7,45,610.0,78.0,3.05,22.0,288.0,634.46,507.16
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,699.32,551.17
2017,8,31,8,15,688.0,91.5,2.95,23.5,399.5,752.22,585.81
2017,8,31,8,30,722.0,97.0,2.9,24.0,455.0,804.27,618.78
2017,8,31,8,45,743.5,103.0,2.85,25.0,507.0,838.96,637.57
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,876.75,658.12
2017,8,31,9,15,783.5,113.0,2.75,26.5,607.5,906.76,674.28
2017,8,31,9,30,802.0,117.0,2.7,27.0,656.0,933.91,688.41
2017,8,31,9,45,813.0,121.0,2.65,27.5,699.0,950.64,695.62
2017,8,31,10,0,824.0,125.0,2.6,28.0,742.0,964.0,700.76
2017,8,31,10,15,834.5,127.5,2.55,28.0,778.5,971.7,703.75
2017,8,31,10,30,845.0,130.0,2.5,28.0,815.0,975.83,704.64
2017,8,31,10,45,851.0,133.0,2.5,28.5,844.5,962.44,693.53
2017,8,31,11,0,857.0,136.0,2.5,29.0,874.0,955.84,687.15
2017,8,31,11,15,862.0,137.5,2.4,29.0,896.0,943.29,677.51
2017,8,31,11,30,867.0,139.0,2.3,29.0,918.0,927.3,665.85
2017,8,31,11,45,843.5,157.0,2.25,29.0,924.5,906.86,651.93
2017,8,31,12,0,820.0,175.0,2.2,29.0,931.0,874.98,630.75
2017,8,31,12,15,821.5,175.5,2.15,29.0,935.5,845.45,611.19
2017,8,31,12,30,823.0,176.0,2.1,29.0,940.0,813.2,589.82
2017,8,31,12,45,824.5,174.0,2.05,29.5,937.0,776.23,563.25
2017,8,31,13,0,826.0,172.0,2.0,30.0,934.0,736.97,534.67
2017,8,31,13,15,822.5,171.0,1.9,30.0,921.5,693.13,503.26
2017,8,31,13,30,819.0,170.0,1.8,30.0,909.0,647.74,470.21
2017,8,31,13,45,815.5,167.0,1.75,30.0,888.5,599.38,434.67
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,549.89,397.4
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.0,497.53,357.07
2017,8,31,14,30,795.0,159.0,1.6,30.0,810.0,444.95,315.45
2017,8,31,14,45,781.0,157.5,1.6,30.0,773.5,391.18,272.15
2017,8,31,15,0,767.0,156.0,1.6,30.0,737.0,338.24,228.66
2017,8,31,15,15,752.0,152.5,1.55,30.0,694.5,277.64,179.43
2017,8,31,15,30,737.0,149.0,1.5,30.0,652.0,224.57,137.02
2017,8,31,15,45,721.5,142.0,1.5,30.0,605.5,170.63,97.81
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,118.61,68.32
2017,8,31,16,15,680.0,129.0,1.4,29.5,507.0,80.71,61.26
2017,8,31,16,30,654.0,123.0,1.3,29.0,455.0,79.81,60.94
2017,8,31,16,45,622.5,114.5,1.25,29.0,401.0,76.87,58.74
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,73.67,56.31
2017,8,31,17,15,542.5,96.5,1.1,28.5,292.0,69.3,52.95
2017,8,31,17,30,494.0,87.0,1.0,28.0,237.0,64.67,49.26
2017,8,31,17,45,427.5,74.5,0.95,27.5,184.5,55.4,41.46
2017,8,31,18,0,361.0,62.0,0.9,27.0,132.0,46.99,34.12
2017,8,31,18,15,261.0,45.0,0.9,26.5,86.5,34.67,23.2
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,21.9,10.37
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,41.52,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,124.12,61.0
2017,9,1,6,45,207.0,41.5,1.9,20.5,71.5,228.47,179.26
2017,9,1,7,0,305.0,61.0,2.2,21.0,114.0,329.18,265.78
2017,9,1,7,15,377.0,75.5,2.05,21.5,166.0,410.65,332.79
2017,9,1,7,30,449.0,90.0,1.9,22.0,218.0,496.93,399.98
2017,9,1,7,45,501.5,100.0,1.8,22.5,272.5,564.97,449.65
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,642.16,503.27
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,699.4,537.47
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,755.99,568.84
2017,9,1,8,45,657.5,133.0,0.8,26.0,488.5,800.25,589.46
2017,9,1,9,0,686.0,139.0,0.5,27.0,541.0,842.7,607.0
2017,9,1,9,15,707.0,144.0,0.45,27.5,589.5,874.66,622.5
2017,9,1,9,30,728.0,149.0,0.4,28.0,638.0,904.01,636.25
2017,9,1,9,45,743.0,154.0,0.4,28.5,681.0,924.66,645.54
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,942.14,653.06
2017,9,1,10,15,770.0,162.0,0.45,29.0,761.0,944.62,654.02
2017,9,1,10,30,782.0,165.0,0.5,29.0,798.0,950.55,657.46
2017,9,1,10,45,791.5,167.0,0.55,29.5,827.5,949.52,655.49
2017,9,1,11,0,801.0,169.0,0.6,30.0,857.0,944.94,651.64
2017,9,1,11,15,807.0,171.0,0.6,30.0,879.5,933.56,644.14
2017,9,1,11,30,813.0,173.0,0.6,30.0,902.0,918.73,634.78
2017,9,1,11,45,644.5,278.5,0.65,30.5,862.0,850.28,590.11
2017,9,1,12,0,476.0,384.0,0.7,31.0,822.0,777.24,540.07
2017,9,1,12,15,641.0,286.0,0.7,31.0,878.5,799.39,558.36
2017,9,1,12,30,806.0,188.0,0.7,31.0,935.0,808.24,566.62
2017,9,1,12,45,810.5,184.0,0.75,31.0,932.5,772.14,543.52
2017,9,1,13,0,815.0,180.0,0.8,31.0,930.0,733.62,518.82
2017,9,1,13,15,534.5,312.5,0.85,31.0,802.0,620.48,440.49
2017,9,1,13,30,254.0,445.0,0.9,31.0,674.0,524.29,372.85
2017,9,1,13,45,530.0,307.0,1.0,31.0,770.0,547.86,392.04
2017,9,1,14,0,806.0,169.0,1.1,31.0,866.0,548.07,391.48
2017,9,1,14,15,798.0,167.0,1.2,31.0,837.5,496.56,352.71
2017,9,1,14,30,790.0,165.0,1.3,31.0,809.0,444.77,312.73
2017,9,1,14,45,780.0,161.0,1.4,31.0,773.5,390.69,269.84
2017,9,1,15,0,770.0,157.0,1.5,31.0,738.0,337.02,226.23
2017,9,1,15,15,563.0,221.5,1.55,30.5,633.5,282.64,188.96
2017,9,1,15,30,356.0,286.0,1.6,30.0,529.0,260.55,179.1
2017,9,1,15,45,531.5,211.5,1.65,30.0,543.5,195.98,124.87
2017,9,1,16,0,707.0,137.0,1.7,30.0,558.0,117.12,68.27
2017,9,1,16,15,389.5,174.0,1.65,29.5,402.5,109.91,85.17
2017,9,1,16,30,72.0,211.0,1.6,29.0,247.0,158.26,125.0
2017,9,1,16,45,330.5,159.5,1.6,29.0,296.5,113.35,88.75
2017,9,1,17,0,589.0,108.0,1.6,29.0,346.0,75.49,57.81
2017,9,1,17,15,540.0,98.5,1.5,28.0,290.5,71.19,54.68
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,65.01,49.77
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,56.22,42.33
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,47.07,34.29
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,34.34,22.95
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,21.15,9.23
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,12.28,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,41.47,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,123.57,55.71
2017,9,2,6,45,212.5,41.0,2.1,21.0,71.5,231.47,181.07
2017,9,2,7,0,316.0,60.0,2.4,22.0,114.0,335.41,269.86
2017,9,2,7,15,389.0,73.5,2.35,22.5,166.0,416.55,336.81
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,502.66,404.29
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,577.59,458.4
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,649.67,507.61
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,705.55,544.43
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,760.72,579.7
2017,9,2,8,45,669.0,127.5,2.2,26.5,488.5,803.41,605.44
2017,9,2,9,0,695.0,134.0,2.2,27.0,540.0,844.21,629.46
2017,9,2,9,15,715.5,139.0,2.15,27.5,588.0,875.74,646.49
2017,9,2,9,30,736.0,144.0,2.1,28.0,636.0,904.63,661.61
2017,9,2,9,45,748.5,149.0,2.05,28.5,678.5,922.86,669.66
2017,9,2,10,0,761.0,154.0,2.0,29.0,721.0,931.45,671.63
2017,9,2,10,15,772.5,157.5,2.0,29.0,757.0,940.81,676.18
2017,9,2,10,30,784.0,161.0,2.0,29.0,793.0,946.71,678.66
2017,9,2,10,45,790.5,164.5,2.0,29.5,822.0,944.29,674.67
2017,9,2,11,0,797.0,168.0,2.0,30.0,851.0,938.36,668.72
2017,9,2,11,15,802.5,169.5,2.0,30.0,872.0,926.02,660.22
2017,9,2,11,30,808.0,171.0,2.0,30.0,893.0,910.3,649.75
2017,9,2,11,45,799.0,180.0,2.0,30.5,903.0,885.65,632.43
2017,9,2,12,0,790.0,189.0,2.0,31.0,913.0,858.22,613.49
2017,9,2,12,15,791.0,189.5,2.0,31.0,917.5,828.81,594.55
2017,9,2,12,30,792.0,190.0,2.0,31.0,922.0,796.83,573.36
2017,9,2,12,45,791.0,190.0,2.05,31.0,918.0,760.52,548.99
2017,9,2,13,0,790.0,190.0,2.1,31.0,914.0,722.17,522.76
2017,9,2,13,15,786.5,188.5,2.1,31.0,901.5,679.08,492.46
2017,9,2,13,30,783.0,187.0,2.1,31.0,889.0,634.57,460.5
2017,9,2,13,45,777.5,185.0,2.15,31.0,868.5,587.31,426.02
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,539.2,389.93
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,488.47,350.76
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,432.68,306.94
2017,9,2,14,45,555.5,252.0,2.25,31.0,692.5,374.69,263.95
2017,9,2,15,0,357.0,326.0,2.3,31.0,594.0,339.63,240.07
2017,9,2,15,15,509.0,253.0,2.25,30.5,611.0,289.61,196.49
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,228.04,142.91
2017,9,2,15,45,641.5,172.5,2.15,30.0,581.0,177.68,107.19
2017,9,2,16,0,622.0,165.0,2.1,30.0,534.0,129.84,81.44
2017,9,2,16,15,593.5,157.0,2.0,29.5,483.0,100.42,77.48
2017,9,2,16,30,565.0,149.0,1.9,29.0,432.0,98.68,76.54
2017,9,2,16,45,529.5,138.5,1.8,29.0,379.0,93.93,72.92
2017,9,2,17,0,494.0,128.0,1.7,29.0,326.0,88.87,68.99
2017,9,2,17,15,444.5,115.0,1.55,28.0,272.0,81.65,63.44
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,74.04,57.37
2017,9,2,17,45,330.0,85.0,1.3,26.5,167.5,62.99,48.02
2017,9,2,18,0,265.0,68.0,1.2,26.0,117.0,51.44,37.93
2017,9,2,18,15,180.0,46.5,1.2,25.5,74.5,36.9,24.98
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,20.32,7.81
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,11.37,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,3.0,10.0,1.0,20.5,10.0,10.82,0.0
2017,9,3,6,30,6.0,20.0,1.2,21.0,20.0,26.06,5.94
2017,9,3,6,45,78.0,43.5,1.45,21.5,56.5,119.56,91.01
2017,9,3,7,0,150.0,67.0,1.7,22.0,93.0,214.43,171.34
2017,9,3,7,15,231.5,80.5,1.55,22.5,137.5,292.3,236.4
2017,9,3,7,30,313.0,94.0,1.4,23.0,182.0,394.53,317.17
2017,9,3,7,45,362.0,110.0,1.25,24.0,234.0,462.58,367.04
2017,9,3,8,0,411.0,126.0,1.1,25.0,286.0,532.45,415.62
2017,9,3,8,15,434.0,144.0,1.15,25.5,336.0,583.08,449.79
2017,9,3,8,30,457.0,162.0,1.2,26.0,386.0,632.88,482.51
2017,9,3,8,45,445.0,187.5,1.3,26.5,425.5,657.98,496.92
2017,9,3,9,0,433.0,213.0,1.4,27.0,465.0,679.96,509.24
2017,9,3,9,15,405.0,243.0,1.4,27.5,495.0,688.65,511.18
2017,9,3,9,30,377.0,273.0,1.4,28.0,525.0,677.42,500.18
2017,9,3,9,45,402.0,283.5,1.45,28.5,568.0,710.18,520.82
2017,9,3,10,0,427.0,294.0,1.5,29.0,611.0,757.56,550.11
2017,9,3,10,15,469.5,295.0,1.55,29.0,659.5,793.18,573.18
2017,9,3,10,30,512.0,296.0,1.6,29.0,708.0,826.19,594.49
2017,9,3,10,45,607.0,258.5,1.65,29.5,765.0,870.37,623.33
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,907.73,646.83
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,897.94,640.08
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,884.91,631.84
2017,9,3,11,45,705.0,237.5,1.85,30.0,874.0,861.48,616.3
2017,9,3,12,0,694.0,249.0,1.9,30.0,884.0,835.49,599.03
2017,9,3,12,15,695.5,249.5,1.95,30.0,888.5,807.5,580.71
2017,9,3,12,30,697.0,250.0,2.0,30.0,893.0,777.12,560.56
2017,9,3,12,45,698.0,248.0,2.05,30.0,889.5,742.04,536.98
2017,9,3,13,0,699.0,246.0,2.1,30.0,886.0,705.07,511.69
2017,9,3,13,15,695.0,244.5,2.15,30.0,873.5,663.56,482.7
2017,9,3,13,30,691.0,243.0,2.2,30.0,861.0,620.96,452.27
2017,9,3,13,45,563.5,297.5,2.25,30.0,793.5,555.23,404.07
2017,9,3,14,0,436.0,352.0,2.3,30.0,726.0,496.44,360.8
2017,9,3,14,15,460.5,329.5,2.3,30.0,713.0,460.22,333.34
2017,9,3,14,30,485.0,307.0,2.3,30.0,700.0,421.43,302.91
2017,9,3,14,45,565.0,260.5,2.3,30.0,698.0,381.75,269.77
2017,9,3,15,0,645.0,214.0,2.3,30.0,696.0,331.44,227.0
2017,9,3,15,15,628.0,207.5,2.3,29.5,654.5,281.05,186.6
2017,9,3,15,30,611.0,201.0,2.3,29.0,613.0,232.6,148.99
2017,9,3,15,45,455.0,225.0,2.3,29.0,519.0,192.25,126.42
2017,9,3,16,0,299.0,249.0,2.3,29.0,425.0,177.04,126.5
2017,9,3,16,15,384.5,205.5,2.15,28.5,410.5,139.74,109.88
2017,9,3,16,30,470.0,162.0,2.0,28.0,396.0,106.5,83.29
2017,9,3,16,45,420.5,156.0,1.95,28.0,346.5,105.0,82.42
2017,9,3,17,0,371.0,150.0,1.9,28.0,297.0,108.46,85.58
2017,9,3,17,15,331.0,131.5,1.75,27.5,247.5,96.67,76.14
2017,9,3,17,30,291.0,113.0,1.6,27.0,198.0,84.37,66.05
2017,9,3,17,45,241.0,91.5,1.45,26.5,151.0,69.51,53.49
2017,9,3,18,0,191.0,70.0,1.3,26.0,104.0,54.11,40.11
2017,9,3,18,15,120.5,46.0,1.3,25.5,65.0,36.35,24.42
2017,9,3,18,30,50.0,22.0,1.3,25.0,26.0,17.95,5.22
2017,9,3,18,45,25.0,11.0,1.3,24.5,13.0,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.0,1.05,19.5,10.5,24.01,0.0
2017,9,4,6,30,55.0,18.0,1.2,20.0,21.0,68.87,21.69
2017,9,4,6,45,128.5,42.0,1.4,21.0,60.5,163.17,125.88
2017,9,4,7,0,202.0,66.0,1.6,22.0,100.0,249.79,199.99
2017,9,4,7,15,266.0,86.5,1.5,22.5,149.5,327.61,264.21
2017,9,4,7,30,330.0,107.0,1.4,23.0,199.0,424.56,339.79
2017,9,4,7,45,382.5,122.0,1.3,23.5,252.0,494.32,391.44
2017,9,4,8,0,435.0,137.0,1.2,24.0,305.0,566.13,442.19
2017,9,4,8,15,473.5,149.5,1.15,24.5,358.0,623.95,480.87
2017,9,4,8,30,512.0,162.0,1.1,25.0,411.0,681.85,518.23
2017,9,4,8,45,549.0,168.5,1.05,25.5,463.5,730.77,548.32
2017,9,4,9,0,586.0,175.0,1.0,26.0,516.0,778.82,576.6
2017,9,4,9,15,609.0,182.0,1.1,26.5,563.0,820.17,601.69
2017,9,4,9,30,632.0,189.0,1.2,27.0,610.0,852.39,620.63
2017,9,4,9,45,651.0,194.5,1.3,27.5,652.5,876.44,634.28
2017,9,4,10,0,670.0,200.0,1.4,28.0,695.0,897.51,646.11
2017,9,4,10,15,683.5,204.0,1.45,28.0,731.5,908.53,652.24
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,916.27,656.54
2017,9,4,10,45,709.0,210.0,1.55,28.5,797.5,917.15,655.34
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,914.63,652.2
2017,9,4,11,15,728.0,214.0,1.65,29.0,848.5,904.07,645.42
2017,9,4,11,30,735.0,216.0,1.7,29.0,870.0,890.22,636.71
2017,9,4,11,45,781.0,189.5,1.8,29.5,893.5,874.65,626.26
2017,9,4,12,0,827.0,163.0,1.9,30.0,917.0,860.87,616.99
2017,9,4,12,15,828.5,163.5,1.95,30.0,922.0,831.03,598.08
2017,9,4,12,30,830.0,164.0,2.0,30.0,927.0,798.45,577.41
2017,9,4,12,45,832.0,161.5,2.1,30.0,923.5,761.03,552.76
2017,9,4,13,0,834.0,159.0,2.2,30.0,920.0,721.27,525.69
2017,9,4,13,15,831.0,158.5,2.25,30.0,907.5,677.77,494.99
2017,9,4,13,30,828.0,158.0,2.3,30.0,895.0,632.62,462.35
2017,9,4,13,45,825.5,154.5,2.35,30.0,875.0,583.85,426.29
2017,9,4,14,0,823.0,151.0,2.4,30.0,855.0,533.84,388.23
2017,9,4,14,15,815.0,149.0,2.4,30.0,826.0,481.49,347.16
2017,9,4,14,30,807.0,147.0,2.4,30.0,797.0,428.81,304.69
2017,9,4,14,45,790.5,147.0,2.4,30.0,760.0,374.71,260.29
2017,9,4,15,0,774.0,147.0,2.4,30.0,723.0,321.68,216.12
2017,9,4,15,15,759.5,143.0,2.35,30.0,680.5,267.39,171.21
2017,9,4,15,30,745.0,139.0,2.3,30.0,638.0,207.02,123.61
2017,9,4,15,45,730.0,132.5,2.3,30.0,591.5,153.15,85.83
2017,9,4,16,0,715.0,126.0,2.3,30.0,545.0,101.12,59.72
2017,9,4,16,15,688.5,120.5,2.15,29.5,493.0,76.09,57.61
2017,9,4,16,30,662.0,115.0,2.0,29.0,441.0,75.25,57.29
2017,9,4,16,45,631.0,106.5,1.95,28.5,387.0,72.04,54.96
2017,9,4,17,0,600.0,98.0,1.9,28.0,333.0,68.57,52.37
2017,9,4,17,15,550.0,89.0,1.75,27.0,278.0,64.31,49.15
2017,9,4,17,30,500.0,80.0,1.6,26.0,223.0,59.83,45.59
2017,9,4,17,45,432.5,67.5,1.45,25.5,171.0,51.98,38.85
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,42.01,30.04
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,29.85,19.06
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,17.29,3.5
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,38.28,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,114.39,32.17
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,226.36,174.81
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,332.54,265.28
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,414.81,332.67
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,507.69,404.53
2017,9,5,7,45,530.5,89.0,1.75,24.5,268.0,579.21,456.48
2017,9,5,8,0,587.0,97.0,1.8,25.0,323.0,652.0,507.18
2017,9,5,8,15,623.5,104.0,1.65,25.5,377.0,706.88,541.81
2017,9,5,8,30,660.0,111.0,1.5,26.0,431.0,761.06,574.5
2017,9,5,8,45,686.5,116.5,1.4,27.0,483.0,803.05,596.98
2017,9,5,9,0,713.0,122.0,1.3,28.0,535.0,843.16,617.46
2017,9,5,9,15,733.0,126.5,1.15,28.0,583.0,873.64,632.81
2017,9,5,9,30,753.0,131.0,1.0,28.0,631.0,895.73,642.45
2017,9,5,9,45,765.0,136.0,0.85,28.5,673.0,913.69,647.99
2017,9,5,10,0,777.0,141.0,0.7,29.0,715.0,928.38,651.27
2017,9,5,10,15,788.5,144.0,0.75,29.0,751.0,937.02,656.0
2017,9,5,10,30,800.0,147.0,0.8,29.0,787.0,942.18,658.83
2017,9,5,10,45,637.5,241.5,0.85,29.5,763.5,879.57,617.94
2017,9,5,11,0,475.0,336.0,0.9,30.0,740.0,803.46,565.05
2017,9,5,11,15,647.5,247.0,1.05,30.0,813.0,860.99,608.16
2017,9,5,11,30,820.0,158.0,1.2,30.0,886.0,902.05,635.91
2017,9,5,11,45,649.0,268.0,1.35,30.5,849.0,837.34,592.76
2017,9,5,12,0,478.0,378.0,1.5,31.0,812.0,767.58,543.78
2017,9,5,12,15,644.0,275.5,1.55,31.0,863.5,784.93,559.75
2017,9,5,12,30,810.0,173.0,1.6,31.0,915.0,788.63,565.51
2017,9,5,12,45,808.0,173.0,1.7,31.0,910.5,751.0,540.53
2017,9,5,13,0,806.0,173.0,1.8,31.0,906.0,711.33,513.91
2017,9,5,13,15,802.5,172.0,1.85,31.0,893.0,668.02,483.76
2017,9,5,13,30,799.0,171.0,1.9,31.0,880.0,623.22,451.79
2017,9,5,13,45,789.0,171.5,1.95,31.0,858.0,574.76,416.32
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,525.81,379.46
2017,9,5,14,15,770.0,170.0,2.0,31.0,807.0,475.08,340.1
2017,9,5,14,30,761.0,168.0,2.0,31.0,778.0,424.26,299.57
2017,9,5,14,45,742.5,168.0,2.0,31.0,741.0,366.05,252.97
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,314.11,210.35
2017,9,5,15,15,633.0,190.5,1.9,30.5,639.5,264.54,172.73
2017,9,5,15,30,542.0,213.0,1.8,30.0,575.0,225.93,145.91
2017,9,5,15,45,579.5,182.5,1.75,30.0,543.0,171.11,105.57
2017,9,5,16,0,617.0,152.0,1.7,30.0,511.0,112.51,71.79
2017,9,5,16,15,596.0,145.5,1.65,29.5,465.5,93.15,71.59
2017,9,5,16,30,575.0,139.0,1.6,29.0,420.0,92.54,71.55
2017,9,5,16,45,528.5,131.5,1.6,29.0,365.5,89.8,69.55
2017,9,5,17,0,482.0,124.0,1.6,29.0,311.0,86.56,67.12
2017,9,5,17,15,430.5,111.0,1.5,28.5,257.5,79.21,61.29
2017,9,5,17,30,379.0,98.0,1.4,28.0,204.0,71.48,54.97
2017,9,5,17,45,303.5,81.0,1.3,27.5,153.5,60.27,45.45
2017,9,5,18,0,228.0,64.0,1.2,27.0,103.0,49.95,36.35
2017,9,5,18,15,146.5,41.5,1.2,26.5,62.5,33.05,21.36
2017,9,5,18,30,65.0,19.0,1.2,26.0,22.0,15.61,0.83
2017,9,5,18,45,32.5,9.5,1.25,25.5,11.0,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,13.78,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,40.26,4.94
2017,9,6,6,45,84.0,38.5,3.95,18.5,51.0,127.46,97.86
2017,9,6,7,0,139.0,65.0,4.1,19.0,88.0,204.09,165.23
2017,9,6,7,15,192.0,91.0,4.3,19.5,136.0,279.73,229.82
2017,9,6,7,30,245.0,117.0,4.5,20.0,184.0,357.61,294.32
2017,9,6,7,45,140.0,131.0,4.7,20.5,171.0,276.02,225.81
2017,9,6,8,0,35.0,145.0,4.9,21.0,158.0,187.27,149.94
2017,9,6,8,15,48.5,171.5,5.0,21.5,193.0,227.53,182.19
2017,9,6,8,30,62.0,198.0,5.1,22.0,228.0,267.74,213.6
2017,9,6,8,45,66.5,223.0,5.25,22.5,258.5,297.67,236.05
2017,9,6,9,0,71.0,248.0,5.4,23.0,289.0,327.13,257.82
2017,9,6,9,15,306.5,240.0,5.4,23.0,440.0,571.98,451.33
2017,9,6,9,30,542.0,232.0,5.4,23.0,591.0,804.84,625.24
2017,9,6,9,45,570.0,235.5,5.4,23.5,635.0,833.94,642.51
2017,9,6,10,0,598.0,239.0,5.4,24.0,679.0,860.67,658.96
2017,9,6,10,15,613.0,244.5,5.35,24.5,715.5,878.87,668.64
2017,9,6,10,30,628.0,250.0,5.3,25.0,752.0,889.51,673.2
2017,9,6,10,45,647.0,250.0,5.25,25.5,783.5,895.24,674.64
2017,9,6,11,0,666.0,250.0,5.2,26.0,815.0,897.51,673.78
2017,9,6,11,15,674.0,252.5,5.15,26.0,837.0,888.61,666.44
2017,9,6,11,30,682.0,255.0,5.1,26.0,859.0,876.48,656.99
2017,9,6,11,45,738.0,224.0,5.05,26.5,886.0,871.14,652.44
2017,9,6,12,0,794.0,193.0,5.0,27.0,913.0,856.32,640.53
2017,9,6,12,15,796.0,193.0,4.9,27.0,918.0,826.78,619.46
2017,9,6,12,30,798.0,193.0,4.8,27.0,923.0,794.59,595.68
2017,9,6,12,45,806.5,187.0,4.75,27.0,921.5,759.48,570.04
2017,9,6,13,0,815.0,181.0,4.7,27.0,920.0,721.69,542.08
2017,9,6,13,15,812.0,180.0,4.6,27.0,907.5,678.11,509.11
2017,9,6,13,30,809.0,179.0,4.5,27.0,895.0,632.97,474.43
2017,9,6,13,45,812.5,171.5,4.4,27.5,876.0,584.77,436.1
2017,9,6,14,0,816.0,164.0,4.3,28.0,857.0,534.85,395.7
2017,9,6,14,15,808.0,162.0,4.2,28.0,828.0,482.63,353.41
2017,9,6,14,30,800.0,160.0,4.1,28.0,799.0,430.14,309.88
2017,9,6,14,45,799.0,151.5,4.05,28.0,765.0,374.87,263.31
2017,9,6,15,0,798.0,143.0,4.0,28.0,731.0,319.04,215.66
2017,9,6,15,15,783.0,139.5,3.85,27.5,687.5,263.64,169.45
2017,9,6,15,30,768.0,136.0,3.7,27.0,644.0,202.26,120.88
2017,9,6,15,45,759.5,127.0,3.6,27.0,598.0,145.98,81.45
2017,9,6,16,0,751.0,118.0,3.5,27.0,552.0,90.83,55.05
2017,9,6,16,15,724.5,112.5,3.2,26.5,498.5,71.53,54.62
2017,9,6,16,30,698.0,107.0,2.9,26.0,445.0,70.4,54.01
2017,9,6,16,45,674.5,97.5,2.65,25.5,391.0,66.24,50.82
2017,9,6,17,0,651.0,88.0,2.4,25.0,337.0,61.73,47.27
2017,9,6,17,15,600.5,80.0,2.15,24.0,280.5,57.88,44.31
2017,9,6,17,30,550.0,72.0,1.9,23.0,224.0,53.84,41.03
2017,9,6,17,45,486.0,60.0,1.65,22.0,171.0,46.13,34.36
2017,9,6,18,0,422.0,48.0,1.4,21.0,118.0,38.01,27.07
2017,9,6,18,15,299.0,33.0,1.35,20.5,73.0,26.57,16.46
2017,9,6,18,30,176.0,18.0,1.3,20.0,28.0,14.6,0.0
2017,9,6,18,45,88.0,9.0,1.3,19.5,14.0,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,9.0,1.55,13.5,14.5,68.05,0.0
2017,9,7,6,30,209.0,18.0,1.8,14.0,29.0,177.78,26.7
2017,9,7,6,45,335.0,31.0,2.1,15.0,74.5,300.35,238.11
2017,9,7,7,0,461.0,44.0,2.4,16.0,120.0,417.78,342.19
2017,9,7,7,15,537.5,53.0,2.3,16.5,175.0,503.02,412.79
2017,9,7,7,30,614.0,62.0,2.2,17.0,230.0,592.55,482.14
2017,9,7,7,45,659.0,69.0,2.1,17.5,287.0,657.12,528.74
2017,9,7,8,0,704.0,76.0,2.0,18.0,344.0,722.32,573.39
2017,9,7,8,15,737.5,81.0,2.2,19.0,400.5,770.2,604.74
2017,9,7,8,30,771.0,86.0,2.4,20.0,457.0,822.1,638.14
2017,9,7,8,45,792.5,91.0,2.6,21.0,510.5,861.38,661.9
2017,9,7,9,0,814.0,96.0,2.8,22.0,564.0,898.24,683.67
2017,9,7,9,15,832.0,99.0,2.85,22.5,613.5,926.63,699.62
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,952.0,713.51
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,957.79,714.34
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,969.91,719.72
2017,9,7,10,15,879.5,112.5,3.0,24.0,786.0,976.3,722.39
2017,9,7,10,30,889.0,115.0,3.0,24.0,823.0,979.04,722.86
2017,9,7,10,45,894.0,118.0,3.0,24.5,852.0,974.32,717.22
2017,9,7,11,0,899.0,121.0,3.0,25.0,881.0,965.89,709.38
2017,9,7,11,15,904.0,122.0,3.0,25.0,903.0,951.78,699.4
2017,9,7,11,30,909.0,123.0,3.0,25.0,925.0,934.1,687.22
2017,9,7,11,45,906.0,127.0,3.0,25.5,936.5,908.82,668.82
2017,9,7,12,0,903.0,131.0,3.0,26.0,948.0,880.41,648.49
2017,9,7,12,15,903.5,131.5,3.0,26.0,952.0,848.74,627.29
2017,9,7,12,30,904.0,132.0,3.0,26.0,956.0,814.22,604.14
2017,9,7,12,45,903.0,131.5,3.0,26.5,951.5,775.07,576.46
2017,9,7,13,0,902.0,131.0,3.0,27.0,947.0,733.55,545.36
2017,9,7,13,15,899.0,130.0,3.0,27.0,933.5,688.14,512.04
2017,9,7,13,30,896.0,129.0,3.0,27.0,920.0,640.89,476.6
2017,9,7,13,45,890.5,128.0,3.05,27.0,897.5,590.61,438.2
2017,9,7,14,0,885.0,127.0,3.1,27.0,875.0,539.1,397.74
2017,9,7,14,15,877.0,125.0,3.05,27.0,845.0,484.72,353.76
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,429.8,308.19
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,367.59,256.43
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,311.37,208.55
2017,9,7,15,15,823.5,120.0,3.0,26.5,694.0,254.23,160.81
2017,9,7,15,30,809.0,117.0,3.0,26.0,650.0,198.35,116.5
2017,9,7,15,45,790.0,113.0,3.0,26.0,600.5,142.83,78.79
2017,9,7,16,0,771.0,109.0,3.0,26.0,551.0,89.57,55.91
2017,9,7,16,15,745.0,104.0,2.85,25.5,497.5,66.27,50.45
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,65.22,49.88
2017,9,7,16,45,683.5,92.5,2.55,25.0,388.0,62.89,48.11
2017,9,7,17,0,648.0,86.0,2.4,25.0,332.0,60.4,46.16
2017,9,7,17,15,596.5,78.0,2.15,24.0,275.5,56.49,43.12
2017,9,7,17,30,545.0,70.0,1.9,23.0,219.0,52.38,39.76
2017,9,7,17,45,469.0,59.0,1.65,22.0,165.5,45.41,33.72
2017,9,7,18,0,393.0,48.0,1.4,21.0,112.0,38.14,27.13
2017,9,7,18,15,271.5,32.5,1.4,20.5,68.5,26.25,16.03
2017,9,7,18,30,150.0,17.0,1.4,20.0,25.0,13.78,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.5,7.73,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.0,1.35,13.5,13.0,54.23,0.0
2017,9,8,6,30,161.0,18.0,1.6,14.0,26.0,147.14,6.29
2017,9,8,6,45,282.5,33.0,1.9,15.0,70.0,267.61,211.24
2017,9,8,7,0,404.0,48.0,2.2,16.0,114.0,381.8,312.67
2017,9,8,7,15,481.5,58.5,2.2,16.5,168.0,467.74,384.97
2017,9,8,7,30,559.0,69.0,2.2,17.0,222.0,557.96,455.85
2017,9,8,7,45,612.5,76.0,2.2,18.0,279.0,627.68,506.53
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,698.55,555.49
2017,9,8,8,15,701.0,89.0,2.4,20.0,392.0,752.56,591.43
2017,9,8,8,30,736.0,95.0,2.6,21.0,448.0,805.67,625.76
2017,9,8,8,45,761.0,99.5,2.8,22.0,501.5,841.41,647.1
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,880.27,670.37
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,909.24,687.43
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,935.23,702.46
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,953.12,710.65
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,967.58,716.66
2017,9,8,10,15,861.0,119.5,2.75,24.5,777.0,964.21,711.03
2017,9,8,10,30,871.0,122.0,2.7,25.0,814.0,967.27,709.99
2017,9,8,10,45,879.0,123.0,2.65,25.5,843.5,963.23,704.41
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,955.55,696.71
2017,9,8,11,15,892.0,125.5,2.55,26.0,894.5,941.99,686.75
2017,9,8,11,30,897.0,127.0,2.5,26.0,916.0,924.87,674.66
2017,9,8,11,45,904.5,124.5,2.45,26.5,930.0,902.64,658.07
2017,9,8,12,0,912.0,122.0,2.4,27.0,944.0,877.0,639.44
2017,9,8,12,15,912.5,122.5,2.35,27.0,948.5,845.15,618.07
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,810.42,594.81
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,771.08,568.72
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,729.36,538.94
2017,9,8,13,15,907.0,122.5,2.25,27.0,929.5,684.07,505.75
2017,9,8,13,30,904.0,122.0,2.2,27.0,916.0,636.88,470.47
2017,9,8,13,45,897.5,121.5,2.2,27.0,894.0,586.11,431.94
2017,9,8,14,0,891.0,121.0,2.2,27.0,872.0,534.18,391.42
2017,9,8,14,15,883.5,119.5,2.15,27.0,842.0,480.1,347.98
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,425.41,302.86
2017,9,8,14,45,865.0,116.0,2.1,27.0,774.5,368.83,255.46
2017,9,8,15,0,854.0,114.0,2.1,27.0,737.0,305.45,202.42
2017,9,8,15,15,840.0,111.5,2.05,26.5,693.0,247.92,154.59
2017,9,8,15,30,826.0,109.0,2.0,26.0,649.0,191.56,110.3
2017,9,8,15,45,806.5,105.5,2.0,26.0,600.0,135.42,72.99
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,81.58,51.59
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,69.03,52.77
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,61.43,46.69
2017,9,8,16,45,700.0,87.5,1.75,25.0,387.5,59.62,45.35
2017,9,8,17,0,664.0,82.0,1.7,25.0,331.0,57.7,43.87
2017,9,8,17,15,612.5,75.0,1.55,24.0,274.5,54.42,41.35
2017,9,8,17,30,561.0,68.0,1.4,23.0,218.0,51.01,38.58
2017,9,8,17,45,482.0,57.5,1.3,22.5,164.0,44.38,32.74
2017,9,8,18,0,403.0,47.0,1.2,22.0,110.0,37.48,26.4
2017,9,8,18,15,201.5,35.0,1.2,21.5,66.5,27.24,16.57
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,19.2,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,10.46,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,15.5,10.0,32.11,0.0
2017,9,9,6,30,87.0,16.0,1.9,16.0,20.0,94.45,0.0
2017,9,9,6,45,190.0,36.0,2.2,16.5,61.5,209.17,163.09
2017,9,9,7,0,293.0,56.0,2.5,17.0,103.0,312.27,255.2
2017,9,9,7,15,367.5,71.5,2.4,17.5,155.0,395.49,325.8
2017,9,9,7,30,442.0,87.0,2.3,18.0,207.0,483.69,396.84
2017,9,9,7,45,503.5,96.5,2.25,19.0,263.0,557.21,452.02
2017,9,9,8,0,565.0,106.0,2.2,20.0,319.0,640.3,511.06
2017,9,9,8,15,603.0,114.0,2.3,20.5,374.0,696.97,549.97
2017,9,9,8,30,641.0,122.0,2.4,21.0,429.0,752.88,587.41
2017,9,9,8,45,672.0,127.5,2.55,22.0,482.0,798.31,615.72
2017,9,9,9,0,703.0,133.0,2.7,23.0,535.0,841.93,642.26
2017,9,9,9,15,724.0,138.0,2.7,23.5,583.5,873.35,660.21
2017,9,9,9,30,745.0,143.0,2.7,24.0,632.0,902.07,676.24
2017,9,9,9,45,767.0,144.0,2.75,24.5,676.0,924.12,688.11
2017,9,9,10,0,789.0,145.0,2.8,25.0,720.0,937.36,694.2
2017,9,9,10,15,800.5,147.5,2.8,25.0,756.5,944.99,697.73
2017,9,9,10,30,812.0,150.0,2.8,25.0,793.0,949.07,699.12
2017,9,9,10,45,827.0,148.5,2.85,25.5,824.0,948.64,696.76
2017,9,9,11,0,842.0,147.0,2.9,26.0,855.0,944.5,692.17
2017,9,9,11,15,847.5,148.0,2.95,26.0,876.5,930.55,682.65
2017,9,9,11,30,853.0,149.0,3.0,26.0,898.0,913.1,670.99
2017,9,9,11,45,862.5,146.0,3.05,26.5,912.5,884.06,650.41
2017,9,9,12,0,872.0,143.0,3.1,27.0,927.0,860.36,633.54
2017,9,9,12,15,873.0,143.5,3.1,27.0,931.0,829.67,612.91
2017,9,9,12,30,874.0,144.0,3.1,27.0,935.0,796.19,590.4
2017,9,9,12,45,876.0,141.5,3.15,27.5,931.5,758.31,563.12
2017,9,9,13,0,878.0,139.0,3.2,28.0,928.0,717.97,533.04
2017,9,9,13,15,874.5,138.0,3.25,28.0,914.5,673.03,500.11
2017,9,9,13,30,871.0,137.0,3.3,28.0,901.0,626.36,465.13
2017,9,9,13,45,867.0,135.0,3.35,28.0,879.0,577.1,427.31
2017,9,9,14,0,863.0,133.0,3.4,28.0,857.0,526.54,387.41
2017,9,9,14,15,855.0,131.0,3.4,28.0,827.5,473.15,344.18
2017,9,9,14,30,847.0,129.0,3.4,28.0,798.0,414.31,295.84
2017,9,9,14,45,831.5,128.5,3.45,28.0,759.5,358.05,248.52
2017,9,9,15,0,816.0,128.0,3.5,28.0,721.0,302.69,201.47
2017,9,9,15,15,801.0,125.0,3.5,28.0,677.5,246.72,154.7
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,192.1,111.97
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,137.91,76.75
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,78.31,51.21
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,69.83,53.04
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,68.94,52.62
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,66.76,51.1
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,64.45,49.42
2017,9,9,17,15,556.0,82.0,2.5,25.0,261.5,59.92,45.87
2017,9,9,17,30,502.0,73.0,2.2,24.0,206.0,55.16,41.96
2017,9,9,17,45,419.5,61.0,1.95,23.0,153.0,47.44,35.25
2017,9,9,18,0,337.0,49.0,1.7,22.0,100.0,37.7,26.51
2017,9,9,18,15,219.0,31.5,1.7,21.5,59.0,24.58,14.15
2017,9,9,18,30,101.0,14.0,1.7,21.0,18.0,11.03,0.0
2017,9,9,18,45,50.5,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,6.82,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,83.35,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,194.35,150.83
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,291.83,238.84
2017,9,10,7,15,337.5,72.5,3.25,17.5,149.0,374.37,309.64
2017,9,10,7,30,411.0,89.0,3.2,18.0,200.0,461.8,381.22
2017,9,10,7,45,468.0,100.5,3.15,19.0,254.5,533.09,436.14
2017,9,10,8,0,525.0,112.0,3.1,20.0,309.0,606.6,489.59
2017,9,10,8,15,563.5,121.0,3.2,21.0,363.0,669.51,533.21
2017,9,10,8,30,602.0,130.0,3.3,22.0,417.0,726.1,570.79
2017,9,10,8,45,635.0,136.0,3.4,23.0,469.5,773.18,600.52
2017,9,10,9,0,668.0,142.0,3.5,24.0,522.0,818.56,628.42
2017,9,10,9,15,689.5,147.5,3.5,24.0,570.0,850.48,648.43
2017,9,10,9,30,711.0,153.0,3.5,24.0,618.0,879.77,666.6
2017,9,10,9,45,730.0,156.0,3.55,24.5,661.0,900.94,678.14
