Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,919.0,687.66
2017,9,10,10,15,761.5,162.5,3.6,25.5,740.5,928.13,690.94
2017,9,10,10,30,774.0,166.0,3.6,26.0,777.0,927.69,687.99
2017,9,10,10,45,784.0,167.5,3.6,26.5,806.5,925.82,684.34
2017,9,10,11,0,794.0,169.0,3.6,27.0,836.0,920.42,678.51
2017,9,10,11,15,800.0,171.0,3.6,27.0,857.0,908.33,669.74
2017,9,10,11,30,806.0,173.0,3.6,27.0,878.0,892.83,658.87
2017,9,10,11,45,812.0,172.5,3.65,27.5,891.5,871.59,643.25
2017,9,10,12,0,818.0,172.0,3.7,28.0,905.0,847.15,625.61
2017,9,10,12,15,819.5,172.0,3.7,28.0,909.5,816.5,604.82
2017,9,10,12,30,821.0,172.0,3.7,28.0,914.0,783.16,581.5
2017,9,10,12,45,823.0,170.0,3.75,28.0,910.5,745.91,554.95
2017,9,10,13,0,825.0,168.0,3.8,28.0,907.0,706.32,526.24
2017,9,10,13,15,822.0,167.0,3.8,28.0,894.0,662.25,493.54
2017,9,10,13,30,819.0,166.0,3.8,28.0,881.0,616.6,458.96
2017,9,10,13,45,817.5,162.0,3.8,28.5,860.5,567.9,420.52
2017,9,10,14,0,816.0,158.0,3.8,29.0,840.0,517.91,380.22
2017,9,10,14,15,807.5,156.0,3.85,29.0,810.5,465.4,337.91
2017,9,10,14,30,799.0,154.0,3.9,29.0,781.0,412.67,294.32
2017,9,10,14,45,786.5,151.0,3.95,29.0,744.0,357.94,248.45
2017,9,10,15,0,774.0,148.0,4.0,29.0,707.0,303.91,202.78
2017,9,10,15,15,758.0,144.0,3.95,28.5,664.0,242.24,152.56
2017,9,10,15,30,742.0,140.0,3.9,28.0,621.0,188.51,111.21
2017,9,10,15,45,723.5,134.0,3.9,28.0,572.5,134.99,76.74
2017,9,10,16,0,705.0,128.0,3.9,28.0,524.0,83.77,64.26
2017,9,10,16,15,676.0,122.0,3.65,27.5,471.0,78.72,60.46
2017,9,10,16,30,647.0,116.0,3.4,27.0,418.0,77.55,59.85
2017,9,10,16,45,611.0,107.0,3.2,26.5,363.5,73.92,57.14
2017,9,10,17,0,575.0,98.0,3.0,26.0,309.0,70.02,54.15
2017,9,10,17,15,519.0,88.0,2.7,25.0,253.5,64.92,50.14
2017,9,10,17,30,463.0,78.0,2.4,24.0,198.0,57.87,44.26
2017,9,10,17,45,385.5,64.0,2.15,23.5,146.5,48.35,35.91
2017,9,10,18,0,308.0,50.0,1.9,23.0,95.0,38.47,26.97
2017,9,10,18,15,191.0,31.5,1.9,22.5,55.5,24.58,13.78
2017,9,10,18,30,74.0,13.0,1.9,22.0,16.0,11.82,0.0
2017,9,10,18,45,37.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.65,15.5,10.0,7.28,0.0
2017,9,11,6,30,98.0,16.0,2.0,16.0,20.0,100.31,0.0
2017,9,11,6,45,210.0,34.0,2.4,17.0,61.0,219.09,169.39
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,326.08,265.53
2017,9,11,7,15,401.0,65.0,2.85,19.0,154.0,410.08,336.57
2017,9,11,7,30,480.0,78.0,2.9,20.0,206.0,504.65,412.04
2017,9,11,7,45,531.5,88.0,3.0,21.0,261.0,573.97,463.77
2017,9,11,8,0,583.0,98.0,3.1,22.0,316.0,644.29,513.94
2017,9,11,8,15,621.5,105.5,3.2,22.5,371.0,700.87,553.06
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,756.76,590.64
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,798.62,617.61
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,838.46,642.83
2017,9,11,9,15,731.0,132.0,3.65,24.5,578.5,869.79,661.33
2017,9,11,9,30,752.0,137.0,3.7,25.0,627.0,898.4,677.87
2017,9,11,9,45,766.0,141.5,3.8,25.5,669.5,916.77,687.66
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,926.12,691.48
2017,9,11,10,15,791.5,149.0,3.9,26.0,748.5,934.1,695.39
2017,9,11,10,30,803.0,152.0,3.9,26.0,785.0,938.54,697.09
2017,9,11,10,45,577.5,268.0,3.9,26.5,732.0,836.02,622.59
2017,9,11,11,0,352.0,384.0,3.9,27.0,679.0,719.08,534.06
2017,9,11,11,15,593.0,271.5,3.85,27.0,782.5,823.96,612.62
2017,9,11,11,30,834.0,159.0,3.8,27.0,886.0,901.33,666.37
2017,9,11,11,45,829.5,164.5,3.8,27.5,897.0,876.35,647.27
2017,9,11,12,0,825.0,170.0,3.8,28.0,908.0,848.44,627.03
2017,9,11,12,15,481.0,313.0,3.75,28.0,743.5,677.75,502.93
2017,9,11,12,30,137.0,456.0,3.7,28.0,579.0,513.24,379.26
2017,9,11,12,45,262.5,425.5,3.65,28.5,660.0,564.46,417.65
2017,9,11,13,0,388.0,395.0,3.6,29.0,741.0,603.18,445.02
2017,9,11,13,15,606.5,279.5,3.55,29.0,811.0,617.46,456.97
2017,9,11,13,30,825.0,164.0,3.5,29.0,881.0,615.4,455.61
2017,9,11,13,45,820.5,161.5,3.5,29.0,859.5,566.01,417.45
2017,9,11,14,0,816.0,159.0,3.5,29.0,838.0,515.59,377.72
2017,9,11,14,15,807.0,156.5,3.45,29.0,808.0,462.43,334.85
2017,9,11,14,30,798.0,154.0,3.4,29.0,778.0,409.13,290.82
2017,9,11,14,45,765.5,161.0,3.4,29.0,736.5,350.0,242.25
2017,9,11,15,0,733.0,168.0,3.4,29.0,695.0,298.52,199.39
2017,9,11,15,15,715.5,163.5,3.35,28.5,651.5,244.81,155.77
2017,9,11,15,30,698.0,159.0,3.3,28.0,608.0,192.94,116.47
2017,9,11,15,45,682.5,150.0,3.25,28.0,560.5,140.07,82.87
2017,9,11,16,0,667.0,141.0,3.2,28.0,513.0,89.24,68.77
2017,9,11,16,15,637.0,134.0,3.0,27.5,460.5,87.31,67.61
2017,9,11,16,30,607.0,127.0,2.8,27.0,408.0,85.82,66.76
2017,9,11,16,45,573.0,116.0,2.6,27.0,354.5,80.98,62.95
2017,9,11,17,0,539.0,105.0,2.4,27.0,301.0,75.79,58.78
2017,9,11,17,15,483.0,93.5,2.1,26.0,246.0,67.89,52.43
2017,9,11,17,30,427.0,82.0,1.8,25.0,191.0,60.76,46.51
2017,9,11,17,45,352.5,66.0,1.5,24.0,140.5,49.84,37.06
2017,9,11,18,0,278.0,50.0,1.2,23.0,90.0,38.47,26.91
2017,9,11,18,15,168.0,30.5,1.2,22.5,51.5,23.81,12.8
2017,9,11,18,30,58.0,11.0,1.2,22.0,13.0,10.01,0.0
2017,9,11,18,45,29.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,60.0,8.0,1.55,15.5,10.5,0.0,0.0
2017,9,12,6,30,120.0,16.0,1.8,16.0,21.0,113.28,0.0
2017,9,12,6,45,250.0,32.0,2.05,17.0,64.0,243.75,187.7
2017,9,12,7,0,380.0,48.0,2.3,18.0,107.0,362.53,294.16
2017,9,12,7,15,461.5,59.5,2.35,19.0,161.0,451.32,368.42
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,544.64,441.23
2017,9,12,7,45,597.5,79.5,2.5,21.0,272.5,616.22,493.75
2017,9,12,8,0,652.0,88.0,2.6,22.0,330.0,688.93,544.63
2017,9,12,8,15,689.0,94.0,2.6,23.0,386.5,743.92,580.06
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,798.03,613.62
2017,9,12,8,45,750.5,105.5,2.6,25.0,496.0,838.83,636.9
2017,9,12,9,0,775.0,111.0,2.6,26.0,549.0,872.06,654.56
2017,9,12,9,15,794.5,115.0,2.6,26.0,598.5,901.99,672.37
2017,9,12,9,30,814.0,119.0,2.6,26.0,648.0,928.92,688.12
2017,9,12,9,45,824.5,123.5,2.65,26.5,690.5,944.63,695.54
2017,9,12,10,0,835.0,128.0,2.7,27.0,733.0,956.85,700.86
2017,9,12,10,15,845.5,130.5,2.7,27.5,769.0,963.25,702.11
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,965.98,701.18
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,960.06,694.86
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,950.46,686.43
2017,9,12,11,15,867.5,142.5,2.7,29.0,882.0,935.56,676.13
2017,9,12,11,30,872.0,144.0,2.7,29.0,903.0,908.93,658.36
2017,9,12,11,45,873.0,145.5,2.7,29.5,914.5,884.79,641.08
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,857.54,621.85
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.5,825.63,600.51
2017,9,12,12,30,875.0,147.0,2.6,30.0,933.0,790.99,577.36
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.5,751.94,549.04
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,710.66,518.58
2017,9,12,13,15,868.5,145.5,2.55,31.0,908.0,666.06,486.06
2017,9,12,13,30,865.0,145.0,2.5,31.0,894.0,619.49,451.41
2017,9,12,13,45,859.0,143.5,2.45,31.0,871.5,568.36,412.72
2017,9,12,14,0,853.0,142.0,2.4,31.0,849.0,516.23,372.25
2017,9,12,14,15,844.5,140.0,2.3,31.0,818.5,461.86,328.94
2017,9,12,14,30,836.0,138.0,2.2,31.0,788.0,407.2,284.32
2017,9,12,14,45,815.5,139.5,2.15,31.0,748.0,351.52,238.45
2017,9,12,15,0,795.0,141.0,2.1,31.0,708.0,297.34,193.57
2017,9,12,15,15,778.5,137.0,2.0,31.0,664.0,241.55,148.46
2017,9,12,15,30,762.0,133.0,1.9,31.0,620.0,179.8,102.26
2017,9,12,15,45,736.0,129.5,1.85,31.0,569.5,126.44,70.39
2017,9,12,16,0,710.0,126.0,1.8,31.0,519.0,79.08,59.57
2017,9,12,16,15,680.5,119.5,1.65,30.5,465.5,77.59,58.75
2017,9,12,16,30,651.0,113.0,1.5,30.0,412.0,75.96,57.75
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,75.17,57.44
2017,9,12,17,0,540.0,103.0,1.2,29.0,296.0,74.47,57.15
2017,9,12,17,15,482.5,91.5,1.15,28.0,241.0,66.58,50.86
2017,9,12,17,30,425.0,80.0,1.1,27.0,186.0,59.39,44.93
2017,9,12,17,45,326.0,64.5,1.05,26.0,133.5,48.71,35.75
2017,9,12,18,0,227.0,49.0,1.0,25.0,81.0,37.65,25.89
2017,9,12,18,15,113.5,29.0,1.05,24.5,45.0,23.45,11.89
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.19,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.68,0.0
2017,9,13,6,45,64.5,34.0,1.85,18.5,44.0,96.41,70.65
2017,9,13,7,0,129.0,57.0,2.1,19.0,77.0,184.98,148.34
2017,9,13,7,15,176.0,81.0,2.05,19.5,120.0,252.65,206.02
2017,9,13,7,30,223.0,105.0,2.0,20.0,163.0,322.25,263.25
2017,9,13,7,45,261.5,126.0,2.0,21.0,210.5,382.61,310.35
2017,9,13,8,0,300.0,147.0,2.0,22.0,258.0,444.36,356.52
2017,9,13,8,15,341.0,159.0,2.1,22.5,304.5,497.33,395.68
2017,9,13,8,30,382.0,171.0,2.2,23.0,351.0,569.54,447.58
2017,9,13,8,45,367.0,198.0,2.3,24.0,387.5,573.99,447.04
2017,9,13,9,0,352.0,225.0,2.4,25.0,424.0,593.65,457.54
2017,9,13,9,15,374.5,242.0,2.35,26.0,470.0,633.86,482.86
2017,9,13,9,30,397.0,259.0,2.3,27.0,516.0,672.68,506.41
2017,9,13,9,45,391.0,283.0,2.25,28.0,550.5,690.67,514.32
2017,9,13,10,0,385.0,307.0,2.2,29.0,585.0,706.21,520.62
2017,9,13,10,15,402.5,314.5,2.1,29.5,618.0,723.63,529.76
2017,9,13,10,30,420.0,322.0,2.0,30.0,651.0,752.73,546.22
2017,9,13,10,45,421.5,334.0,1.9,30.5,674.5,754.71,544.34
2017,9,13,11,0,423.0,346.0,1.8,31.0,698.0,754.28,541.15
2017,9,13,11,15,382.0,377.0,1.75,31.0,701.5,722.44,517.92
2017,9,13,11,30,341.0,408.0,1.7,31.0,705.0,700.73,501.49
2017,9,13,11,45,302.5,423.5,1.65,31.5,689.5,665.71,475.61
2017,9,13,12,0,264.0,439.0,1.6,32.0,674.0,630.94,450.07
2017,9,13,12,15,373.0,404.5,1.55,32.0,737.5,667.11,475.93
2017,9,13,12,30,482.0,370.0,1.5,32.0,801.0,698.7,497.38
2017,9,13,12,45,561.0,324.5,1.5,32.5,823.5,687.96,489.78
2017,9,13,13,0,640.0,279.0,1.5,33.0,846.0,669.22,476.76
2017,9,13,13,15,635.0,277.0,1.55,33.0,832.5,628.42,448.56
2017,9,13,13,30,630.0,275.0,1.6,33.0,819.0,586.84,419.28
2017,9,13,13,45,627.5,268.5,1.65,33.0,798.5,542.41,387.28
2017,9,13,14,0,625.0,262.0,1.7,33.0,778.0,497.4,353.93
2017,9,13,14,15,553.5,277.0,1.75,33.0,721.5,440.75,312.06
2017,9,13,14,30,482.0,292.0,1.8,33.0,665.0,389.09,273.62
2017,9,13,14,45,473.0,279.0,1.9,33.0,630.5,343.4,238.28
2017,9,13,15,0,464.0,266.0,2.0,33.0,596.0,298.69,203.34
2017,9,13,15,15,358.5,275.5,2.05,32.5,521.0,260.71,178.0
2017,9,13,15,30,253.0,285.0,2.1,32.0,446.0,225.89,157.18
2017,9,13,15,45,220.5,264.5,2.2,32.0,396.5,199.6,141.89
2017,9,13,16,0,188.0,244.0,2.3,32.0,347.0,169.83,132.24
2017,9,13,16,15,334.5,193.5,2.25,31.0,354.5,133.24,103.88
2017,9,13,16,30,481.0,143.0,2.2,30.0,362.0,96.34,74.56
2017,9,13,16,45,435.0,137.5,2.2,29.5,316.0,94.76,73.72
2017,9,13,17,0,389.0,132.0,2.2,29.0,270.0,93.12,72.74
2017,9,13,17,15,336.5,114.0,2.05,28.0,217.5,85.29,66.58
2017,9,13,17,30,284.0,96.0,1.9,27.0,165.0,72.81,56.22
2017,9,13,17,45,229.5,73.0,1.8,26.0,119.0,56.43,42.19
2017,9,13,18,0,175.0,50.0,1.7,25.0,73.0,39.47,27.31
2017,9,13,18,15,98.0,28.0,1.7,24.5,39.5,22.63,10.61
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,5.46,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,27.91,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,145.66,107.42
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,238.97,190.96
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,334.81,271.4
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,422.74,343.1
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,501.96,405.56
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,584.6,468.27
2017,9,14,8,15,539.0,124.5,4.0,24.5,351.5,641.76,508.45
2017,9,14,8,30,580.0,134.0,4.0,25.0,405.0,706.28,552.88
2017,9,14,8,45,619.0,137.5,4.0,26.0,458.0,755.21,583.67
2017,9,14,9,0,658.0,141.0,4.0,27.0,511.0,802.53,612.59
2017,9,14,9,15,680.5,146.5,4.05,27.5,558.0,834.84,631.9
2017,9,14,9,30,703.0,152.0,4.1,28.0,605.0,864.55,649.32
2017,9,14,9,45,723.0,154.5,4.15,28.5,648.0,885.61,660.76
2017,9,14,10,0,743.0,157.0,4.2,29.0,691.0,903.59,670.19
2017,9,14,10,15,755.0,160.0,4.2,29.5,726.5,911.3,672.55
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,909.77,668.94
2017,9,14,10,45,776.0,165.5,4.25,30.5,790.5,907.7,665.44
2017,9,14,11,0,785.0,168.0,4.3,31.0,819.0,902.12,659.77
2017,9,14,11,15,790.5,169.5,4.3,31.5,839.0,888.93,648.97
2017,9,14,11,30,796.0,171.0,4.3,32.0,859.0,872.38,636.16
2017,9,14,11,45,802.5,170.0,4.3,32.5,872.0,851.03,620.31
2017,9,14,12,0,809.0,169.0,4.3,33.0,885.0,826.5,602.47
2017,9,14,12,15,809.5,169.0,4.25,33.0,888.0,795.14,581.15
2017,9,14,12,30,810.0,169.0,4.2,33.0,891.0,761.2,557.0
2017,9,14,12,45,808.0,169.0,4.2,33.0,885.5,723.08,529.76
2017,9,14,13,0,806.0,169.0,4.2,33.0,880.0,682.93,500.63
2017,9,14,13,15,801.5,168.0,4.2,33.0,866.0,638.56,467.97
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,592.8,433.59
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,543.9,395.33
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,494.32,355.76
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.5,442.68,315.12
2017,9,14,14,30,763.0,159.0,4.1,33.0,748.0,391.03,273.38
2017,9,14,14,45,744.5,159.0,4.1,33.0,709.5,332.74,225.73
2017,9,14,15,0,726.0,159.0,4.1,33.0,671.0,281.01,182.92
2017,9,14,15,15,708.5,154.5,4.05,32.5,628.5,227.9,140.64
2017,9,14,15,30,691.0,150.0,4.0,32.0,586.0,176.64,103.25
2017,9,14,15,45,667.5,144.0,4.0,32.0,538.0,126.01,74.05
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,87.41,66.24
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,85.95,65.46
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,84.37,64.54
2017,9,14,16,45,539.5,114.5,3.55,31.0,332.5,79.94,61.11
2017,9,14,17,0,497.0,105.0,3.4,31.0,279.0,74.89,57.1
2017,9,14,17,15,438.5,93.0,3.1,30.0,225.5,67.69,51.39
2017,9,14,17,30,380.0,81.0,2.8,29.0,172.0,60.18,45.18
2017,9,14,17,45,297.5,64.0,2.55,28.0,123.5,48.44,35.11
2017,9,14,18,0,215.0,47.0,2.3,27.0,75.0,36.24,24.29
2017,9,14,18,15,107.5,23.5,2.45,26.5,37.5,18.33,6.7
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,23.94,0.0
2017,9,15,6,45,102.0,35.0,2.8,21.5,49.0,137.04,99.93
2017,9,15,7,0,181.0,59.0,3.0,22.0,86.0,225.38,179.51
2017,9,15,7,15,255.0,79.0,3.1,22.5,135.0,307.44,249.16
2017,9,15,7,30,329.0,99.0,3.2,23.0,184.0,409.23,331.48
2017,9,15,7,45,395.0,111.5,3.35,23.5,238.0,485.37,391.27
2017,9,15,8,0,461.0,124.0,3.5,24.0,292.0,564.42,451.09
2017,9,15,8,15,368.5,156.0,3.45,24.5,304.5,516.03,410.18
2017,9,15,8,30,276.0,188.0,3.4,25.0,317.0,478.3,377.18
2017,9,15,8,45,452.0,170.0,3.4,25.5,410.0,633.95,494.52
2017,9,15,9,0,628.0,152.0,3.4,26.0,503.0,785.9,601.58
2017,9,15,9,15,651.0,158.0,3.35,26.5,550.5,818.8,620.13
2017,9,15,9,30,674.0,164.0,3.3,27.0,598.0,849.14,637.47
2017,9,15,9,45,702.0,163.5,3.3,27.5,642.0,874.14,651.31
2017,9,15,10,0,730.0,163.0,3.3,28.0,686.0,896.12,663.11
2017,9,15,10,15,743.0,166.0,3.25,28.5,721.5,904.63,665.63
2017,9,15,10,30,756.0,169.0,3.2,29.0,757.0,909.75,666.13
2017,9,15,10,45,770.0,168.5,3.2,29.5,786.5,902.94,659.24
2017,9,15,11,0,784.0,168.0,3.2,30.0,816.0,898.86,654.43
2017,9,15,11,15,790.0,169.5,3.2,30.0,836.5,886.03,645.3
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,869.85,634.13
2017,9,15,11,45,813.0,163.5,3.2,30.5,872.5,851.01,620.09
2017,9,15,12,0,830.0,156.0,3.2,31.0,888.0,828.55,603.78
2017,9,15,12,15,830.5,156.0,3.15,31.0,891.0,796.68,582.21
2017,9,15,12,30,831.0,156.0,3.1,31.0,894.0,762.15,558.13
2017,9,15,12,45,829.5,155.5,3.1,31.5,888.5,723.31,529.48
2017,9,15,13,0,828.0,155.0,3.1,32.0,883.0,682.33,498.96
2017,9,15,13,15,824.0,154.0,3.05,32.0,869.0,637.46,465.99
2017,9,15,13,30,820.0,153.0,3.0,32.0,855.0,591.08,431.22
2017,9,15,13,45,813.5,151.5,2.95,32.5,832.5,541.71,392.66
2017,9,15,14,0,807.0,150.0,2.9,33.0,810.0,491.49,352.65
2017,9,15,14,15,798.0,147.5,2.85,33.0,780.0,438.83,310.68
2017,9,15,14,30,789.0,145.0,2.8,33.0,750.0,386.06,267.61
2017,9,15,14,45,776.5,142.0,2.8,33.0,713.0,331.97,223.0
2017,9,15,15,0,764.0,139.0,2.8,33.0,676.0,278.62,178.89
2017,9,15,15,15,747.0,135.0,2.8,32.5,632.5,217.74,130.97
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,164.81,92.78
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,112.82,63.81
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,76.34,57.21
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,75.05,56.52
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,73.65,55.71
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,70.52,53.43
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,67.21,50.94
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,61.52,46.43
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,53.78,39.97
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,43.71,31.18
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,33.27,21.75
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,16.81,4.76
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,34.48,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,172.92,125.64
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,272.14,216.07
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,356.31,287.2
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,446.18,359.83
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,519.54,416.85
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,601.89,477.7
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,659.05,516.96
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,715.58,554.57
2017,9,16,8,45,648.0,124.0,3.2,26.5,457.0,762.98,584.85
2017,9,16,9,0,686.0,127.0,3.2,27.0,510.0,808.79,613.39
2017,9,16,9,15,708.0,132.0,3.15,27.5,557.0,840.19,631.25
2017,9,16,9,30,730.0,137.0,3.1,28.0,604.0,868.95,647.17
2017,9,16,9,45,752.0,137.5,3.05,28.5,647.5,889.52,657.46
2017,9,16,10,0,774.0,138.0,3.0,29.0,691.0,901.92,662.38
2017,9,16,10,15,786.0,141.0,2.95,29.0,726.5,909.94,665.88
2017,9,16,10,30,798.0,144.0,2.9,29.0,762.0,914.46,667.24
2017,9,16,10,45,809.5,144.0,2.85,29.5,791.5,911.78,662.73
2017,9,16,11,0,821.0,144.0,2.8,30.0,821.0,905.52,656.11
2017,9,16,11,15,827.0,145.0,2.75,30.5,841.5,891.8,644.83
2017,9,16,11,30,833.0,146.0,2.7,31.0,862.0,874.64,631.55
2017,9,16,11,45,813.0,161.5,2.7,31.5,868.5,846.41,611.54
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,815.6,590.0
2017,9,16,12,15,794.0,177.5,2.65,32.0,878.5,785.33,569.25
2017,9,16,12,30,795.0,178.0,2.6,32.0,882.0,752.47,546.1
2017,9,16,12,45,795.5,176.0,2.6,32.0,877.0,714.68,519.59
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,674.76,491.14
2017,9,16,13,15,792.0,173.0,2.6,32.0,858.0,630.98,459.35
2017,9,16,13,30,788.0,172.0,2.6,32.0,844.0,585.8,425.81
2017,9,16,13,45,783.0,169.0,2.6,32.5,822.0,537.28,388.27
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,487.89,349.22
2017,9,16,14,15,768.0,163.5,2.6,33.0,770.0,436.23,308.3
2017,9,16,14,30,758.0,161.0,2.6,33.0,740.0,379.27,262.63
2017,9,16,14,45,749.0,155.5,2.6,33.0,703.5,325.16,218.2
2017,9,16,15,0,740.0,150.0,2.6,33.0,667.0,271.5,174.03
2017,9,16,15,15,722.0,146.0,2.6,32.5,623.5,218.0,131.99
2017,9,16,15,30,704.0,142.0,2.6,32.0,580.0,166.38,95.31
2017,9,16,15,45,682.0,136.0,2.6,32.0,532.0,115.26,67.56
2017,9,16,16,0,660.0,130.0,2.6,32.0,484.0,82.63,62.34
2017,9,16,16,15,628.5,123.0,2.55,31.5,432.0,80.9,61.32
2017,9,16,16,30,597.0,116.0,2.5,31.0,380.0,79.02,60.15
2017,9,16,16,45,554.5,107.0,2.45,31.0,326.0,75.35,57.32
2017,9,16,17,0,512.0,98.0,2.4,31.0,272.0,70.34,53.32
2017,9,16,17,15,451.5,86.5,2.15,30.0,219.0,63.32,47.72
2017,9,16,17,30,391.0,75.0,1.9,29.0,166.0,55.99,41.62
2017,9,16,17,45,305.5,59.0,1.65,28.0,117.5,44.85,32.01
2017,9,16,18,0,220.0,43.0,1.4,27.0,69.0,33.28,21.65
2017,9,16,18,15,110.0,21.5,1.4,26.5,34.5,16.84,3.5
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.5,1.05,21.5,6.5,0.0,0.0
2017,9,17,6,30,0.0,13.0,1.3,22.0,13.0,11.82,0.0
2017,9,17,6,45,97.5,32.5,1.55,22.5,46.5,129.75,92.23
2017,9,17,7,0,195.0,52.0,1.8,23.0,80.0,222.55,176.08
2017,9,17,7,15,252.0,71.5,1.9,23.5,125.0,308.14,247.23
2017,9,17,7,30,309.0,91.0,2.0,24.0,170.0,382.52,307.31
2017,9,17,7,45,366.0,102.5,2.15,24.5,218.5,449.27,359.5
2017,9,17,8,0,423.0,114.0,2.3,25.0,267.0,518.53,411.6
2017,9,17,8,15,546.5,110.0,2.35,25.5,341.5,634.73,496.22
2017,9,17,8,30,670.0,106.0,2.4,26.0,416.0,749.06,574.64
2017,9,17,8,45,385.5,175.5,2.45,26.5,358.5,578.75,446.34
2017,9,17,9,0,101.0,245.0,2.5,27.0,301.0,351.31,270.0
2017,9,17,9,15,436.0,184.5,2.45,27.5,459.0,638.99,488.39
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,884.68,654.68
2017,9,17,9,45,784.5,128.5,2.4,28.5,659.0,902.46,661.17
2017,9,17,10,0,798.0,133.0,2.4,29.0,701.0,916.88,667.58
2017,9,17,10,15,647.5,209.5,2.35,29.5,685.5,857.59,625.49
2017,9,17,10,30,497.0,286.0,2.3,30.0,670.0,782.15,569.19
2017,9,17,10,45,666.5,214.0,2.3,30.5,749.5,856.7,621.08
2017,9,17,11,0,836.0,142.0,2.3,31.0,829.0,914.4,655.8
2017,9,17,11,15,841.5,143.0,2.25,31.0,849.0,899.89,644.8
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,881.92,632.37
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,858.17,615.52
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,825.26,592.87
2017,9,17,12,15,857.5,142.5,2.15,32.0,896.0,794.08,572.25
2017,9,17,12,30,858.0,143.0,2.1,32.0,899.0,760.21,549.38
2017,9,17,12,45,856.0,142.5,2.1,32.5,893.0,721.23,521.14
2017,9,17,13,0,854.0,142.0,2.1,33.0,887.0,680.11,491.02
2017,9,17,13,15,850.0,141.0,2.1,33.0,872.5,635.39,458.84
2017,9,17,13,30,846.0,140.0,2.1,33.0,858.0,588.31,424.19
2017,9,17,13,45,840.0,138.0,2.1,33.0,835.0,537.61,386.08
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,485.96,346.15
2017,9,17,14,15,825.0,134.0,2.1,33.0,781.5,432.39,303.69
2017,9,17,14,30,816.0,132.0,2.1,33.0,751.0,378.63,259.99
2017,9,17,14,45,805.0,128.5,2.1,33.0,714.0,323.18,214.35
2017,9,17,15,0,794.0,125.0,2.1,33.0,677.0,268.25,169.1
2017,9,17,15,15,777.5,122.0,2.15,32.5,633.0,213.52,126.14
2017,9,17,15,30,761.0,119.0,2.2,32.0,589.0,160.4,88.86
2017,9,17,15,45,741.0,114.0,2.25,32.0,540.5,99.99,55.67
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,69.14,51.35
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,67.8,50.59
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,66.36,49.71
2017,9,17,16,45,621.0,90.5,2.3,31.0,332.5,63.24,47.3
2017,9,17,17,0,581.0,83.0,2.3,31.0,278.0,59.93,44.67
2017,9,17,17,15,520.0,74.0,2.05,30.0,223.5,55.11,40.85
2017,9,17,17,30,459.0,65.0,1.8,29.0,169.0,50.1,36.65
2017,9,17,17,45,367.5,51.5,1.6,28.0,119.5,40.73,28.52
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,29.55,18.49
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,14.92,0.86
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,11.82,0.0
2017,9,18,6,45,145.5,30.5,0.8,23.5,51.0,172.43,121.93
2017,9,18,7,0,291.0,48.0,0.9,24.0,89.0,296.94,232.55
2017,9,18,7,15,375.5,60.5,1.05,24.5,139.5,381.62,302.58
2017,9,18,7,30,460.0,73.0,1.2,25.0,190.0,477.7,377.9
2017,9,18,7,45,522.5,81.0,1.35,25.5,244.5,551.78,432.83
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,627.45,486.53
2017,9,18,8,15,624.0,95.5,1.55,26.5,353.0,682.3,522.8
2017,9,18,8,30,663.0,102.0,1.6,27.0,407.0,736.5,557.59
2017,9,18,8,45,692.0,107.0,1.65,27.5,458.5,778.78,583.34
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,819.18,607.44
2017,9,18,9,15,397.0,196.5,1.7,28.5,419.0,615.74,461.88
2017,9,18,9,30,73.0,281.0,1.7,29.0,328.0,357.51,267.92
2017,9,18,9,45,227.5,289.5,1.7,29.5,449.0,523.21,391.27
2017,9,18,10,0,382.0,298.0,1.7,30.0,570.0,688.26,505.1
2017,9,18,10,15,391.0,312.0,1.7,30.0,602.0,704.5,513.4
2017,9,18,10,30,400.0,326.0,1.7,30.0,634.0,718.57,521.55
2017,9,18,10,45,390.0,344.0,1.7,30.5,653.5,717.15,517.98
2017,9,18,11,0,380.0,362.0,1.7,31.0,673.0,713.69,513.3
2017,9,18,11,15,351.0,382.5,1.7,31.0,675.0,694.1,498.69
2017,9,18,11,30,322.0,403.0,1.7,31.0,677.0,673.42,483.55
2017,9,18,11,45,410.0,376.5,1.7,31.5,731.0,704.33,504.65
2017,9,18,12,0,498.0,350.0,1.7,32.0,785.0,736.0,525.14
2017,9,18,12,15,513.0,348.0,1.7,32.0,797.5,720.36,514.08
2017,9,18,12,30,528.0,346.0,1.7,32.0,810.0,702.03,501.5
2017,9,18,12,45,434.0,376.5,1.7,32.0,756.5,633.36,453.64
2017,9,18,13,0,340.0,407.0,1.7,32.0,703.0,570.99,409.88
2017,9,18,13,15,564.5,286.0,1.7,32.0,767.5,582.44,420.05
2017,9,18,13,30,789.0,165.0,1.7,32.0,832.0,574.44,414.4
2017,9,18,13,45,783.0,162.5,1.75,32.0,809.5,525.8,377.87
2017,9,18,14,0,777.0,160.0,1.8,32.0,787.0,476.38,339.9
2017,9,18,14,15,767.0,157.5,1.85,31.5,757.0,424.82,299.88
2017,9,18,14,30,757.0,155.0,1.9,31.0,727.0,373.33,258.68
2017,9,18,14,45,719.0,164.0,1.95,31.0,685.0,316.65,213.14
2017,9,18,15,0,681.0,173.0,2.0,31.0,643.0,268.83,174.55
2017,9,18,15,15,662.0,167.5,2.05,31.0,600.5,217.48,134.47
2017,9,18,15,30,643.0,162.0,2.1,31.0,558.0,168.27,100.21
2017,9,18,15,45,626.0,152.5,2.15,31.0,511.5,118.6,74.25
2017,9,18,16,0,609.0,143.0,2.2,31.0,465.0,92.21,70.45
2017,9,18,16,15,594.0,127.0,2.1,30.5,413.0,84.25,64.36
2017,9,18,16,30,579.0,111.0,2.0,30.0,361.0,75.71,57.68
2017,9,18,16,45,525.0,106.5,1.9,29.5,309.5,75.4,57.75
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,73.21,56.19
2017,9,18,17,15,409.5,89.0,1.7,28.5,206.0,65.18,49.58
2017,9,18,17,30,348.0,76.0,1.6,28.0,154.0,56.8,42.43
2017,9,18,17,45,267.5,58.0,1.55,27.5,107.5,44.16,31.4
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,31.01,19.52
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,15.71,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,21.69,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,138.84,96.53
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,246.26,194.04
2017,9,19,7,15,287.5,69.5,3.35,24.5,130.0,330.52,265.46
2017,9,19,7,30,369.0,86.0,3.5,25.0,178.0,420.59,338.75
2017,9,19,7,45,437.0,95.5,3.65,25.5,231.5,495.19,397.31
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,572.87,455.6
2017,9,19,8,15,546.5,113.5,3.85,26.0,338.0,636.31,501.44
2017,9,19,8,30,588.0,122.0,3.9,26.0,391.0,693.39,541.46
2017,9,19,8,45,407.0,181.5,3.95,26.5,378.5,603.19,469.47
2017,9,19,9,0,226.0,241.0,4.0,27.0,366.0,476.82,369.62
2017,9,19,9,15,230.5,264.5,4.0,27.0,401.5,505.54,390.01
2017,9,19,9,30,235.0,288.0,4.0,27.0,437.0,532.91,408.61
2017,9,19,9,45,256.0,306.0,4.0,27.5,478.5,584.83,444.22
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,618.07,466.05
2017,9,19,10,15,168.5,334.5,3.95,28.0,455.5,505.5,381.23
2017,9,19,10,30,60.0,345.0,3.9,28.0,391.0,395.04,296.91
2017,9,19,10,45,192.5,362.0,3.85,28.5,517.5,541.43,405.98
2017,9,19,11,0,325.0,379.0,3.8,29.0,644.0,680.5,504.39
2017,9,19,11,15,328.0,388.5,3.75,29.0,662.0,678.68,501.39
2017,9,19,11,30,331.0,398.0,3.7,29.0,680.0,675.0,497.93
2017,9,19,11,45,269.5,418.5,3.7,29.5,650.0,626.73,461.31
2017,9,19,12,0,208.0,439.0,3.7,30.0,620.0,573.76,421.7
2017,9,19,12,15,322.0,403.0,3.65,30.0,684.0,618.19,454.96
2017,9,19,12,30,436.0,367.0,3.6,30.0,748.0,651.41,479.15
2017,9,19,12,45,436.5,364.0,3.55,30.0,743.5,622.88,458.17
2017,9,19,13,0,437.0,361.0,3.5,30.0,739.0,593.25,436.49
2017,9,19,13,15,631.5,249.0,3.45,30.0,785.5,588.64,434.58
2017,9,19,13,30,826.0,137.0,3.4,30.0,832.0,568.25,419.46
2017,9,19,13,45,554.5,259.5,3.4,30.0,721.0,485.21,356.2
2017,9,19,14,0,283.0,382.0,3.4,30.0,610.0,426.02,312.0
2017,9,19,14,15,539.0,256.0,3.35,30.0,668.5,405.21,292.68
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,363.29,253.28
2017,9,19,14,45,766.0,135.0,3.3,30.0,687.0,310.66,209.19
2017,9,19,15,0,737.0,140.0,3.3,30.0,647.0,254.06,162.74
2017,9,19,15,15,607.5,177.5,3.15,29.5,576.5,213.36,134.85
2017,9,19,15,30,478.0,215.0,3.0,29.0,506.0,186.51,122.03
2017,9,19,15,45,456.5,200.5,2.9,29.0,460.0,142.35,98.03
2017,9,19,16,0,435.0,186.0,2.8,29.0,414.0,119.97,93.88
2017,9,19,16,15,313.5,182.0,2.55,28.5,337.0,126.69,99.94
2017,9,19,16,30,192.0,178.0,2.3,28.0,260.0,130.45,103.57
2017,9,19,16,45,179.0,154.0,2.05,28.0,222.0,114.85,90.95
2017,9,19,17,0,166.0,130.0,1.8,28.0,184.0,98.68,77.7
2017,9,19,17,15,143.0,106.5,1.75,27.5,146.5,82.22,64.08
2017,9,19,17,30,120.0,83.0,1.7,27.0,109.0,65.25,49.67
2017,9,19,17,45,84.5,60.0,1.65,27.0,75.5,48.08,34.67
2017,9,19,18,0,49.0,37.0,1.6,27.0,42.0,30.45,18.88
2017,9,19,18,15,24.5,18.5,1.65,26.5,21.0,15.65,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,24.65,0.0
2017,9,20,6,45,128.5,30.0,3.05,23.5,46.5,159.65,109.88
2017,9,20,7,0,231.0,50.0,3.2,24.0,82.0,258.68,203.9
2017,9,20,7,15,316.0,65.0,3.4,24.5,130.5,344.31,276.69
2017,9,20,7,30,401.0,80.0,3.6,25.0,179.0,436.08,351.41
2017,9,20,7,45,466.5,89.0,3.8,25.5,233.0,509.01,408.69
2017,9,20,8,0,532.0,98.0,4.0,26.0,287.0,592.0,470.45
2017,9,20,8,15,338.5,146.5,4.1,26.5,274.0,475.0,376.89
2017,9,20,8,30,145.0,195.0,4.2,27.0,261.0,354.04,277.96
2017,9,20,8,45,417.5,157.0,4.35,27.5,379.0,582.56,455.94
2017,9,20,9,0,690.0,119.0,4.5,28.0,497.0,796.19,609.24
2017,9,20,9,15,711.5,123.5,4.5,28.5,544.0,826.15,625.83
2017,9,20,9,30,733.0,128.0,4.5,29.0,591.0,853.47,641.51
