Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,45,755.0,128.5,4.55,29.5,633.5,868.66,649.02
2017,9,20,10,0,777.0,129.0,4.6,30.0,676.0,886.26,658.32
2017,9,20,10,15,788.5,131.5,4.55,30.0,711.0,892.95,661.17
2017,9,20,10,30,800.0,134.0,4.5,30.0,746.0,896.15,661.9
2017,9,20,10,45,810.5,134.5,4.5,30.5,774.5,892.77,657.25
2017,9,20,11,0,821.0,135.0,4.5,31.0,803.0,885.83,650.45
2017,9,20,11,15,826.5,136.5,4.45,31.5,823.0,871.99,638.99
2017,9,20,11,30,832.0,138.0,4.4,32.0,843.0,854.73,625.45
2017,9,20,11,45,836.0,138.0,4.4,32.5,854.5,824.98,603.88
2017,9,20,12,0,840.0,138.0,4.4,33.0,866.0,799.44,585.33
2017,9,20,12,15,840.5,138.5,4.4,33.0,869.0,768.71,564.47
2017,9,20,12,30,841.0,139.0,4.4,33.0,872.0,735.35,540.96
2017,9,20,12,45,839.0,138.5,4.4,33.0,866.0,696.95,513.05
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,656.46,483.15
2017,9,20,13,15,833.5,137.5,4.35,33.0,846.0,613.2,450.54
2017,9,20,13,30,830.0,137.0,4.3,33.0,832.0,567.13,415.2
2017,9,20,13,45,823.0,135.5,4.3,33.0,809.0,517.12,376.24
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,466.28,335.66
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,413.5,293.13
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,360.61,249.47
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,307.09,204.57
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,254.89,161.19
2017,9,20,15,15,743.5,126.5,4.05,31.5,605.5,194.97,114.42
2017,9,20,15,30,726.0,123.0,4.0,31.0,562.0,142.87,78.86
2017,9,20,15,45,701.5,118.5,3.95,31.0,513.5,91.82,55.14
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,72.92,54.79
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,71.38,53.85
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,69.74,52.81
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,66.36,50.16
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,62.8,47.3
2017,9,20,17,15,457.5,76.0,2.9,29.5,201.5,57.28,42.74
2017,9,20,17,30,391.0,66.0,2.7,29.0,149.0,49.69,36.23
2017,9,20,17,45,294.0,51.0,2.5,28.5,102.5,39.04,26.88
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,28.02,16.63
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,14.2,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,14.75,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,135.57,91.03
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,252.43,198.43
2017,9,21,7,15,310.0,65.0,2.8,24.5,129.0,339.59,272.19
2017,9,21,7,30,398.0,80.0,2.9,25.0,178.0,433.16,347.98
2017,9,21,7,45,475.5,86.5,3.05,25.5,233.0,511.85,409.38
2017,9,21,8,0,553.0,93.0,3.2,26.0,288.0,602.27,476.09
2017,9,21,8,15,342.5,143.0,3.3,26.0,270.5,473.18,375.04
2017,9,21,8,30,132.0,193.0,3.4,26.0,253.0,340.01,267.23
2017,9,21,8,45,423.0,152.0,3.5,26.5,376.5,580.41,454.74
2017,9,21,9,0,714.0,111.0,3.6,27.0,500.0,806.32,615.43
2017,9,21,9,15,428.5,201.0,3.6,27.0,440.5,646.55,495.6
2017,9,21,9,30,143.0,291.0,3.6,27.0,381.0,450.43,344.14
2017,9,21,9,45,85.5,281.5,3.6,27.5,336.5,364.41,278.02
2017,9,21,10,0,28.0,272.0,3.6,28.0,292.0,296.35,224.18
2017,9,21,10,15,36.0,299.0,3.6,28.5,325.5,328.67,247.72
2017,9,21,10,30,44.0,326.0,3.6,29.0,359.0,360.07,269.99
2017,9,21,10,45,442.5,225.5,3.6,29.5,583.0,652.05,490.3
2017,9,21,11,0,841.0,125.0,3.6,30.0,807.0,882.42,648.29
2017,9,21,11,15,846.0,126.5,3.6,30.0,826.5,868.49,636.64
2017,9,21,11,30,851.0,128.0,3.6,30.0,846.0,851.18,624.61
2017,9,21,11,45,851.0,130.5,3.65,30.5,857.0,827.4,607.36
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,800.61,588.2
2017,9,21,12,15,851.5,133.0,3.7,31.0,870.5,769.12,566.85
2017,9,21,12,30,852.0,133.0,3.7,31.0,873.0,734.96,542.88
2017,9,21,12,45,850.0,133.0,3.75,31.5,867.0,696.61,514.07
2017,9,21,13,0,848.0,133.0,3.8,32.0,861.0,656.11,483.29
2017,9,21,13,15,844.0,132.0,3.8,32.0,846.5,611.63,449.94
2017,9,21,13,30,840.0,131.0,3.8,32.0,832.0,565.56,414.63
2017,9,21,13,45,831.0,131.0,3.85,32.0,808.5,513.99,374.56
2017,9,21,14,0,822.0,131.0,3.9,32.0,785.0,463.13,333.89
2017,9,21,14,15,812.5,129.0,3.95,32.0,754.5,410.05,290.53
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,356.87,246.13
2017,9,21,14,45,766.0,136.0,4.05,32.0,682.0,304.94,202.95
2017,9,21,15,0,729.0,145.0,4.1,32.0,640.0,249.58,158.11
2017,9,21,15,15,710.0,141.0,4.1,31.5,596.5,196.89,117.29
2017,9,21,15,30,691.0,137.0,4.1,31.0,553.0,146.23,83.36
2017,9,21,15,45,662.0,133.0,4.15,31.0,504.0,97.5,61.88
2017,9,21,16,0,633.0,129.0,4.2,31.0,455.0,83.4,63.42
2017,9,21,16,15,598.0,122.0,4.1,30.5,403.0,81.59,62.31
2017,9,21,16,30,563.0,115.0,4.0,30.0,351.0,79.68,61.09
2017,9,21,16,45,511.0,106.5,3.95,29.5,297.5,75.34,57.8
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,70.74,54.18
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,62.93,47.68
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,54.8,40.65
2017,9,21,17,45,221.0,55.5,2.85,27.5,94.5,42.4,29.73
2017,9,21,18,0,122.0,38.0,2.5,27.0,49.0,30.24,18.2
2017,9,21,18,15,61.0,19.0,2.45,26.5,24.5,15.44,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,17.71,0.0
2017,9,22,6,45,125.0,28.5,2.4,22.5,45.0,152.78,101.47
2017,9,22,7,0,234.0,48.0,2.6,23.0,80.0,257.36,202.88
2017,9,22,7,15,324.5,62.0,2.75,23.5,128.5,345.22,277.72
2017,9,22,7,30,415.0,76.0,2.9,24.0,177.0,439.74,354.67
2017,9,22,7,45,482.0,84.5,3.05,25.0,231.0,519.46,415.95
2017,9,22,8,0,549.0,93.0,3.2,26.0,285.0,597.75,472.72
2017,9,22,8,15,590.5,100.0,3.25,26.5,338.5,653.99,511.69
2017,9,22,8,30,632.0,107.0,3.3,27.0,392.0,709.69,549.13
2017,9,22,8,45,670.5,109.0,3.4,27.5,444.0,755.62,578.88
2017,9,22,9,0,709.0,111.0,3.5,28.0,496.0,799.99,607.02
2017,9,22,9,15,730.5,115.0,3.5,28.5,543.0,829.38,623.9
2017,9,22,9,30,752.0,119.0,3.5,29.0,590.0,851.32,635.65
2017,9,22,9,45,388.5,192.0,3.55,29.5,436.5,594.47,450.41
2017,9,22,10,0,25.0,265.0,3.6,30.0,283.0,271.17,203.01
2017,9,22,10,15,81.5,317.5,3.6,30.0,379.0,390.26,293.19
2017,9,22,10,30,138.0,370.0,3.6,30.0,475.0,506.77,377.52
2017,9,22,10,45,479.5,252.5,3.65,30.5,636.0,711.83,529.22
2017,9,22,11,0,821.0,135.0,3.7,31.0,797.0,880.44,644.55
2017,9,22,11,15,826.0,136.0,3.75,31.0,817.0,865.48,632.96
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,847.14,620.5
2017,9,22,11,45,498.5,286.0,3.85,31.5,708.0,692.93,509.15
2017,9,22,12,0,166.0,435.0,3.9,32.0,579.0,534.51,390.3
2017,9,22,12,15,102.5,403.0,3.9,32.0,492.5,440.66,323.2
2017,9,22,12,30,39.0,371.0,3.9,32.0,406.0,358.62,263.17
2017,9,22,12,45,420.0,265.0,3.95,32.0,625.0,522.54,387.77
2017,9,22,13,0,801.0,159.0,4.0,32.0,844.0,646.79,477.41
2017,9,22,13,15,504.5,286.5,4.0,32.0,715.5,538.53,395.53
2017,9,22,13,30,208.0,414.0,4.0,32.0,587.0,454.58,332.44
2017,9,22,13,45,110.5,332.5,4.05,32.0,424.5,328.25,241.26
2017,9,22,14,0,13.0,251.0,4.1,32.0,262.0,221.79,163.31
2017,9,22,14,15,392.0,196.0,4.1,32.0,486.5,298.05,215.11
2017,9,22,14,30,771.0,141.0,4.1,32.0,711.0,354.17,244.77
2017,9,22,14,45,763.0,135.5,4.15,32.0,674.5,300.51,199.44
2017,9,22,15,0,755.0,130.0,4.2,32.0,638.0,247.15,155.11
2017,9,22,15,15,736.5,126.0,4.2,31.5,594.5,187.08,108.78
2017,9,22,15,30,718.0,122.0,4.2,31.0,551.0,135.09,74.43
2017,9,22,15,45,695.5,117.0,4.25,31.0,503.0,84.43,53.18
2017,9,22,16,0,673.0,112.0,4.3,31.0,455.0,72.08,54.14
2017,9,22,16,15,639.5,106.0,4.25,30.5,403.0,70.46,53.14
2017,9,22,16,30,606.0,100.0,4.2,30.0,351.0,68.74,52.02
2017,9,22,16,45,559.5,92.0,4.2,29.5,297.5,65.28,49.4
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,61.65,46.55
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,54.86,40.87
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,48.32,35.17
2017,9,22,17,45,271.5,48.5,3.35,27.5,94.5,37.21,25.35
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,25.73,14.34
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,15.01,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,22.5,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,45.0,10.0,1.5,21.0,10.0,35.82,0.0
2017,9,23,6,45,178.0,26.5,1.75,21.5,47.0,181.8,119.38
2017,9,23,7,0,311.0,43.0,2.0,22.0,84.0,301.33,238.11
2017,9,23,7,15,402.0,54.5,2.15,22.5,134.5,393.54,316.34
2017,9,23,7,30,493.0,66.0,2.3,23.0,185.0,489.81,393.82
2017,9,23,7,45,556.0,72.5,2.5,24.0,240.0,562.31,448.24
2017,9,23,8,0,619.0,79.0,2.7,25.0,295.0,636.38,501.31
2017,9,23,8,15,309.5,80.0,2.8,25.5,188.0,379.72,304.22
2017,9,23,8,30,0.0,81.0,2.9,26.0,81.0,71.71,52.46
2017,9,23,8,45,18.0,147.5,3.0,26.5,157.0,153.84,118.52
2017,9,23,9,0,36.0,214.0,3.1,27.0,233.0,254.94,196.82
2017,9,23,9,15,130.5,249.0,3.15,27.5,329.0,394.08,303.74
2017,9,23,9,30,225.0,284.0,3.2,28.0,425.0,516.9,394.32
2017,9,23,9,45,532.5,193.5,3.3,28.5,556.5,727.64,550.08
2017,9,23,10,0,840.0,103.0,3.4,29.0,688.0,899.18,665.12
2017,9,23,10,15,850.0,105.0,3.45,29.5,723.0,904.04,664.65
2017,9,23,10,30,860.0,107.0,3.5,30.0,758.0,905.37,663.27
2017,9,23,10,45,452.5,228.0,3.6,30.5,572.0,660.55,491.44
2017,9,23,11,0,45.0,349.0,3.7,31.0,386.0,374.52,276.54
2017,9,23,11,15,465.5,229.5,3.75,31.0,619.5,645.83,482.13
2017,9,23,11,30,886.0,110.0,3.8,31.0,853.0,857.19,628.83
2017,9,23,11,45,865.5,124.5,3.85,31.5,858.5,827.57,606.12
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,795.29,583.28
2017,9,23,12,15,511.5,287.5,3.9,32.0,727.5,655.33,481.18
2017,9,23,12,30,178.0,436.0,3.9,32.0,591.0,516.44,377.28
2017,9,23,12,45,165.0,432.5,3.95,32.0,575.0,490.19,358.82
2017,9,23,13,0,152.0,429.0,4.0,32.0,559.0,464.65,340.34
2017,9,23,13,15,492.0,283.5,4.0,32.0,692.5,526.72,387.84
2017,9,23,13,30,832.0,138.0,4.0,32.0,826.0,559.03,410.26
2017,9,23,13,45,826.0,136.0,4.0,32.0,803.0,508.91,370.61
2017,9,23,14,0,820.0,134.0,4.0,32.0,780.0,457.89,329.58
2017,9,23,14,15,810.0,132.0,4.0,32.0,749.0,404.7,285.94
2017,9,23,14,30,800.0,130.0,4.0,32.0,718.0,351.48,241.41
2017,9,23,14,45,765.5,137.0,4.05,32.0,676.0,299.07,197.87
2017,9,23,15,0,731.0,144.0,4.1,32.0,634.0,242.9,152.55
2017,9,23,15,15,712.0,140.0,4.1,31.5,590.5,190.24,112.26
2017,9,23,15,30,693.0,136.0,4.1,31.0,547.0,139.6,79.51
2017,9,23,15,45,669.0,130.0,4.2,31.0,498.5,89.7,59.58
2017,9,23,16,0,645.0,124.0,4.3,31.0,450.0,80.6,61.17
2017,9,23,16,15,610.5,117.0,4.2,30.5,398.0,78.62,59.91
2017,9,23,16,30,576.0,110.0,4.1,30.0,346.0,76.53,58.51
2017,9,23,16,45,529.5,100.5,4.1,30.0,293.0,72.21,55.09
2017,9,23,17,0,483.0,91.0,4.1,30.0,240.0,66.14,50.11
2017,9,23,17,15,415.5,79.0,3.8,29.0,188.0,58.52,43.84
2017,9,23,17,30,348.0,67.0,3.5,28.0,136.0,50.59,37.04
2017,9,23,17,45,250.5,49.5,3.2,27.5,90.5,38.02,25.95
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,24.98,13.35
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,14.55,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.5,2.4,22.5,39.5,142.87,90.03
2017,9,24,7,0,262.0,45.0,2.7,23.0,79.0,271.25,213.58
2017,9,24,7,15,354.0,58.0,2.9,23.5,128.5,359.46,289.1
2017,9,24,7,30,446.0,71.0,3.1,24.0,178.0,459.0,370.06
2017,9,24,7,45,534.5,74.0,3.3,24.5,235.0,546.1,437.58
2017,9,24,8,0,623.0,77.0,3.5,25.0,292.0,635.65,503.7
2017,9,24,8,15,400.0,133.0,3.6,25.5,280.0,524.55,416.07
2017,9,24,8,30,177.0,189.0,3.7,26.0,268.0,373.33,294.4
2017,9,24,8,45,179.0,214.0,3.8,26.5,302.5,403.22,315.98
2017,9,24,9,0,181.0,239.0,3.9,27.0,337.0,431.94,335.7
2017,9,24,9,15,197.5,261.5,3.9,27.5,377.5,469.59,362.08
2017,9,24,9,30,214.0,284.0,3.9,28.0,418.0,506.3,387.29
2017,9,24,9,45,529.0,191.0,3.9,28.5,551.0,719.99,546.99
2017,9,24,10,0,844.0,98.0,3.9,29.0,684.0,894.74,664.98
2017,9,24,10,15,501.0,233.0,3.85,29.5,586.0,728.52,544.26
2017,9,24,10,30,158.0,368.0,3.8,30.0,488.0,521.81,387.87
2017,9,24,10,45,260.0,364.0,3.8,30.5,569.5,613.81,454.84
2017,9,24,11,0,362.0,360.0,3.8,31.0,651.0,687.72,506.31
2017,9,24,11,15,624.5,233.5,3.75,31.0,749.0,788.42,580.62
2017,9,24,11,30,887.0,107.0,3.7,31.0,847.0,852.0,624.02
2017,9,24,11,45,561.0,266.5,3.7,31.0,736.5,720.96,530.18
2017,9,24,12,0,235.0,426.0,3.7,31.0,626.0,578.15,423.52
2017,9,24,12,15,530.0,288.0,3.7,31.0,742.0,667.39,492.25
2017,9,24,12,30,825.0,150.0,3.7,31.0,858.0,724.86,535.71
2017,9,24,12,45,596.5,268.0,3.75,31.5,778.0,638.43,469.27
2017,9,24,13,0,368.0,386.0,3.8,32.0,698.0,561.94,410.7
2017,9,24,13,15,323.0,391.5,3.8,32.0,662.0,515.76,377.12
2017,9,24,13,30,278.0,397.0,3.8,32.0,626.0,472.76,345.5
2017,9,24,13,45,547.0,265.0,3.8,32.0,699.0,474.0,345.49
2017,9,24,14,0,816.0,133.0,3.8,32.0,772.0,451.99,324.91
2017,9,24,14,15,483.0,243.0,3.85,32.0,617.5,363.07,260.01
2017,9,24,14,30,150.0,353.0,3.9,32.0,463.0,317.59,231.09
2017,9,24,14,45,462.5,236.5,3.95,32.0,549.5,287.08,198.15
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,236.96,146.18
2017,9,24,15,15,555.5,182.0,4.0,31.5,539.0,197.5,124.33
2017,9,24,15,30,336.0,244.0,4.0,31.0,442.0,191.37,132.06
2017,9,24,15,45,513.5,174.0,4.05,31.0,446.0,115.41,89.28
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,67.27,50.2
2017,9,24,16,15,657.0,98.5,4.05,30.5,398.0,65.74,49.26
2017,9,24,16,30,623.0,93.0,4.0,30.0,346.0,64.13,48.21
2017,9,24,16,45,574.0,86.0,3.95,29.5,292.0,61.18,45.99
2017,9,24,17,0,525.0,79.0,3.9,29.0,238.0,58.13,43.59
2017,9,24,17,15,454.5,69.0,3.65,28.5,185.5,52.34,38.72
2017,9,24,17,30,384.0,59.0,3.4,28.0,133.0,44.76,32.11
2017,9,24,17,45,273.5,44.5,3.15,27.5,88.0,34.28,22.78
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,23.47,11.7
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,13.64,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.0,22.0,2.25,21.5,38.0,135.39,82.48
2017,9,25,7,0,244.0,44.0,2.5,22.0,76.0,257.3,202.86
2017,9,25,7,15,337.5,57.0,2.6,22.5,124.5,345.66,278.75
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,441.0,356.74
2017,9,25,7,45,504.5,76.5,2.85,23.5,227.0,524.47,421.71
2017,9,25,8,0,578.0,83.0,3.0,24.0,281.0,605.37,481.61
2017,9,25,8,15,289.0,74.5,3.1,24.5,173.5,353.58,285.44
2017,9,25,8,30,0.0,66.0,3.2,25.0,66.0,58.34,41.92
2017,9,25,8,45,43.0,149.5,3.3,25.5,173.0,189.11,148.02
2017,9,25,9,0,86.0,233.0,3.4,26.0,280.0,322.85,251.67
2017,9,25,9,15,149.0,258.0,3.4,26.0,347.5,421.09,326.39
2017,9,25,9,30,212.0,283.0,3.4,26.0,415.0,502.8,387.11
2017,9,25,9,45,224.5,303.0,3.45,26.5,451.0,531.72,406.21
2017,9,25,10,0,237.0,323.0,3.5,27.0,487.0,559.33,424.38
2017,9,25,10,15,330.0,315.0,3.5,27.0,556.0,643.61,485.68
2017,9,25,10,30,423.0,307.0,3.5,27.0,625.0,723.15,541.92
2017,9,25,10,45,440.5,311.5,3.5,27.5,653.5,731.5,545.42
2017,9,25,11,0,458.0,316.0,3.5,28.0,682.0,737.2,547.56
2017,9,25,11,15,289.0,364.5,3.55,28.0,597.5,614.17,457.23
2017,9,25,11,30,120.0,413.0,3.6,28.0,513.0,497.34,369.86
2017,9,25,11,45,236.0,403.5,3.65,28.5,603.5,571.24,424.75
2017,9,25,12,0,352.0,394.0,3.7,29.0,694.0,644.1,476.43
2017,9,25,12,15,356.5,394.0,3.7,29.0,698.5,627.28,463.69
2017,9,25,12,30,361.0,394.0,3.7,29.0,703.0,608.98,450.28
2017,9,25,12,45,336.5,398.0,3.75,29.0,684.5,573.51,424.35
2017,9,25,13,0,312.0,402.0,3.8,29.0,666.0,538.96,398.95
2017,9,25,13,15,350.0,381.0,3.8,29.0,672.0,521.25,385.92
2017,9,25,13,30,388.0,360.0,3.8,29.0,678.0,500.01,369.68
2017,9,25,13,45,234.5,363.5,3.8,29.0,554.0,403.49,298.65
2017,9,25,14,0,81.0,367.0,3.8,29.0,430.0,333.34,247.55
2017,9,25,14,15,71.5,346.0,3.75,29.0,400.5,304.89,226.57
2017,9,25,14,30,62.0,325.0,3.7,29.0,371.0,277.9,206.54
2017,9,25,14,45,70.0,311.5,3.7,29.0,360.5,261.77,194.16
2017,9,25,15,0,78.0,298.0,3.7,29.0,350.0,244.66,180.98
2017,9,25,15,15,43.0,243.0,3.6,28.5,271.5,194.71,145.06
2017,9,25,15,30,8.0,188.0,3.5,28.0,193.0,157.39,118.55
2017,9,25,15,45,23.5,192.5,3.45,28.0,205.0,157.58,124.91
2017,9,25,16,0,39.0,197.0,3.4,28.0,217.0,149.55,118.78
2017,9,25,16,15,34.5,175.0,3.2,27.5,191.0,134.53,107.07
2017,9,25,16,30,30.0,153.0,3.0,27.0,165.0,119.11,94.84
2017,9,25,16,45,22.0,130.0,2.8,27.0,138.0,106.91,84.92
2017,9,25,17,0,14.0,107.0,2.6,27.0,111.0,88.73,69.77
2017,9,25,17,15,7.0,84.0,2.4,26.5,86.0,70.36,54.28
2017,9,25,17,30,0.0,61.0,2.2,26.0,61.0,51.79,38.28
2017,9,25,17,45,0.0,39.5,2.0,25.5,39.5,34.12,22.8
2017,9,25,18,0,0.0,18.0,1.8,25.0,18.0,15.85,5.71
2017,9,25,18,15,0.0,9.0,1.9,25.0,9.0,8.19,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.0,2.1,22.0,7.0,6.14,0.0
2017,9,26,7,0,0.0,14.0,2.3,22.0,14.0,12.3,4.26
2017,9,26,7,15,0.0,23.5,2.4,22.5,23.5,20.67,11.41
2017,9,26,7,30,0.0,33.0,2.5,23.0,33.0,29.07,18.5
2017,9,26,7,45,0.0,44.0,2.6,23.5,44.0,38.8,26.59
2017,9,26,8,0,0.0,55.0,2.7,24.0,55.0,48.56,34.54
2017,9,26,8,15,0.0,84.0,2.75,24.0,84.0,75.43,56.42
2017,9,26,8,30,0.0,113.0,2.8,24.0,113.0,103.92,79.29
2017,9,26,8,45,0.0,105.0,2.9,24.5,105.0,94.71,71.41
2017,9,26,9,0,0.0,97.0,3.0,25.0,97.0,86.47,64.41
2017,9,26,9,15,0.0,73.0,3.0,25.0,73.0,64.62,46.67
2017,9,26,9,30,0.0,49.0,3.0,25.0,49.0,43.34,29.43
2017,9,26,9,45,10.5,151.0,3.0,25.5,158.5,146.56,111.59
2017,9,26,10,0,21.0,253.0,3.0,26.0,268.0,255.36,195.07
2017,9,26,10,15,10.5,136.0,2.95,26.0,143.5,131.63,98.9
2017,9,26,10,30,0.0,19.0,2.9,26.0,19.0,16.82,7.81
2017,9,26,10,45,0.0,24.0,2.85,26.5,24.0,21.26,11.33
2017,9,26,11,0,0.0,29.0,2.8,27.0,29.0,25.7,14.8
2017,9,26,11,15,8.0,151.5,2.75,27.0,158.5,142.4,106.38
2017,9,26,11,30,16.0,274.0,2.7,27.0,288.0,260.53,195.97
2017,9,26,11,45,8.0,204.5,2.65,27.0,211.5,189.41,141.66
2017,9,26,12,0,0.0,135.0,2.6,27.0,135.0,120.24,88.51
2017,9,26,12,15,4.5,170.5,2.6,27.0,174.5,154.99,115.45
2017,9,26,12,30,9.0,206.0,2.6,27.0,214.0,188.99,141.41
2017,9,26,12,45,6.0,182.0,2.65,27.0,187.5,165.05,123.06
2017,9,26,13,0,3.0,158.0,2.7,27.0,161.0,141.6,105.1
2017,9,26,13,15,6.0,188.0,2.65,27.0,193.5,168.84,126.11
2017,9,26,13,30,9.0,218.0,2.6,27.0,226.0,195.14,146.18
2017,9,26,13,45,7.0,200.0,2.6,27.0,206.0,177.79,133.0
2017,9,26,14,0,5.0,182.0,2.6,27.0,186.0,160.81,120.17
2017,9,26,14,15,2.5,156.0,2.6,26.5,158.0,137.31,102.47
2017,9,26,14,30,0.0,130.0,2.6,26.0,130.0,114.18,84.91
2017,9,26,14,45,0.0,123.0,2.6,26.0,123.0,108.04,80.31
2017,9,26,15,0,0.0,116.0,2.6,26.0,116.0,101.93,75.7
2017,9,26,15,15,0.0,108.0,2.5,25.5,108.0,95.02,70.59
2017,9,26,15,30,0.0,100.0,2.4,25.0,100.0,88.13,65.47
2017,9,26,15,45,0.0,104.5,2.35,25.0,104.5,91.44,71.61
2017,9,26,16,0,0.0,109.0,2.3,25.0,109.0,94.58,74.49
2017,9,26,16,15,0.0,96.0,2.15,24.5,96.0,83.73,65.76
2017,9,26,16,30,0.0,83.0,2.0,24.0,83.0,72.78,56.84
2017,9,26,16,45,0.0,70.0,1.9,24.0,70.0,61.73,47.57
2017,9,26,17,0,0.0,57.0,1.8,24.0,57.0,50.34,37.86
2017,9,26,17,15,0.0,44.0,1.65,23.5,44.0,38.81,27.93
2017,9,26,17,30,0.0,31.0,1.5,23.0,31.0,27.31,17.84
2017,9,26,17,45,0.0,20.0,1.35,23.0,20.0,17.59,9.15
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.9,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.09,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,2.25,21.5,14.5,12.76,1.85
2017,9,27,7,0,0.0,29.0,2.4,22.0,29.0,25.57,14.91
2017,9,27,7,15,0.0,48.5,2.4,22.0,48.5,45.48,31.83
2017,9,27,7,30,0.0,68.0,2.4,22.0,68.0,65.02,48.34
2017,9,27,7,45,0.0,89.5,2.45,22.5,89.5,86.43,66.01
2017,9,27,8,0,0.0,111.0,2.5,23.0,111.0,107.39,82.91
2017,9,27,8,15,9.0,135.0,2.5,23.0,139.5,138.4,108.13
2017,9,27,8,30,18.0,159.0,2.5,23.0,168.0,169.46,132.95
2017,9,27,8,45,44.5,193.0,2.5,23.5,216.5,242.44,190.64
2017,9,27,9,0,71.0,227.0,2.5,24.0,265.0,302.13,236.39
2017,9,27,9,15,81.0,251.5,2.45,24.0,298.5,335.14,260.76
2017,9,27,9,30,91.0,276.0,2.4,24.0,332.0,367.56,284.44
2017,9,27,9,45,59.0,270.5,2.4,24.5,307.5,327.11,251.54
2017,9,27,10,0,27.0,265.0,2.4,25.0,283.0,287.73,219.74
2017,9,27,10,15,37.0,293.5,2.35,25.0,320.0,323.32,246.36
2017,9,27,10,30,47.0,322.0,2.3,25.0,357.0,357.9,271.63
2017,9,27,10,45,64.0,348.0,2.3,25.5,398.0,394.87,298.12
2017,9,27,11,0,81.0,374.0,2.3,26.0,439.0,430.32,323.05
2017,9,27,11,15,50.0,332.5,2.3,26.0,373.0,356.7,268.09
2017,9,27,11,30,19.0,291.0,2.3,26.0,307.0,278.62,209.47
2017,9,27,11,45,19.5,297.0,2.3,26.5,313.5,282.58,212.09
2017,9,27,12,0,20.0,303.0,2.3,27.0,320.0,286.35,214.32
2017,9,27,12,15,48.0,353.5,2.3,27.0,394.0,353.86,264.47
2017,9,27,12,30,76.0,404.0,2.3,27.0,468.0,411.78,306.45
2017,9,27,12,45,64.0,390.0,2.3,27.0,444.0,383.83,285.64
2017,9,27,13,0,52.0,376.0,2.3,27.0,420.0,357.25,266.17
2017,9,27,13,15,37.0,339.0,2.3,27.0,370.5,311.62,232.69
2017,9,27,13,30,22.0,302.0,2.3,27.0,321.0,272.1,203.54
2017,9,27,13,45,29.5,311.0,2.3,27.0,335.0,274.54,205.53
2017,9,27,14,0,37.0,320.0,2.3,27.0,349.0,279.08,208.88
2017,9,27,14,15,18.5,233.0,2.25,27.0,247.5,206.33,154.53
2017,9,27,14,30,0.0,146.0,2.2,27.0,146.0,127.6,94.86
2017,9,27,14,45,55.0,224.0,2.2,27.0,260.0,195.81,145.88
2017,9,27,15,0,110.0,302.0,2.2,27.0,374.0,251.52,185.83
2017,9,27,15,15,55.0,172.5,2.1,26.5,208.5,147.11,108.57
2017,9,27,15,30,0.0,43.0,2.0,26.0,43.0,38.0,25.06
2017,9,27,15,45,88.5,127.5,1.9,26.0,170.5,98.23,77.02
2017,9,27,16,0,177.0,212.0,1.8,26.0,298.0,151.07,120.89
2017,9,27,16,15,171.5,186.5,1.65,25.5,262.5,135.51,108.55
2017,9,27,16,30,166.0,161.0,1.5,25.0,227.0,119.31,95.64
2017,9,27,16,45,151.5,137.5,1.4,25.0,190.0,103.64,82.75
2017,9,27,17,0,137.0,114.0,1.3,25.0,153.0,87.42,69.16
2017,9,27,17,15,113.0,90.5,1.2,24.5,118.0,70.64,54.89
2017,9,27,17,30,89.0,67.0,1.1,24.0,83.0,53.36,39.84
2017,9,27,17,45,47.5,45.0,1.0,24.0,53.0,36.57,24.81
2017,9,27,18,0,6.0,23.0,0.9,24.0,23.0,19.93,6.8
2017,9,27,18,15,3.0,11.5,1.0,23.5,11.5,10.46,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,21.0,5.0,4.38,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,8.78,1.42
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,15.38,7.09
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,21.99,12.76
2017,9,28,7,45,0.0,32.5,3.25,21.5,32.5,28.62,18.33
2017,9,28,8,0,0.0,40.0,3.4,22.0,40.0,35.26,23.8
2017,9,28,8,15,0.0,55.0,3.4,22.5,55.0,48.56,34.68
2017,9,28,8,30,0.0,70.0,3.4,23.0,70.0,61.89,45.41
2017,9,28,8,45,0.0,95.0,3.45,23.5,95.0,84.96,63.89
2017,9,28,9,0,0.0,120.0,3.5,24.0,120.0,108.84,82.72
2017,9,28,9,15,1.5,147.5,3.4,24.0,148.5,136.53,104.54
2017,9,28,9,30,3.0,175.0,3.3,24.0,177.0,164.14,126.03
2017,9,28,9,45,3.5,179.5,3.25,24.5,182.5,167.89,128.33
2017,9,28,10,0,4.0,184.0,3.2,25.0,188.0,171.76,130.78
2017,9,28,10,15,5.5,193.0,3.1,25.5,198.0,180.91,137.36
2017,9,28,10,30,7.0,202.0,3.0,26.0,208.0,189.99,143.82
2017,9,28,10,45,12.0,238.5,2.9,26.5,248.5,228.04,172.44
2017,9,28,11,0,17.0,275.0,2.8,27.0,289.0,265.53,200.09
2017,9,28,11,15,23.0,301.0,2.75,27.0,320.0,293.22,220.54
2017,9,28,11,30,29.0,327.0,2.7,27.0,351.0,329.1,246.88
2017,9,28,11,45,31.5,337.5,2.65,27.5,364.0,336.61,251.56
2017,9,28,12,0,34.0,348.0,2.6,28.0,377.0,343.51,255.89
2017,9,28,12,15,48.0,369.5,2.6,28.0,410.0,367.96,273.82
2017,9,28,12,30,62.0,391.0,2.6,28.0,443.0,390.33,290.01
2017,9,28,12,45,64.0,389.5,2.65,28.0,443.0,383.0,284.58
2017,9,28,13,0,66.0,388.0,2.7,28.0,443.0,375.3,278.99
2017,9,28,13,15,117.5,395.0,2.75,28.0,491.0,399.81,297.18
2017,9,28,13,30,169.0,402.0,2.8,28.0,539.0,418.8,310.62
2017,9,28,13,45,141.5,387.0,2.85,28.0,499.5,379.29,281.37
2017,9,28,14,0,114.0,372.0,2.9,28.0,460.0,348.47,258.68
2017,9,28,14,15,86.5,344.0,2.95,28.0,409.5,306.89,228.14
2017,9,28,14,30,59.0,316.0,3.0,28.0,359.0,269.0,200.45
2017,9,28,14,45,152.0,306.0,3.1,28.0,407.0,267.63,196.3
2017,9,28,15,0,245.0,296.0,3.2,28.0,455.0,262.35,188.19
2017,9,28,15,15,149.0,267.5,3.2,27.5,362.5,212.16,154.72
2017,9,28,15,30,53.0,239.0,3.2,27.0,270.0,183.27,137.89
2017,9,28,15,45,81.5,224.0,3.25,27.0,266.0,166.78,132.99
2017,9,28,16,0,110.0,209.0,3.3,27.0,262.0,148.71,118.67
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,133.45,106.71
2017,9,28,16,30,105.0,159.0,3.0,26.0,199.0,117.57,94.03
2017,9,28,16,45,95.0,134.5,2.85,25.5,166.5,101.32,80.79
2017,9,28,17,0,85.0,110.0,2.7,25.0,134.0,84.5,66.76
2017,9,28,17,15,68.0,86.5,2.5,24.5,103.0,69.81,54.19
2017,9,28,17,30,51.0,63.0,2.3,24.0,72.0,51.81,38.47
2017,9,28,17,45,25.5,41.0,2.15,24.0,45.5,34.44,22.91
2017,9,28,18,0,0.0,19.0,2.0,24.0,19.0,16.71,3.49
2017,9,28,18,15,0.0,9.5,2.1,23.5,9.5,8.64,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.44,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.88,0.0
2017,9,29,7,15,0.0,2.0,3.65,20.0,2.0,1.75,0.0
2017,9,29,7,30,0.0,3.0,3.7,20.0,3.0,2.63,0.0
2017,9,29,7,45,0.0,4.0,3.75,20.5,4.0,3.51,0.0
2017,9,29,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2017,9,29,8,15,0.0,13.5,3.95,21.5,13.5,11.88,4.28
2017,9,29,8,30,0.0,22.0,4.1,22.0,22.0,19.38,10.47
2017,9,29,8,45,0.0,23.5,4.25,22.5,23.5,20.71,11.48
2017,9,29,9,0,0.0,25.0,4.4,23.0,25.0,22.05,12.49
2017,9,29,9,15,0.0,39.5,4.35,23.0,39.5,34.89,22.94
2017,9,29,9,30,0.0,54.0,4.3,23.0,54.0,47.77,33.32
2017,9,29,9,45,0.0,46.0,4.25,23.5,46.0,40.69,27.42
2017,9,29,10,0,0.0,38.0,4.2,24.0,38.0,33.62,21.57
2017,9,29,10,15,0.0,57.0,4.15,24.0,57.0,50.5,35.1
2017,9,29,10,30,0.0,76.0,4.1,24.0,76.0,67.43,48.56
2017,9,29,10,45,0.0,83.0,4.1,24.5,83.0,73.7,53.34
2017,9,29,11,0,0.0,90.0,4.1,25.0,90.0,79.97,58.11
2017,9,29,11,15,0.0,93.5,4.05,25.0,93.5,83.14,60.55
2017,9,29,11,30,0.0,97.0,4.0,25.0,97.0,86.29,62.97
2017,9,29,11,45,0.0,113.5,4.0,25.0,113.5,101.06,74.54
2017,9,29,12,0,0.0,130.0,4.0,25.0,130.0,115.74,85.99
2017,9,29,12,15,0.0,88.0,4.0,25.0,88.0,78.26,56.54
2017,9,29,12,30,0.0,46.0,4.0,25.0,46.0,40.84,26.94
2017,9,29,12,45,6.5,150.5,4.0,25.0,156.5,137.58,103.25
2017,9,29,13,0,13.0,255.0,4.0,25.0,267.0,231.57,175.69
2017,9,29,13,15,6.5,165.5,3.95,25.0,171.5,149.52,112.34
2017,9,29,13,30,0.0,76.0,3.9,25.0,76.0,67.51,48.15
2017,9,29,13,45,4.0,144.0,3.9,25.0,147.5,128.6,96.37
2017,9,29,14,0,8.0,212.0,3.9,25.0,219.0,186.79,141.63
2017,9,29,14,15,5.0,188.0,3.85,25.0,192.0,164.66,124.57
2017,9,29,14,30,2.0,164.0,3.8,25.0,165.0,143.04,107.99
2017,9,29,14,45,2.0,167.5,3.8,25.0,168.5,145.08,109.84
2017,9,29,15,0,2.0,171.0,3.8,25.0,172.0,146.83,111.47
2017,9,29,15,15,10.0,188.0,3.75,24.5,194.0,159.32,121.5
2017,9,29,15,30,18.0,205.0,3.7,24.0,216.0,169.1,129.73
2017,9,29,15,45,9.0,138.0,3.65,24.0,143.5,117.51,93.8
2017,9,29,16,0,0.0,71.0,3.6,24.0,71.0,62.79,48.02
2017,9,29,16,15,0.0,62.0,3.45,23.5,62.0,54.78,41.49
2017,9,29,16,30,0.0,53.0,3.3,23.0,53.0,46.79,34.85
2017,9,29,16,45,0.0,44.0,3.2,23.0,44.0,38.8,28.04
2017,9,29,17,0,0.0,35.0,3.1,23.0,35.0,30.83,21.15
2017,9,29,17,15,0.0,26.5,3.0,22.5,26.5,23.32,14.6
2017,9,29,17,30,0.0,18.0,2.9,22.0,18.0,15.82,7.96
2017,9,29,17,45,0.0,11.0,2.85,22.0,11.0,9.66,2.39
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.5,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.82,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,3.25,16.5,34.5,130.67,57.8
2017,9,30,7,0,257.0,39.0,3.4,17.0,69.0,256.86,204.94
2017,9,30,7,15,347.0,52.5,3.4,17.5,117.0,342.89,281.85
2017,9,30,7,30,437.0,66.0,3.4,18.0,165.0,440.32,363.66
2017,9,30,7,45,507.0,73.5,3.45,19.0,219.0,516.67,424.28
2017,9,30,8,0,577.0,81.0,3.5,20.0,273.0,594.95,482.86
2017,9,30,8,15,618.5,87.5,3.5,20.5,326.0,649.87,522.07
2017,9,30,8,30,660.0,94.0,3.5,21.0,379.0,704.23,559.62
2017,9,30,8,45,695.5,97.0,3.5,22.0,431.0,747.92,587.18
2017,9,30,9,0,731.0,100.0,3.5,23.0,483.0,789.92,612.83
2017,9,30,9,15,752.0,104.0,3.45,23.5,529.5,814.0,626.23
2017,9,30,9,30,773.0,108.0,3.4,24.0,576.0,839.81,640.83
2017,9,30,9,45,792.0,109.0,3.35,24.5,618.0,857.29,649.53
2017,9,30,10,0,811.0,110.0,3.3,25.0,660.0,871.49,656.07
2017,9,30,10,15,822.5,112.5,3.25,25.0,694.5,877.22,658.21
2017,9,30,10,30,834.0,115.0,3.2,25.0,729.0,879.38,658.14
2017,9,30,10,45,843.0,115.5,3.2,25.5,756.0,865.97,646.73
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,857.15,638.74
2017,9,30,11,15,857.0,117.5,3.2,26.0,802.5,842.46,628.15
2017,9,30,11,30,862.0,119.0,3.2,26.0,822.0,824.37,615.4
2017,9,30,11,45,855.0,125.5,3.2,26.5,830.0,798.24,596.09
2017,9,30,12,0,848.0,132.0,3.2,27.0,838.0,769.31,574.99
2017,9,30,12,15,686.0,226.5,3.2,27.0,798.5,712.42,531.43
