Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,12,30,524.0,321.0,3.2,27.0,759.0,651.41,484.69
2017,9,30,12,45,684.5,226.0,3.2,27.5,793.5,644.23,480.55
2017,9,30,13,0,845.0,131.0,3.2,28.0,828.0,622.72,464.76
2017,9,30,13,15,840.5,130.0,3.15,28.0,812.5,577.09,429.42
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,529.63,392.01
2017,9,30,13,45,828.5,128.0,3.1,28.0,773.5,479.54,351.79
2017,9,30,14,0,821.0,127.0,3.1,28.0,750.0,428.69,309.91
2017,9,30,14,15,811.0,124.5,3.05,28.0,718.5,375.25,265.08
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,321.81,219.55
2017,9,30,14,45,774.5,125.0,3.0,28.0,646.5,269.07,175.19
2017,9,30,15,0,748.0,128.0,3.0,28.0,606.0,212.12,129.32
2017,9,30,15,15,728.5,124.0,2.9,27.5,562.0,159.09,90.62
2017,9,30,15,30,709.0,120.0,2.8,27.0,518.0,108.12,62.44
2017,9,30,15,45,685.0,114.0,2.75,27.0,469.5,73.01,55.78
2017,9,30,16,0,661.0,108.0,2.7,27.0,421.0,71.43,54.69
2017,9,30,16,15,625.0,101.5,2.45,26.5,369.0,69.27,53.19
2017,9,30,16,30,589.0,95.0,2.2,26.0,317.0,67.01,51.56
2017,9,30,16,45,541.0,85.5,2.0,25.5,264.5,62.15,47.66
2017,9,30,17,0,493.0,76.0,1.8,25.0,212.0,57.04,43.4
2017,9,30,17,15,418.5,64.5,1.6,24.0,161.0,49.84,37.23
2017,9,30,17,30,344.0,53.0,1.4,23.0,110.0,40.57,28.99
2017,9,30,17,45,237.5,36.0,1.25,22.5,68.0,27.97,17.46
2017,9,30,18,0,131.0,19.0,1.1,22.0,26.0,14.95,0.0
2017,9,30,18,15,65.5,9.5,1.1,21.5,13.0,8.64,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,158.0,17.5,1.2,17.5,35.5,148.98,57.7
2017,10,1,7,0,316.0,35.0,1.3,18.0,71.0,292.06,230.04
2017,10,1,7,15,409.5,46.5,1.35,18.5,120.5,382.27,308.98
2017,10,1,7,30,503.0,58.0,1.4,19.0,170.0,478.43,387.25
2017,10,1,7,45,563.0,65.5,1.5,19.5,224.0,548.39,441.11
2017,10,1,8,0,623.0,73.0,1.6,20.0,278.0,619.87,493.57
2017,10,1,8,15,662.5,79.0,1.55,21.0,332.0,673.41,528.67
2017,10,1,8,30,702.0,85.0,1.5,22.0,386.0,726.25,561.74
2017,10,1,8,45,731.0,89.0,1.5,23.0,437.5,761.91,582.04
2017,10,1,9,0,760.0,93.0,1.5,24.0,489.0,800.34,603.82
2017,10,1,9,15,780.5,96.5,1.45,24.5,536.0,828.17,618.55
2017,10,1,9,30,801.0,100.0,1.4,25.0,583.0,853.08,631.22
2017,10,1,9,45,815.0,103.0,1.4,25.5,624.0,868.41,638.12
2017,10,1,10,0,829.0,106.0,1.4,26.0,665.0,880.35,642.98
2017,10,1,10,15,840.0,108.0,1.4,26.0,699.5,884.93,644.49
2017,10,1,10,30,851.0,110.0,1.4,26.0,734.0,878.13,638.86
2017,10,1,10,45,857.5,112.5,1.4,26.5,761.0,872.51,633.07
2017,10,1,11,0,864.0,115.0,1.4,27.0,788.0,863.33,625.13
2017,10,1,11,15,869.0,116.0,1.45,27.0,807.0,847.84,615.13
2017,10,1,11,30,874.0,117.0,1.5,27.0,826.0,828.94,603.02
2017,10,1,11,45,875.5,118.0,1.55,27.5,836.5,803.94,585.8
2017,10,1,12,0,877.0,119.0,1.6,28.0,847.0,775.86,566.61
2017,10,1,12,15,877.5,119.0,1.65,28.0,848.5,743.2,545.13
2017,10,1,12,30,878.0,119.0,1.7,28.0,850.0,707.81,520.3
2017,10,1,12,45,875.0,119.5,1.75,28.5,843.0,668.04,490.89
2017,10,1,13,0,872.0,120.0,1.8,29.0,836.0,626.13,459.35
2017,10,1,13,15,867.5,119.0,1.85,29.0,820.0,580.19,425.11
2017,10,1,13,30,863.0,118.0,1.9,29.0,804.0,532.67,388.69
2017,10,1,13,45,855.5,117.5,1.95,29.0,780.0,482.8,349.42
2017,10,1,14,0,848.0,117.0,2.0,29.0,756.0,432.03,308.26
2017,10,1,14,15,838.0,115.0,2.0,29.0,724.5,373.45,260.27
2017,10,1,14,30,828.0,113.0,2.0,29.0,693.0,319.04,214.46
2017,10,1,14,45,813.5,110.5,2.05,29.0,654.5,263.4,167.91
2017,10,1,15,0,799.0,108.0,2.1,29.0,616.0,208.7,123.7
2017,10,1,15,15,781.0,105.0,2.05,28.5,571.0,154.41,84.79
2017,10,1,15,30,763.0,102.0,2.0,28.0,526.0,101.94,57.3
2017,10,1,15,45,737.0,98.0,2.0,28.0,476.5,69.69,52.79
2017,10,1,16,0,711.0,94.0,2.0,28.0,427.0,62.24,46.79
2017,10,1,16,15,676.5,88.5,1.85,27.5,374.5,60.36,45.49
2017,10,1,16,30,642.0,83.0,1.7,27.0,322.0,58.39,44.07
2017,10,1,16,45,591.0,75.5,1.6,27.0,268.0,54.68,41.03
2017,10,1,17,0,540.0,68.0,1.5,27.0,214.0,50.82,37.74
2017,10,1,17,15,463.5,58.0,1.35,26.0,162.0,44.59,32.42
2017,10,1,17,30,387.0,48.0,1.2,25.0,110.0,38.14,26.63
2017,10,1,17,45,266.5,33.0,1.1,24.0,67.5,26.69,16.12
2017,10,1,18,0,146.0,18.0,1.0,23.0,25.0,14.2,0.0
2017,10,1,18,15,73.0,9.0,1.0,22.5,12.5,8.19,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.5,0.85,19.5,33.5,127.33,39.39
2017,10,2,7,0,251.0,39.0,0.9,20.0,67.0,252.61,196.21
2017,10,2,7,15,346.0,52.5,1.15,20.5,115.0,341.1,273.49
2017,10,2,7,30,441.0,66.0,1.4,21.0,163.0,440.91,355.15
2017,10,2,7,45,508.5,74.0,1.7,22.0,217.0,515.77,413.58
2017,10,2,8,0,576.0,82.0,2.0,23.0,271.0,592.34,470.12
2017,10,2,8,15,618.5,88.5,2.2,23.5,324.0,647.78,509.42
2017,10,2,8,30,661.0,95.0,2.4,24.0,377.0,702.64,547.25
2017,10,2,8,45,405.0,162.5,2.6,24.5,342.0,564.94,442.02
2017,10,2,9,0,149.0,230.0,2.8,25.0,307.0,390.15,304.11
2017,10,2,9,15,166.0,252.5,2.85,25.5,346.0,427.42,331.58
2017,10,2,9,30,183.0,275.0,2.9,26.0,385.0,463.85,357.09
2017,10,2,9,45,217.0,292.5,2.95,26.5,432.0,508.66,388.86
2017,10,2,10,0,251.0,310.0,3.0,27.0,479.0,567.79,430.06
2017,10,2,10,15,273.0,323.5,3.05,27.0,516.0,594.19,448.09
2017,10,2,10,30,295.0,337.0,3.1,27.0,553.0,618.74,464.89
2017,10,2,10,45,195.5,355.0,3.15,27.5,500.5,527.75,396.06
2017,10,2,11,0,96.0,373.0,3.2,28.0,448.0,440.58,329.66
2017,10,2,11,15,488.0,241.0,3.2,28.0,634.0,659.78,496.14
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,822.7,611.02
2017,10,2,11,45,602.0,249.0,3.25,28.5,738.5,720.63,534.66
2017,10,2,12,0,324.0,389.0,3.3,29.0,657.0,608.06,449.12
2017,10,2,12,15,346.5,383.5,3.3,29.0,670.5,599.92,443.74
2017,10,2,12,30,369.0,378.0,3.3,29.0,684.0,589.28,435.88
2017,10,2,12,45,617.0,248.5,3.35,29.0,754.5,615.19,457.23
2017,10,2,13,0,865.0,119.0,3.4,29.0,825.0,617.68,460.05
2017,10,2,13,15,715.0,199.5,3.35,29.0,776.0,559.06,414.04
2017,10,2,13,30,565.0,280.0,3.3,29.0,727.0,509.84,375.44
2017,10,2,13,45,468.0,304.5,3.3,29.0,667.5,450.26,330.37
2017,10,2,14,0,371.0,329.0,3.3,29.0,608.0,403.11,294.65
2017,10,2,14,15,598.0,218.5,3.25,29.0,645.5,365.52,260.43
2017,10,2,14,30,825.0,108.0,3.2,29.0,683.0,310.84,209.19
2017,10,2,14,45,786.0,117.0,3.2,29.0,640.0,258.9,165.89
2017,10,2,15,0,747.0,126.0,3.2,29.0,597.0,204.12,122.63
2017,10,2,15,15,501.0,183.0,3.1,28.5,489.5,172.47,110.38
2017,10,2,15,30,255.0,240.0,3.0,28.0,382.0,171.26,124.17
2017,10,2,15,45,326.0,204.0,2.9,28.0,367.5,139.26,110.15
2017,10,2,16,0,397.0,168.0,2.8,28.0,353.0,111.79,87.95
2017,10,2,16,15,377.0,150.0,2.5,27.5,308.0,102.25,80.52
2017,10,2,16,30,357.0,132.0,2.2,27.0,263.0,92.16,72.48
2017,10,2,16,45,415.0,104.0,1.95,26.5,232.5,74.75,58.1
2017,10,2,17,0,473.0,76.0,1.7,26.0,202.0,57.5,43.57
2017,10,2,17,15,389.0,64.5,1.6,25.5,151.5,48.59,35.85
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,40.62,28.65
2017,10,2,17,45,184.5,35.5,1.45,24.5,61.0,27.6,16.61
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,14.74,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,8.19,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,135.5,17.5,1.15,22.5,32.5,128.67,28.95
2017,10,3,7,0,271.0,35.0,1.3,23.0,65.0,260.88,200.3
2017,10,3,7,15,370.5,46.5,1.45,23.0,113.0,353.15,280.87
2017,10,3,7,30,470.0,58.0,1.6,23.0,161.0,451.8,361.71
2017,10,3,7,45,546.0,62.5,1.75,23.5,215.0,528.63,420.96
2017,10,3,8,0,622.0,67.0,1.9,24.0,269.0,607.78,479.13
2017,10,3,8,15,322.0,112.0,1.95,24.5,218.0,425.36,338.0
2017,10,3,8,30,22.0,157.0,2.0,25.0,167.0,171.36,132.87
2017,10,3,8,45,11.0,143.5,2.15,25.5,148.5,144.05,110.83
2017,10,3,9,0,0.0,130.0,2.3,26.0,130.0,119.01,90.05
2017,10,3,9,15,0.0,103.0,2.4,26.5,103.0,92.01,68.23
2017,10,3,9,30,0.0,76.0,2.5,27.0,76.0,67.3,48.32
2017,10,3,9,45,5.0,144.5,2.65,27.5,148.0,135.33,101.77
2017,10,3,10,0,10.0,213.0,2.8,28.0,220.0,205.57,155.47
2017,10,3,10,15,20.0,250.5,2.9,28.0,265.0,249.79,188.9
2017,10,3,10,30,30.0,288.0,3.0,28.0,310.0,306.73,231.41
2017,10,3,10,45,23.5,278.0,3.1,28.5,295.5,275.65,207.12
2017,10,3,11,0,17.0,268.0,3.2,29.0,281.0,258.64,193.63
2017,10,3,11,15,17.5,274.5,3.25,29.0,288.0,263.42,197.04
2017,10,3,11,30,18.0,281.0,3.3,29.0,295.0,268.07,200.32
2017,10,3,11,45,9.0,210.0,3.35,29.0,217.5,194.83,145.03
2017,10,3,12,0,0.0,139.0,3.4,29.0,140.0,123.74,90.68
2017,10,3,12,15,184.0,257.5,3.4,29.0,410.0,370.34,279.99
2017,10,3,12,30,368.0,376.0,3.4,29.0,680.0,585.24,434.49
2017,10,3,12,45,184.0,238.5,3.45,29.5,390.5,329.24,246.84
2017,10,3,13,0,0.0,101.0,3.5,30.0,101.0,89.69,64.09
2017,10,3,13,15,39.5,236.0,3.55,30.0,267.0,226.09,168.51
2017,10,3,13,30,79.0,371.0,3.6,30.0,433.0,349.43,259.38
2017,10,3,13,45,299.0,319.5,3.65,30.0,544.0,388.99,286.66
2017,10,3,14,0,519.0,268.0,3.7,30.0,655.0,408.63,296.29
2017,10,3,14,15,656.5,191.0,3.75,29.5,659.0,360.91,255.52
2017,10,3,14,30,794.0,114.0,3.8,29.0,663.0,303.55,204.61
2017,10,3,14,45,527.5,198.0,3.85,29.0,554.0,255.1,172.47
2017,10,3,15,0,261.0,282.0,3.9,29.0,445.0,240.65,170.74
2017,10,3,15,15,130.5,217.0,3.9,28.5,298.5,174.21,126.46
2017,10,3,15,30,0.0,152.0,3.9,28.0,152.0,128.78,96.85
2017,10,3,15,45,64.5,175.0,3.95,28.0,205.0,136.65,108.23
2017,10,3,16,0,129.0,198.0,4.0,28.0,258.0,142.18,113.16
2017,10,3,16,15,120.5,174.0,3.85,27.5,224.5,127.18,101.33
2017,10,3,16,30,112.0,150.0,3.7,27.0,191.0,111.6,88.84
2017,10,3,16,45,96.5,126.0,3.55,27.0,157.0,95.42,75.42
2017,10,3,17,0,81.0,102.0,3.4,27.0,123.0,78.69,61.28
2017,10,3,17,15,57.5,78.5,3.2,26.5,91.5,63.48,48.22
2017,10,3,17,30,34.0,55.0,3.0,26.0,60.0,45.38,32.41
2017,10,3,17,45,17.0,33.5,2.8,25.5,36.0,28.31,16.81
2017,10,3,18,0,0.0,12.0,2.6,25.0,12.0,10.56,0.0
2017,10,3,18,15,0.0,6.0,2.6,25.0,6.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,66.0,21.0,3.05,23.0,28.0,81.71,8.42
2017,10,4,7,0,132.0,42.0,3.1,23.0,56.0,166.01,126.22
2017,10,4,7,15,229.0,59.0,3.25,23.0,101.5,268.7,214.9
2017,10,4,7,30,326.0,76.0,3.4,23.0,147.0,365.32,296.01
2017,10,4,7,45,415.5,83.0,3.55,23.5,200.0,448.36,363.48
2017,10,4,8,0,505.0,90.0,3.7,24.0,253.0,542.5,436.52
2017,10,4,8,15,551.5,97.5,3.75,24.0,304.5,600.59,479.45
2017,10,4,8,30,598.0,105.0,3.8,24.0,356.0,658.33,521.03
2017,10,4,8,45,411.0,163.5,3.85,24.5,346.5,568.79,448.85
2017,10,4,9,0,224.0,222.0,3.9,25.0,337.0,444.83,349.38
2017,10,4,9,15,231.5,242.0,3.8,25.5,370.5,471.6,367.99
2017,10,4,9,30,239.0,262.0,3.7,26.0,404.0,497.24,384.88
2017,10,4,9,45,135.5,263.5,3.65,26.5,345.0,402.13,309.49
2017,10,4,10,0,32.0,265.0,3.6,27.0,286.0,292.06,222.42
2017,10,4,10,15,31.0,276.0,3.55,27.0,297.5,298.93,227.29
2017,10,4,10,30,30.0,287.0,3.5,27.0,309.0,305.62,231.75
2017,10,4,10,45,38.5,311.0,3.45,27.5,340.5,333.5,251.84
2017,10,4,11,0,47.0,335.0,3.4,28.0,372.0,360.28,270.8
2017,10,4,11,15,129.0,365.5,3.35,28.0,469.0,462.88,347.3
2017,10,4,11,30,211.0,396.0,3.3,28.0,566.0,548.29,409.13
2017,10,4,11,45,175.0,402.0,3.25,28.5,544.0,513.73,381.85
2017,10,4,12,0,139.0,408.0,3.2,29.0,522.0,480.43,356.17
2017,10,4,12,15,140.5,409.5,3.2,29.0,524.5,471.09,349.29
2017,10,4,12,30,142.0,411.0,3.2,29.0,527.0,461.1,341.82
2017,10,4,12,45,463.0,283.0,3.2,29.0,658.5,543.05,404.8
2017,10,4,13,0,784.0,155.0,3.2,29.0,790.0,594.86,442.64
2017,10,4,13,15,779.5,154.0,3.2,29.0,774.5,551.27,408.5
2017,10,4,13,30,775.0,153.0,3.2,29.0,759.0,506.37,373.04
2017,10,4,13,45,770.0,149.5,3.2,29.0,736.5,458.11,334.21
2017,10,4,14,0,765.0,146.0,3.2,29.0,714.0,409.06,293.77
2017,10,4,14,15,480.0,236.5,3.15,29.0,588.0,335.73,240.32
2017,10,4,14,30,195.0,327.0,3.1,29.0,462.0,302.36,220.55
2017,10,4,14,45,250.5,298.5,3.1,29.0,461.5,269.89,193.36
2017,10,4,15,0,306.0,270.0,3.1,29.0,461.0,238.51,166.97
2017,10,4,15,15,481.0,200.5,3.1,28.5,474.0,177.81,115.93
2017,10,4,15,30,656.0,131.0,3.1,28.0,487.0,101.94,63.97
2017,10,4,15,45,626.0,125.0,3.1,28.0,439.0,81.53,62.72
2017,10,4,16,0,596.0,119.0,3.1,28.0,391.0,80.25,61.9
2017,10,4,16,15,555.0,111.5,2.9,27.5,340.0,77.67,60.08
2017,10,4,16,30,514.0,104.0,2.7,27.0,289.0,73.93,57.24
2017,10,4,16,45,458.0,93.5,2.5,27.0,237.5,67.76,52.11
2017,10,4,17,0,402.0,83.0,2.3,27.0,186.0,61.34,46.61
2017,10,4,17,15,317.0,69.0,2.1,26.5,137.5,51.91,38.43
2017,10,4,17,30,232.0,55.0,1.9,26.0,89.0,42.16,29.66
2017,10,4,17,45,129.5,34.5,1.75,25.5,52.0,27.65,15.97
2017,10,4,18,0,27.0,14.0,1.6,25.0,15.0,12.73,0.0
2017,10,4,18,15,13.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,133.87,2.35
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,267.57,204.9
2017,10,5,7,15,388.0,45.0,1.1,21.5,112.5,361.59,287.69
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,462.15,369.68
2017,10,5,7,45,554.0,63.0,1.5,22.5,214.5,532.53,424.2
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,604.59,477.56
2017,10,5,8,15,658.5,75.5,1.75,23.5,321.0,658.25,514.53
2017,10,5,8,30,700.0,81.0,1.8,24.0,374.0,711.34,549.86
2017,10,5,8,45,730.0,85.0,1.9,24.5,425.0,747.57,572.74
2017,10,5,9,0,760.0,89.0,2.0,25.0,476.0,786.26,597.03
2017,10,5,9,15,780.5,92.0,1.9,25.5,522.5,812.99,611.08
2017,10,5,9,30,801.0,95.0,1.8,26.0,569.0,836.83,622.99
2017,10,5,9,45,813.5,98.5,1.75,26.5,609.0,851.04,628.85
2017,10,5,10,0,826.0,102.0,1.7,27.0,649.0,861.85,632.6
2017,10,5,10,15,479.0,224.5,1.65,27.0,545.5,680.55,505.76
2017,10,5,10,30,132.0,347.0,1.6,27.0,442.0,470.83,350.31
2017,10,5,10,45,499.0,227.5,1.6,27.5,606.5,679.46,505.41
2017,10,5,11,0,866.0,108.0,1.6,28.0,771.0,845.34,615.84
2017,10,5,11,15,871.0,109.0,1.6,28.0,789.5,829.68,603.22
2017,10,5,11,30,876.0,110.0,1.6,28.0,808.0,810.61,590.36
2017,10,5,11,45,878.0,110.5,1.65,28.5,818.0,785.4,572.9
2017,10,5,12,0,880.0,111.0,1.7,29.0,828.0,757.12,553.46
2017,10,5,12,15,880.5,111.0,1.7,29.0,829.5,724.34,530.95
2017,10,5,12,30,881.0,111.0,1.7,29.0,831.0,688.84,505.47
2017,10,5,12,45,879.5,110.5,1.75,29.0,824.0,649.09,476.85
2017,10,5,13,0,878.0,110.0,1.8,29.0,817.0,607.09,445.89
2017,10,5,13,15,537.0,247.0,1.8,29.0,677.0,495.22,363.24
2017,10,5,13,30,196.0,384.0,1.8,29.0,537.0,411.31,301.58
2017,10,5,13,45,165.0,371.0,1.85,29.0,497.0,371.44,272.85
2017,10,5,14,0,134.0,358.0,1.9,29.0,457.0,334.81,246.17
2017,10,5,14,15,484.0,230.5,1.95,29.0,565.0,330.47,235.08
2017,10,5,14,30,834.0,103.0,2.0,29.0,673.0,299.01,197.96
2017,10,5,14,45,809.0,105.5,2.05,29.0,632.5,245.02,153.08
2017,10,5,15,0,784.0,108.0,2.1,29.0,592.0,193.09,112.3
2017,10,5,15,15,764.5,104.5,2.1,28.5,547.5,139.51,75.99
2017,10,5,15,30,745.0,101.0,2.1,28.0,503.0,87.97,53.06
2017,10,5,15,45,715.0,98.0,2.1,28.0,453.5,63.67,47.86
2017,10,5,16,0,685.0,95.0,2.1,28.0,404.0,63.65,48.04
2017,10,5,16,15,647.0,89.0,1.95,27.5,351.5,61.41,46.43
2017,10,5,16,30,609.0,83.0,1.8,27.0,299.0,59.07,44.7
2017,10,5,16,45,551.0,76.0,1.7,27.0,246.0,55.75,41.95
2017,10,5,17,0,493.0,69.0,1.6,27.0,193.0,52.37,39.02
2017,10,5,17,15,407.0,57.5,1.5,26.0,142.5,44.87,32.53
2017,10,5,17,30,321.0,46.0,1.4,25.0,92.0,35.49,24.16
2017,10,5,17,45,193.0,29.5,1.3,24.5,53.5,23.06,12.11
2017,10,5,18,0,65.0,13.0,1.2,24.0,15.0,11.82,0.0
2017,10,5,18,15,32.5,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,130.0,17.5,1.0,19.5,31.0,123.1,0.0
2017,10,6,7,0,260.0,35.0,1.1,20.0,62.0,250.91,192.24
2017,10,6,7,15,362.5,47.0,1.15,20.5,110.0,345.25,275.83
2017,10,6,7,30,465.0,59.0,1.2,21.0,158.0,445.63,357.68
2017,10,6,7,45,530.5,67.5,1.3,22.0,211.5,519.03,413.92
2017,10,6,8,0,596.0,76.0,1.4,23.0,265.0,594.2,468.24
2017,10,6,8,15,639.0,82.0,1.45,23.5,318.0,649.13,506.01
2017,10,6,8,30,682.0,88.0,1.5,24.0,371.0,703.49,542.13
2017,10,6,8,45,696.0,98.0,1.55,24.5,419.5,737.26,562.83
2017,10,6,9,0,710.0,108.0,1.6,25.0,468.0,768.42,581.52
2017,10,6,9,15,733.0,112.0,1.55,25.5,514.0,797.34,597.45
2017,10,6,9,30,756.0,116.0,1.5,26.0,560.0,823.54,611.29
2017,10,6,9,45,506.5,209.0,1.5,26.5,516.0,699.19,521.86
2017,10,6,10,0,257.0,302.0,1.5,27.0,472.0,560.68,418.38
2017,10,6,10,15,262.0,316.0,1.5,27.0,497.0,572.46,426.67
2017,10,6,10,30,267.0,330.0,1.5,27.0,522.0,582.65,432.7
2017,10,6,10,45,214.5,353.0,1.55,27.5,510.5,538.87,399.42
2017,10,6,11,0,162.0,376.0,1.6,28.0,499.0,508.65,375.8
2017,10,6,11,15,499.5,255.5,1.6,28.0,649.5,675.54,498.99
2017,10,6,11,30,837.0,135.0,1.6,28.0,800.0,806.67,589.46
2017,10,6,11,45,851.5,129.0,1.65,28.5,812.5,779.38,569.07
2017,10,6,12,0,866.0,123.0,1.7,29.0,825.0,754.63,551.98
2017,10,6,12,15,866.5,123.0,1.75,29.0,826.5,722.06,529.38
2017,10,6,12,30,867.0,123.0,1.8,29.0,828.0,686.8,504.37
2017,10,6,12,45,870.0,119.5,1.85,29.0,822.0,647.55,476.06
2017,10,6,13,0,873.0,116.0,1.9,29.0,816.0,605.8,445.23
2017,10,6,13,15,596.5,237.5,1.9,29.0,711.5,516.43,378.5
2017,10,6,13,30,320.0,359.0,1.9,29.0,607.0,447.17,327.16
2017,10,6,13,45,324.5,345.5,1.95,29.0,590.5,415.22,303.21
2017,10,6,14,0,329.0,332.0,2.0,29.0,574.0,382.67,278.05
2017,10,6,14,15,583.0,218.5,2.05,29.0,623.5,350.95,247.53
2017,10,6,14,30,837.0,105.0,2.1,29.0,673.0,297.9,196.66
2017,10,6,14,45,822.0,103.0,2.15,29.0,634.0,242.42,150.42
2017,10,6,15,0,807.0,101.0,2.2,29.0,595.0,187.92,107.45
2017,10,6,15,15,788.0,97.5,2.2,28.5,550.5,133.17,70.86
2017,10,6,15,30,769.0,94.0,2.2,28.0,506.0,80.37,48.59
2017,10,6,15,45,745.5,89.5,2.2,28.0,456.5,64.51,48.59
2017,10,6,16,0,722.0,85.0,2.2,28.0,407.0,62.95,47.48
2017,10,6,16,15,685.5,80.0,2.1,27.5,354.5,55.3,41.3
2017,10,6,16,30,649.0,75.0,2.0,27.0,302.0,53.4,39.91
2017,10,6,16,45,595.0,68.0,1.9,27.0,248.5,49.79,36.9
2017,10,6,17,0,541.0,61.0,1.8,27.0,195.0,46.07,33.66
2017,10,6,17,15,455.0,51.5,1.65,26.0,144.0,39.98,28.36
2017,10,6,17,30,369.0,42.0,1.5,25.0,93.0,33.73,22.62
2017,10,6,17,45,228.5,27.0,1.4,24.5,54.0,22.0,10.85
2017,10,6,18,0,88.0,12.0,1.3,24.0,15.0,10.91,0.0
2017,10,6,18,15,44.0,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,109.31,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,222.78,170.38
2017,10,7,7,15,315.0,49.5,2.65,20.5,103.5,312.23,251.63
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,413.39,335.92
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,485.12,392.68
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,558.46,447.06
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,614.53,486.68
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,670.14,524.48
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,708.11,548.38
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,744.04,570.33
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,773.1,587.74
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,799.54,603.21
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,813.12,609.85
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,823.4,614.43
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,829.89,617.45
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,828.91,615.62
2017,10,7,10,45,770.5,146.5,2.5,27.5,713.5,823.26,609.66
2017,10,7,11,0,775.0,151.0,2.5,28.0,739.0,814.26,601.65
2017,10,7,11,15,397.0,218.0,2.4,28.0,520.0,553.43,415.4
2017,10,7,11,30,19.0,285.0,2.3,28.0,301.0,272.23,202.84
2017,10,7,11,45,16.0,269.5,2.25,28.5,283.0,253.89,189.44
2017,10,7,12,0,13.0,254.0,2.2,29.0,265.0,236.09,175.66
2017,10,7,12,15,31.0,306.5,2.1,29.0,332.0,297.2,221.12
2017,10,7,12,30,49.0,359.0,2.0,29.0,399.0,350.52,259.74
2017,10,7,12,45,30.0,297.0,1.95,29.5,322.0,279.63,207.05
2017,10,7,13,0,11.0,235.0,1.9,30.0,245.0,212.42,156.98
2017,10,7,13,15,9.0,215.5,1.85,30.0,223.5,193.33,142.91
2017,10,7,13,30,7.0,196.0,1.8,30.0,202.0,174.65,128.98
2017,10,7,13,45,40.0,266.0,1.8,30.0,296.0,240.9,178.44
2017,10,7,14,0,73.0,336.0,1.8,30.0,390.0,300.18,221.27
2017,10,7,14,15,54.0,305.0,1.8,30.0,344.0,262.97,193.91
2017,10,7,14,30,35.0,274.0,1.8,30.0,298.0,228.61,169.03
2017,10,7,14,45,22.0,235.0,1.85,30.0,250.0,200.7,148.87
2017,10,7,15,0,9.0,196.0,1.9,30.0,202.0,166.08,123.53
2017,10,7,15,15,5.0,178.0,1.9,29.5,181.5,149.8,111.89
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,134.13,100.52
2017,10,7,15,45,276.5,145.5,1.95,29.0,268.0,103.38,80.45
2017,10,7,16,0,552.0,131.0,2.0,29.0,375.0,89.51,69.31
2017,10,7,16,15,509.0,122.0,1.85,28.5,324.5,85.07,66.01
2017,10,7,16,30,466.0,113.0,1.7,28.0,274.0,80.44,62.45
2017,10,7,16,45,410.5,99.5,1.6,27.5,223.0,72.27,55.77
2017,10,7,17,0,355.0,86.0,1.5,27.0,172.0,63.75,48.58
2017,10,7,17,15,271.5,69.0,1.35,26.5,125.0,52.1,38.45
2017,10,7,17,30,188.0,52.0,1.2,26.0,78.0,40.92,28.38
2017,10,7,17,45,94.0,30.5,1.05,25.5,43.5,24.49,11.99
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.5,1.5,17.5,31.0,133.69,0.0
2017,10,8,7,0,299.0,33.0,1.6,18.0,62.0,273.19,209.19
2017,10,8,7,15,408.0,44.0,1.7,18.5,112.5,370.99,298.95
2017,10,8,7,30,517.0,55.0,1.8,19.0,163.0,475.64,385.69
2017,10,8,7,45,584.0,62.5,1.9,20.0,218.0,549.87,443.03
2017,10,8,8,0,651.0,70.0,2.0,21.0,273.0,625.88,498.62
2017,10,8,8,15,693.5,75.5,1.7,21.5,328.5,680.68,534.46
2017,10,8,8,30,736.0,81.0,1.4,22.0,384.0,730.09,564.14
2017,10,8,8,45,766.5,85.0,1.1,23.0,436.5,771.5,585.03
2017,10,8,9,0,797.0,89.0,0.8,24.0,489.0,810.66,602.53
2017,10,8,9,15,818.0,92.5,0.95,25.0,536.5,838.42,618.38
2017,10,8,9,30,839.0,96.0,1.1,26.0,584.0,863.12,632.16
2017,10,8,9,45,855.0,98.5,1.25,27.0,626.0,878.96,640.1
2017,10,8,10,0,871.0,101.0,1.4,28.0,668.0,891.29,645.83
2017,10,8,10,15,881.5,103.0,1.4,28.0,703.0,886.97,641.56
2017,10,8,10,30,892.0,105.0,1.4,28.0,738.0,886.94,640.43
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.5,880.12,633.8
2017,10,8,11,0,907.0,108.0,1.4,29.0,793.0,869.61,625.06
2017,10,8,11,15,911.5,108.5,1.4,29.0,811.5,851.98,613.19
2017,10,8,11,30,916.0,109.0,1.4,29.0,830.0,830.86,599.23
2017,10,8,11,45,919.5,108.5,1.45,29.5,840.0,804.58,581.39
2017,10,8,12,0,923.0,108.0,1.5,30.0,850.0,775.03,561.47
2017,10,8,12,15,922.5,108.0,1.55,30.0,850.5,740.04,537.93
2017,10,8,12,30,922.0,108.0,1.6,30.0,851.0,702.26,511.48
2017,10,8,12,45,918.0,108.5,1.7,30.5,842.5,660.18,480.76
2017,10,8,13,0,914.0,109.0,1.8,31.0,834.0,615.93,447.73
2017,10,8,13,15,909.0,108.0,1.9,31.0,817.0,567.94,411.99
2017,10,8,13,30,904.0,107.0,2.0,31.0,800.0,518.32,373.86
2017,10,8,13,45,894.5,106.5,2.1,31.0,774.0,465.8,332.36
2017,10,8,14,0,885.0,106.0,2.2,31.0,748.0,412.53,289.02
2017,10,8,14,15,874.5,104.0,2.25,31.0,714.5,357.28,243.08
2017,10,8,14,30,864.0,102.0,2.3,31.0,681.0,301.88,196.53
2017,10,8,14,45,847.0,100.5,2.4,31.0,640.5,238.7,145.07
2017,10,8,15,0,830.0,99.0,2.5,31.0,600.0,183.01,102.12
2017,10,8,15,15,810.0,96.0,2.55,30.5,554.0,127.39,66.57
2017,10,8,15,30,790.0,93.0,2.6,30.0,508.0,73.83,47.11
2017,10,8,15,45,760.5,89.5,2.65,30.0,457.0,65.07,48.68
2017,10,8,16,0,731.0,86.0,2.7,30.0,406.0,58.3,43.23
2017,10,8,16,15,692.5,80.5,2.5,29.5,352.0,56.1,41.64
2017,10,8,16,30,654.0,75.0,2.3,29.0,298.0,53.82,39.93
2017,10,8,16,45,595.5,68.0,2.1,28.5,243.5,50.18,36.97
2017,10,8,17,0,537.0,61.0,1.9,28.0,189.0,46.45,33.8
2017,10,8,17,15,445.5,51.0,1.8,27.0,137.5,39.92,28.1
2017,10,8,17,30,354.0,41.0,1.7,26.0,86.0,33.21,21.91
2017,10,8,17,45,208.0,25.5,1.6,25.0,48.5,20.93,8.71
2017,10,8,18,0,62.0,10.0,1.5,24.0,11.0,9.1,0.0
2017,10,8,18,15,31.0,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.85,21.5,28.0,111.36,0.0
2017,10,9,7,0,232.0,34.0,3.1,22.0,56.0,230.75,173.16
2017,10,9,7,15,339.0,46.5,3.2,22.5,103.5,325.53,260.2
2017,10,9,7,30,446.0,59.0,3.3,23.0,151.0,428.04,345.77
2017,10,9,7,45,516.0,67.5,3.4,23.5,204.0,503.68,406.58
2017,10,9,8,0,586.0,76.0,3.5,24.0,257.0,581.28,465.43
2017,10,9,8,15,630.0,82.0,3.6,24.5,310.0,636.27,504.96
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,690.71,542.81
2017,10,9,8,45,706.5,92.5,3.8,26.0,414.0,732.57,569.37
2017,10,9,9,0,739.0,97.0,3.9,27.0,465.0,772.56,593.98
2017,10,9,9,15,761.0,100.5,3.95,27.5,511.0,795.96,607.41
2017,10,9,9,30,783.0,104.0,4.0,28.0,557.0,820.99,622.0
2017,10,9,9,45,798.0,107.0,4.1,28.5,597.5,836.22,629.95
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,848.11,635.73
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,852.92,637.63
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,854.16,637.29
2017,10,9,10,45,843.5,117.0,4.25,29.5,732.0,847.84,630.92
2017,10,9,11,0,851.0,119.0,4.3,30.0,758.0,837.95,622.34
2017,10,9,11,15,856.0,120.0,4.25,30.0,776.5,815.51,606.2
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,796.32,592.47
2017,10,9,11,45,864.5,121.0,4.2,30.5,805.0,771.76,574.15
2017,10,9,12,0,868.0,121.0,4.2,31.0,815.0,744.11,553.58
2017,10,9,12,15,868.0,121.0,4.15,31.0,816.0,711.07,529.0
2017,10,9,12,30,868.0,121.0,4.1,31.0,817.0,675.4,502.19
2017,10,9,12,45,865.5,120.5,4.1,31.5,809.0,635.29,470.94
2017,10,9,13,0,863.0,120.0,4.1,32.0,801.0,593.09,437.64
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.0,547.51,401.99
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,500.39,364.31
2017,10,9,13,45,846.0,117.0,3.95,32.0,744.5,446.97,321.15
2017,10,9,14,0,838.0,116.0,3.9,32.0,720.0,395.38,278.26
2017,10,9,14,15,827.5,114.0,3.85,32.0,688.0,341.74,233.1
2017,10,9,14,30,817.0,112.0,3.8,32.0,656.0,288.13,187.71
2017,10,9,14,45,800.0,110.0,3.75,32.0,616.5,233.55,142.74
2017,10,9,15,0,783.0,108.0,3.7,32.0,577.0,180.22,101.88
2017,10,9,15,15,762.5,104.5,3.6,31.5,532.5,127.01,68.51
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,69.05,51.56
2017,10,9,15,45,712.5,97.0,3.4,31.0,438.5,63.89,47.52
2017,10,9,16,0,683.0,93.0,3.3,31.0,389.0,63.13,47.07
2017,10,9,16,15,642.5,87.0,3.0,30.5,336.5,60.79,45.38
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,58.38,43.58
2017,10,9,16,45,540.5,73.5,2.4,29.5,230.5,54.58,40.5
2017,10,9,17,0,479.0,66.0,2.1,29.0,177.0,50.71,37.2
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.0,42.62,30.19
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,32.58,21.2
2017,10,9,17,45,146.5,21.0,1.65,26.5,39.5,16.44,4.78
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,11.5,16.0,6.6,14.0,17.0,21.46,0.0
2017,10,10,7,0,23.0,32.0,6.7,14.0,34.0,54.45,37.57
2017,10,10,7,15,54.0,55.0,6.75,14.0,64.5,115.59,92.4
2017,10,10,7,30,85.0,78.0,6.8,14.0,95.0,165.39,136.85
2017,10,10,7,45,104.5,101.5,6.9,14.5,129.5,207.98,173.92
2017,10,10,8,0,124.0,125.0,7.0,15.0,164.0,250.58,210.01
2017,10,10,8,15,140.0,147.5,6.95,15.0,198.5,289.02,242.02
2017,10,10,8,30,156.0,170.0,6.9,15.0,233.0,327.28,273.23
2017,10,10,8,45,81.0,167.5,6.9,15.5,201.0,242.7,200.18
2017,10,10,9,0,6.0,165.0,6.9,16.0,169.0,160.94,129.09
2017,10,10,9,15,13.0,189.0,6.85,16.0,197.0,189.84,152.75
2017,10,10,9,30,20.0,213.0,6.8,16.0,225.0,218.52,175.9
2017,10,10,9,45,18.0,220.5,6.75,16.5,231.5,222.12,177.87
2017,10,10,10,0,16.0,228.0,6.7,17.0,238.0,225.86,180.0
2017,10,10,10,15,24.0,255.5,6.55,17.5,272.0,258.12,205.3
2017,10,10,10,30,32.0,283.0,6.4,18.0,306.0,302.78,240.0
2017,10,10,10,45,58.0,317.5,6.3,18.5,360.5,355.8,281.34
2017,10,10,11,0,84.0,352.0,6.2,19.0,415.0,406.75,320.32
2017,10,10,11,15,127.0,369.0,6.05,19.5,467.0,461.31,361.88
2017,10,10,11,30,170.0,386.0,5.9,20.0,519.0,501.52,391.82
2017,10,10,11,45,167.0,391.5,5.8,20.5,523.0,493.13,383.81
2017,10,10,12,0,164.0,397.0,5.7,21.0,527.0,484.1,375.54
2017,10,10,12,15,504.0,264.0,5.55,21.0,665.5,592.71,462.93
2017,10,10,12,30,844.0,131.0,5.4,21.0,804.0,667.29,521.04
2017,10,10,12,45,842.5,130.0,5.25,21.5,796.5,627.09,487.09
2017,10,10,13,0,841.0,129.0,5.1,22.0,789.0,584.79,451.58
2017,10,10,13,15,836.0,128.0,5.0,22.0,773.0,538.8,413.64
2017,10,10,13,30,831.0,127.0,4.9,22.0,757.0,491.4,373.78
