Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,45,823.5,125.0,4.8,22.0,732.5,440.97,330.7
2017,10,10,14,0,816.0,123.0,4.7,22.0,708.0,389.85,286.16
2017,10,10,14,15,805.0,121.0,4.6,22.0,676.0,337.21,239.81
2017,10,10,14,30,794.0,119.0,4.5,22.0,644.0,284.71,193.47
2017,10,10,14,45,780.0,115.5,4.4,22.0,605.5,230.86,147.29
2017,10,10,15,0,766.0,112.0,4.3,22.0,567.0,177.99,105.32
2017,10,10,15,15,745.5,108.0,4.2,22.0,522.5,118.83,66.14
2017,10,10,15,30,725.0,104.0,4.1,22.0,478.0,67.93,52.66
2017,10,10,15,45,698.5,98.5,4.0,22.0,429.5,65.04,50.4
2017,10,10,16,0,672.0,93.0,3.9,22.0,381.0,63.27,49.06
2017,10,10,16,15,631.5,87.0,3.65,21.5,329.0,60.94,47.32
2017,10,10,16,30,591.0,81.0,3.4,21.0,277.0,58.55,45.45
2017,10,10,16,45,533.0,72.5,3.2,21.0,225.0,53.95,41.47
2017,10,10,17,0,475.0,64.0,3.0,21.0,173.0,49.19,37.19
2017,10,10,17,15,381.5,52.0,2.75,20.5,124.0,41.03,29.81
2017,10,10,17,30,288.0,40.0,2.5,20.0,75.0,31.07,20.54
2017,10,10,17,45,144.0,20.0,2.25,19.5,37.5,15.68,3.56
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,3.4,13.0,26.0,84.66,0.0
2017,10,11,7,0,236.0,31.0,3.6,13.0,52.0,227.67,174.06
2017,10,11,7,15,341.0,43.5,3.75,13.5,98.5,321.71,265.92
2017,10,11,7,30,446.0,56.0,3.9,14.0,145.0,422.01,353.3
2017,10,11,7,45,511.5,65.0,4.1,14.5,197.0,494.28,414.27
2017,10,11,8,0,577.0,74.0,4.3,15.0,249.0,568.36,473.51
2017,10,11,8,15,620.5,80.0,4.25,15.5,301.0,622.34,513.84
2017,10,11,8,30,664.0,86.0,4.2,16.0,353.0,675.79,552.26
2017,10,11,8,45,695.5,90.5,4.2,16.5,403.0,716.33,580.02
2017,10,11,9,0,727.0,95.0,4.2,17.0,453.0,755.02,605.8
2017,10,11,9,15,749.0,98.5,4.05,17.5,498.5,778.2,619.11
2017,10,11,9,30,771.0,102.0,3.9,18.0,544.0,802.92,633.42
2017,10,11,9,45,787.0,105.0,3.8,19.0,584.0,818.8,640.18
2017,10,11,10,0,803.0,108.0,3.7,20.0,624.0,831.39,644.63
2017,10,11,10,15,814.5,110.0,3.55,20.5,657.5,835.55,644.15
2017,10,11,10,30,826.0,112.0,3.4,21.0,691.0,836.2,641.38
2017,10,11,10,45,833.5,114.0,3.3,21.5,717.0,829.93,634.22
2017,10,11,11,0,841.0,116.0,3.2,22.0,743.0,820.14,624.84
2017,10,11,11,15,846.0,117.0,3.05,22.0,761.0,798.12,608.06
2017,10,11,11,30,851.0,118.0,2.9,22.0,779.0,779.14,593.62
2017,10,11,11,45,840.0,126.5,2.8,22.5,785.0,756.59,575.94
2017,10,11,12,0,829.0,135.0,2.7,23.0,791.0,726.49,551.87
2017,10,11,12,15,829.0,135.0,2.6,23.0,792.0,693.53,526.73
2017,10,11,12,30,829.0,135.0,2.5,23.0,793.0,658.04,499.42
2017,10,11,12,45,826.0,135.0,2.4,23.5,785.5,618.38,467.74
2017,10,11,13,0,823.0,135.0,2.3,24.0,778.0,576.76,434.15
2017,10,11,13,15,818.0,134.0,2.15,24.0,761.5,531.51,397.94
2017,10,11,13,30,813.0,133.0,2.0,24.0,745.0,484.91,359.9
2017,10,11,13,45,461.5,236.0,1.95,24.5,581.5,376.59,278.75
2017,10,11,14,0,110.0,339.0,1.9,25.0,418.0,313.04,234.33
2017,10,11,14,15,153.0,324.5,1.85,25.0,428.5,297.92,221.59
2017,10,11,14,30,196.0,310.0,1.8,25.0,439.0,283.32,208.37
2017,10,11,14,45,446.5,223.5,1.8,25.0,493.5,239.96,164.73
2017,10,11,15,0,697.0,137.0,1.8,25.0,548.0,178.07,106.64
2017,10,11,15,15,450.5,181.0,1.8,25.0,438.5,148.24,98.66
2017,10,11,15,30,204.0,225.0,1.8,25.0,329.0,159.0,127.55
2017,10,11,15,45,402.0,168.0,1.8,25.0,347.0,111.55,88.66
2017,10,11,16,0,600.0,111.0,1.8,25.0,365.0,76.48,59.58
2017,10,11,16,15,557.5,103.0,1.65,24.5,314.0,73.2,57.14
2017,10,11,16,30,515.0,95.0,1.5,24.0,263.0,69.8,54.49
2017,10,11,16,45,461.0,83.0,1.35,23.5,212.5,61.07,47.13
2017,10,11,17,0,407.0,71.0,1.2,23.0,162.0,53.24,40.33
2017,10,11,17,15,317.5,56.5,1.1,22.5,115.0,43.08,31.26
2017,10,11,17,30,228.0,42.0,1.0,22.0,68.0,32.58,21.5
2017,10,11,17,45,114.0,21.0,0.95,21.5,34.0,16.47,2.51
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,24.5,76.63,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,49.0,211.17,155.42
2017,10,12,7,15,312.5,45.0,1.2,18.5,95.0,300.68,241.07
2017,10,12,7,30,415.0,59.0,1.2,19.0,141.0,402.0,325.28
2017,10,12,7,45,485.0,68.0,1.3,20.0,192.5,476.75,384.67
2017,10,12,8,0,555.0,77.0,1.4,21.0,244.0,553.42,441.96
2017,10,12,8,15,599.5,83.5,1.2,21.5,295.5,608.21,478.99
2017,10,12,8,30,644.0,90.0,1.0,22.0,347.0,662.5,513.55
2017,10,12,8,45,678.5,94.0,0.8,23.0,397.0,704.41,536.42
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,744.58,556.69
2017,10,12,9,15,735.0,102.0,0.8,24.5,492.5,771.97,574.64
2017,10,12,9,30,757.0,106.0,1.0,25.0,538.0,792.79,588.17
2017,10,12,9,45,774.5,108.5,1.2,26.0,577.5,809.23,597.55
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,822.42,604.7
2017,10,12,10,15,803.5,113.5,1.5,27.0,650.5,827.07,607.47
2017,10,12,10,30,815.0,116.0,1.6,27.0,684.0,828.23,608.15
2017,10,12,10,45,823.0,117.5,1.75,27.5,709.5,821.85,603.28
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,811.98,596.18
2017,10,12,11,15,836.5,120.5,1.95,28.0,753.0,796.63,585.84
2017,10,12,11,30,842.0,122.0,2.0,28.0,771.0,777.91,573.36
2017,10,12,11,45,852.5,118.0,2.15,28.5,782.5,750.06,554.37
2017,10,12,12,0,863.0,114.0,2.3,29.0,794.0,723.96,535.95
2017,10,12,12,15,863.0,114.0,2.4,29.0,794.5,691.18,512.54
2017,10,12,12,30,863.0,114.0,2.5,29.0,795.0,655.79,486.78
2017,10,12,12,45,857.5,115.0,2.6,29.5,786.5,615.54,455.99
2017,10,12,13,0,852.0,116.0,2.7,30.0,778.0,573.41,423.19
2017,10,12,13,15,847.5,115.5,2.75,30.0,762.0,528.86,388.5
2017,10,12,13,30,843.0,115.0,2.8,30.0,746.0,482.78,351.69
2017,10,12,13,45,830.5,116.0,2.9,30.0,720.5,429.75,308.96
2017,10,12,14,0,818.0,117.0,3.0,30.0,695.0,379.17,266.91
2017,10,12,14,15,807.0,114.5,3.0,30.0,663.5,326.21,222.21
2017,10,12,14,30,796.0,112.0,3.0,30.0,632.0,273.41,177.48
2017,10,12,14,45,772.5,112.5,3.0,30.0,592.0,221.05,134.76
2017,10,12,15,0,749.0,113.0,3.0,30.0,552.0,170.72,97.28
2017,10,12,15,15,727.5,109.0,2.95,29.5,508.0,112.51,61.48
2017,10,12,15,30,706.0,105.0,2.9,29.0,464.0,67.73,50.97
2017,10,12,15,45,674.5,101.0,2.9,29.0,415.0,67.09,50.66
2017,10,12,16,0,643.0,97.0,2.9,29.0,366.0,66.48,50.32
2017,10,12,16,15,602.0,90.0,2.65,28.5,315.0,63.52,48.1
2017,10,12,16,30,561.0,83.0,2.4,28.0,264.0,60.45,45.72
2017,10,12,16,45,502.0,73.5,2.15,27.5,213.0,55.1,41.28
2017,10,12,17,0,443.0,64.0,1.9,27.0,162.0,49.54,36.48
2017,10,12,17,15,351.0,51.0,1.65,26.0,114.5,39.05,27.32
2017,10,12,17,30,259.0,38.0,1.4,25.0,67.0,29.57,18.58
2017,10,12,17,45,129.5,19.0,1.2,24.5,33.5,14.93,0.0
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,19.5,25.0,81.55,0.0
2017,10,13,7,0,229.0,30.0,1.4,20.0,50.0,221.36,159.81
2017,10,13,7,15,336.5,43.0,1.55,20.5,96.5,316.04,251.53
2017,10,13,7,30,444.0,56.0,1.7,21.0,143.0,417.86,336.54
2017,10,13,7,45,526.0,62.5,1.85,22.0,196.5,498.77,400.78
2017,10,13,8,0,608.0,69.0,2.0,23.0,250.0,582.14,462.83
2017,10,13,8,15,651.5,74.5,2.15,23.5,303.0,635.77,501.16
2017,10,13,8,30,695.0,80.0,2.3,24.0,356.0,688.85,537.91
2017,10,13,8,45,734.5,81.5,2.45,25.0,407.5,728.43,562.91
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,770.91,589.4
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,796.82,604.71
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,819.78,618.01
2017,10,13,9,45,832.5,90.5,2.9,27.5,592.0,835.2,626.14
2017,10,13,10,0,850.0,92.0,3.0,28.0,633.0,839.89,627.1
2017,10,13,10,15,860.5,94.0,3.0,28.5,666.5,843.39,626.88
2017,10,13,10,30,871.0,96.0,3.0,29.0,700.0,843.34,624.43
2017,10,13,10,45,879.0,97.0,3.05,29.5,726.0,836.52,617.93
2017,10,13,11,0,887.0,98.0,3.1,30.0,752.0,826.12,609.23
2017,10,13,11,15,891.5,99.0,3.1,30.0,769.5,809.37,597.36
2017,10,13,11,30,896.0,100.0,3.1,30.0,787.0,789.19,583.32
2017,10,13,11,45,894.5,102.0,3.1,30.5,796.0,762.21,563.62
2017,10,13,12,0,893.0,104.0,3.1,31.0,805.0,732.26,541.68
2017,10,13,12,15,893.0,104.0,3.1,31.0,805.5,698.62,516.98
2017,10,13,12,30,893.0,104.0,3.1,31.0,806.0,662.28,489.96
2017,10,13,12,45,891.5,103.0,3.1,31.0,798.0,621.62,459.33
2017,10,13,13,0,890.0,102.0,3.1,31.0,790.0,578.73,426.38
2017,10,13,13,15,885.5,101.5,3.1,31.0,773.0,532.7,390.3
2017,10,13,13,30,881.0,101.0,3.1,31.0,756.0,485.05,352.03
2017,10,13,13,45,874.0,99.5,3.1,31.0,731.5,434.19,310.39
2017,10,13,14,0,867.0,98.0,3.1,31.0,707.0,382.39,267.01
2017,10,13,14,15,856.5,96.0,3.05,31.0,674.5,328.49,221.34
2017,10,13,14,30,846.0,94.0,3.0,31.0,642.0,274.49,175.54
2017,10,13,14,45,813.5,98.5,3.0,31.0,600.0,214.51,127.47
2017,10,13,15,0,781.0,103.0,3.0,31.0,558.0,163.96,90.63
2017,10,13,15,15,760.5,99.5,2.95,30.5,513.0,111.32,60.34
2017,10,13,15,30,740.0,96.0,2.9,30.0,468.0,68.8,51.66
2017,10,13,15,45,710.0,92.0,2.85,30.0,419.0,61.28,45.63
2017,10,13,16,0,680.0,88.0,2.8,30.0,370.0,60.36,45.02
2017,10,13,16,15,639.0,82.0,2.55,29.5,318.0,57.85,43.17
2017,10,13,16,30,598.0,76.0,2.3,29.0,266.0,55.28,41.18
2017,10,13,16,45,539.0,67.5,2.05,28.5,214.0,50.49,37.21
2017,10,13,17,0,480.0,59.0,1.8,28.0,162.0,45.54,32.92
2017,10,13,17,15,384.0,47.0,1.6,27.0,114.0,37.19,25.59
2017,10,13,17,30,288.0,35.0,1.4,26.0,66.0,28.51,17.49
2017,10,13,17,45,144.0,17.5,1.25,25.5,33.0,13.78,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,96.5,15.5,1.05,21.5,23.5,71.09,0.0
2017,10,14,7,0,193.0,31.0,1.1,22.0,47.0,199.95,140.39
2017,10,14,7,15,300.0,45.0,1.35,22.5,92.5,291.3,229.53
2017,10,14,7,30,407.0,59.0,1.6,23.0,138.0,393.65,314.57
2017,10,14,7,45,479.0,68.5,1.85,23.5,189.5,469.86,376.11
2017,10,14,8,0,551.0,78.0,2.1,24.0,241.0,548.06,436.21
2017,10,14,8,15,597.0,85.5,2.2,24.5,293.0,604.86,477.05
2017,10,14,8,30,643.0,93.0,2.3,25.0,345.0,661.2,516.18
2017,10,14,8,45,681.0,96.0,2.45,25.5,396.0,704.46,545.05
2017,10,14,9,0,719.0,99.0,2.6,26.0,447.0,746.02,572.21
2017,10,14,9,15,427.0,177.5,2.65,26.5,389.5,586.7,452.43
2017,10,14,9,30,135.0,256.0,2.7,27.0,332.0,394.92,303.13
2017,10,14,9,45,68.0,212.5,2.8,27.5,251.0,269.12,206.6
2017,10,14,10,0,1.0,169.0,2.9,28.0,170.0,154.94,116.33
2017,10,14,10,15,149.0,242.0,2.9,28.5,345.0,375.49,287.45
2017,10,14,10,30,297.0,315.0,2.9,29.0,520.0,583.49,438.16
2017,10,14,10,45,204.0,334.0,2.95,29.5,477.5,504.07,376.87
2017,10,14,11,0,111.0,353.0,3.0,30.0,435.0,428.32,319.19
2017,10,14,11,15,183.0,361.0,3.0,30.0,499.5,495.05,368.48
2017,10,14,11,30,255.0,369.0,3.0,30.0,564.0,555.08,411.39
2017,10,14,11,45,265.0,372.0,3.05,30.5,577.0,550.38,406.58
2017,10,14,12,0,275.0,375.0,3.1,31.0,590.0,544.02,400.92
2017,10,14,12,15,559.5,251.0,3.1,31.0,688.0,609.36,450.94
2017,10,14,12,30,844.0,127.0,3.1,31.0,786.0,650.2,481.31
2017,10,14,12,45,597.0,238.0,3.15,31.0,702.0,564.04,415.95
2017,10,14,13,0,350.0,349.0,3.2,31.0,618.0,488.81,359.34
2017,10,14,13,15,248.0,356.0,3.2,31.0,544.5,420.63,309.43
2017,10,14,13,30,146.0,363.0,3.2,31.0,471.0,363.81,267.87
2017,10,14,13,45,468.5,246.5,3.25,31.0,577.0,381.71,277.05
2017,10,14,14,0,791.0,130.0,3.3,31.0,683.0,374.14,262.36
2017,10,14,14,15,779.0,127.5,3.3,31.0,651.0,322.33,218.66
2017,10,14,14,30,767.0,125.0,3.3,31.0,619.0,270.85,175.38
2017,10,14,14,45,508.5,191.0,3.3,31.0,510.0,222.34,145.67
2017,10,14,15,0,250.0,257.0,3.3,31.0,401.0,208.76,146.47
2017,10,14,15,15,458.0,187.0,3.25,30.5,425.5,147.11,97.46
2017,10,14,15,30,666.0,117.0,3.2,30.0,450.0,76.28,57.83
2017,10,14,15,45,629.5,112.5,3.15,30.0,401.0,75.63,57.55
2017,10,14,16,0,593.0,108.0,3.1,30.0,352.0,75.04,57.25
2017,10,14,16,15,548.0,100.0,2.85,29.5,301.0,71.63,54.7
2017,10,14,16,30,503.0,92.0,2.6,29.0,250.0,68.12,51.97
2017,10,14,16,45,434.5,81.5,2.35,28.5,199.0,60.18,45.36
2017,10,14,17,0,366.0,71.0,2.1,28.0,148.0,53.39,39.49
2017,10,14,17,15,271.5,55.0,1.9,27.5,102.5,42.05,29.52
2017,10,14,17,30,177.0,39.0,1.7,27.0,57.0,30.32,18.66
2017,10,14,17,45,88.5,19.5,1.5,26.5,28.5,15.36,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,3.85,21.5,19.5,42.33,0.0
2017,10,15,7,0,96.0,31.0,4.5,22.0,39.0,123.84,83.94
2017,10,15,7,15,188.5,50.5,5.05,21.5,81.0,211.68,168.31
2017,10,15,7,30,281.0,70.0,5.6,21.0,123.0,317.51,259.43
2017,10,15,7,45,372.5,80.0,6.15,21.0,174.5,401.28,331.28
2017,10,15,8,0,464.0,90.0,6.7,21.0,226.0,489.67,405.0
2017,10,15,8,15,232.0,78.5,6.75,20.5,146.5,299.74,248.61
2017,10,15,8,30,0.0,67.0,6.8,20.0,67.0,59.22,43.84
2017,10,15,8,45,0.0,88.0,6.9,20.0,88.0,78.62,59.86
2017,10,15,9,0,0.0,109.0,7.0,20.0,109.0,98.64,76.14
2017,10,15,9,15,0.0,110.5,6.9,20.0,110.5,99.46,76.55
2017,10,15,9,30,0.0,112.0,6.8,20.0,112.0,100.47,77.14
2017,10,15,9,45,0.0,136.0,6.75,20.5,136.5,122.99,95.06
2017,10,15,10,0,0.0,160.0,6.7,21.0,161.0,145.44,112.69
2017,10,15,10,15,7.5,199.5,6.6,21.0,205.5,189.01,147.54
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,232.21,181.67
2017,10,15,10,45,24.0,268.0,6.45,21.5,285.5,265.8,207.58
2017,10,15,11,0,33.0,297.0,6.4,22.0,321.0,309.23,240.81
2017,10,15,11,15,131.0,334.0,6.35,22.5,433.0,427.34,333.18
2017,10,15,11,30,229.0,371.0,6.3,23.0,545.0,527.91,409.49
2017,10,15,11,45,240.0,367.5,6.3,23.5,551.5,519.92,402.07
2017,10,15,12,0,251.0,364.0,6.3,24.0,558.0,516.2,398.04
2017,10,15,12,15,236.0,373.5,6.2,24.0,556.5,494.4,380.62
2017,10,15,12,30,221.0,383.0,6.1,24.0,555.0,477.98,367.25
2017,10,15,12,45,383.5,327.5,6.05,24.0,622.0,511.09,393.09
2017,10,15,13,0,546.0,272.0,6.0,24.0,689.0,529.32,406.02
2017,10,15,13,15,702.5,189.5,5.95,24.0,714.0,506.58,386.84
2017,10,15,13,30,859.0,107.0,5.9,24.0,739.0,473.44,357.49
2017,10,15,13,45,851.0,106.0,5.9,24.0,714.5,423.66,314.44
2017,10,15,14,0,843.0,105.0,5.9,24.0,690.0,373.09,269.91
2017,10,15,14,15,575.5,194.0,5.85,24.0,585.0,308.65,221.42
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,279.79,204.8
2017,10,15,14,45,371.0,249.0,5.8,24.0,472.0,243.72,173.01
2017,10,15,15,0,434.0,215.0,5.8,24.0,464.0,193.84,132.14
2017,10,15,15,15,394.5,204.0,5.7,23.5,416.0,160.99,114.1
2017,10,15,15,30,355.0,193.0,5.6,23.0,368.0,133.33,107.88
2017,10,15,15,45,451.0,153.0,5.6,23.0,351.5,102.97,82.56
2017,10,15,16,0,547.0,113.0,5.6,23.0,335.0,78.95,62.36
2017,10,15,16,15,514.5,101.5,5.35,22.5,287.5,72.94,57.51
2017,10,15,16,30,482.0,90.0,5.1,22.0,240.0,65.34,51.15
2017,10,15,16,45,490.5,72.0,4.95,22.0,198.5,54.49,41.72
2017,10,15,17,0,499.0,54.0,4.8,22.0,157.0,41.69,30.43
2017,10,15,17,15,398.0,43.0,4.55,21.5,109.0,34.03,23.43
2017,10,15,17,30,297.0,32.0,4.3,21.0,61.0,26.1,15.56
2017,10,15,17,45,148.5,16.0,4.05,20.5,30.5,13.0,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,184.5,12.0,4.3,10.5,26.5,119.0,0.0
2017,10,16,7,0,369.0,24.0,4.4,11.0,53.0,297.79,212.72
2017,10,16,7,15,488.5,33.5,4.55,11.5,104.5,394.8,327.08
2017,10,16,7,30,608.0,43.0,4.7,12.0,156.0,505.32,424.46
2017,10,16,7,45,676.5,48.5,4.85,13.0,213.0,579.72,486.53
2017,10,16,8,0,745.0,54.0,5.0,14.0,270.0,655.38,546.15
2017,10,16,8,15,787.0,58.5,5.1,14.5,327.0,709.85,587.35
2017,10,16,8,30,829.0,63.0,5.2,15.0,384.0,763.21,626.2
2017,10,16,8,45,858.5,65.5,5.35,16.0,438.0,794.54,646.24
2017,10,16,9,0,888.0,68.0,5.5,17.0,492.0,831.04,669.73
2017,10,16,9,15,908.0,70.5,5.4,17.5,541.0,856.9,684.88
2017,10,16,9,30,928.0,73.0,5.3,18.0,590.0,879.55,697.51
2017,10,16,9,45,942.5,75.0,5.2,18.5,633.0,893.46,703.7
2017,10,16,10,0,957.0,77.0,5.1,19.0,676.0,903.67,707.3
2017,10,16,10,15,967.5,78.5,5.0,19.0,711.5,906.08,706.82
2017,10,16,10,30,978.0,80.0,4.9,19.0,747.0,904.55,703.76
2017,10,16,10,45,985.5,81.0,4.85,19.5,775.0,896.03,694.9
2017,10,16,11,0,993.0,82.0,4.8,20.0,803.0,883.55,683.5
2017,10,16,11,15,997.5,82.5,4.7,20.5,822.0,864.27,667.19
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,841.21,648.46
2017,10,16,11,45,1004.0,84.0,4.55,21.5,851.0,813.14,626.7
2017,10,16,12,0,1006.0,85.0,4.5,22.0,861.0,781.57,602.61
2017,10,16,12,15,1006.5,85.0,4.45,22.0,862.0,744.68,573.95
2017,10,16,12,30,1007.0,85.0,4.4,22.0,863.0,704.71,542.52
2017,10,16,12,45,1004.5,84.5,4.35,22.5,854.0,659.63,505.77
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,612.08,466.54
2017,10,16,13,15,997.5,83.5,4.2,23.0,827.5,561.28,424.78
2017,10,16,13,30,993.0,83.0,4.1,23.0,810.0,508.61,380.48
2017,10,16,13,45,986.0,82.0,4.1,23.5,783.5,452.9,332.24
2017,10,16,14,0,979.0,81.0,4.1,24.0,757.0,396.05,282.13
2017,10,16,14,15,969.5,79.5,4.05,24.0,722.5,337.19,230.37
2017,10,16,14,30,960.0,78.0,4.0,24.0,688.0,277.96,178.47
2017,10,16,14,45,947.0,76.0,3.95,24.0,646.5,217.63,127.9
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,157.83,83.34
2017,10,16,15,15,915.5,72.0,3.8,23.5,557.0,98.51,51.48
2017,10,16,15,30,897.0,70.0,3.7,23.0,509.0,59.95,45.77
2017,10,16,15,45,871.5,66.5,3.65,23.0,456.0,57.51,43.86
2017,10,16,16,0,846.0,63.0,3.6,23.0,403.0,48.47,36.25
2017,10,16,16,15,807.5,59.0,3.15,22.0,347.0,46.34,34.67
2017,10,16,16,30,769.0,55.0,2.7,21.0,291.0,44.19,33.01
2017,10,16,16,45,709.0,49.5,2.3,20.5,233.5,40.64,29.94
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,37.07,26.69
2017,10,16,17,15,542.0,35.5,1.8,19.0,122.5,30.54,20.68
2017,10,16,17,30,435.0,27.0,1.7,18.0,69.0,23.9,13.79
2017,10,16,17,45,217.5,13.5,1.6,17.0,34.5,10.88,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,12.0,1.5,9.5,25.0,110.66,0.0
2017,10,17,7,0,342.0,24.0,1.6,10.0,50.0,278.66,192.71
2017,10,17,7,15,462.5,34.0,1.75,10.5,100.5,384.39,314.93
2017,10,17,7,30,583.0,44.0,1.9,11.0,151.0,487.13,404.63
2017,10,17,7,45,650.0,50.5,2.05,12.0,207.0,560.86,464.75
2017,10,17,8,0,717.0,57.0,2.2,13.0,263.0,635.78,522.35
2017,10,17,8,15,759.0,61.5,2.15,14.0,318.5,689.49,559.86
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,742.09,594.72
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,781.29,618.76
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,818.09,640.43
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,836.41,649.37
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,859.23,661.52
2017,10,17,9,45,914.0,81.0,1.95,19.0,618.0,873.24,666.18
2017,10,17,10,0,929.0,83.0,1.9,20.0,660.0,883.68,668.51
2017,10,17,10,15,939.0,84.5,1.8,20.0,695.0,885.6,667.22
2017,10,17,10,30,949.0,86.0,1.7,20.0,730.0,883.72,663.59
2017,10,17,10,45,957.0,87.0,1.6,20.5,757.5,875.79,654.84
2017,10,17,11,0,965.0,88.0,1.5,21.0,785.0,864.01,643.77
2017,10,17,11,15,969.5,88.5,1.4,21.5,803.5,845.15,628.21
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,822.61,610.48
2017,10,17,11,45,977.0,89.0,1.25,22.5,832.0,794.89,590.11
2017,10,17,12,0,980.0,89.0,1.2,23.0,842.0,763.76,567.26
2017,10,17,12,15,980.0,89.0,1.15,23.0,842.5,727.36,540.41
2017,10,17,12,30,980.0,89.0,1.1,23.0,843.0,688.01,511.07
2017,10,17,12,45,978.5,88.5,1.05,23.5,834.5,644.54,477.32
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,598.59,441.15
2017,10,17,13,15,973.0,87.0,1.0,24.0,808.5,548.71,402.5
2017,10,17,13,30,969.0,86.0,1.0,24.0,791.0,496.98,361.27
2017,10,17,13,45,963.0,85.0,1.0,24.5,765.5,442.87,316.34
2017,10,17,14,0,957.0,84.0,1.0,25.0,740.0,387.54,269.4
2017,10,17,14,15,947.5,82.5,1.0,25.0,706.0,329.89,220.49
2017,10,17,14,30,938.0,81.0,1.0,25.0,672.0,271.89,171.28
2017,10,17,14,45,925.5,78.5,1.05,25.0,631.5,212.54,123.04
2017,10,17,15,0,913.0,76.0,1.1,25.0,591.0,153.7,80.53
2017,10,17,15,15,894.5,73.5,1.15,25.0,544.0,95.31,50.42
2017,10,17,15,30,876.0,71.0,1.2,25.0,497.0,60.49,45.81
2017,10,17,15,45,851.0,67.5,1.25,25.0,445.0,50.78,37.78
2017,10,17,16,0,826.0,64.0,1.3,25.0,393.0,49.21,36.59
2017,10,17,16,15,787.5,60.0,1.2,24.0,337.5,47.13,35.07
2017,10,17,16,30,749.0,56.0,1.1,23.0,282.0,45.03,33.47
2017,10,17,16,45,689.0,50.0,1.0,22.5,225.5,41.11,30.09
2017,10,17,17,0,629.0,44.0,0.9,22.0,169.0,37.13,26.49
2017,10,17,17,15,521.0,35.5,0.95,21.0,116.5,30.62,20.53
2017,10,17,17,30,413.0,27.0,1.0,20.0,64.0,24.02,13.49
2017,10,17,17,45,206.5,13.5,1.1,19.0,32.0,12.28,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,114.71,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,285.72,189.34
2017,10,18,7,15,479.5,33.0,1.05,11.5,101.0,385.24,312.09
2017,10,18,7,30,600.0,43.0,1.2,12.0,152.0,495.92,406.71
2017,10,18,7,45,665.5,49.5,1.35,13.0,208.0,568.77,465.22
2017,10,18,8,0,731.0,56.0,1.5,14.0,264.0,642.71,521.24
2017,10,18,8,15,773.0,60.5,1.65,15.0,320.0,696.54,559.51
2017,10,18,8,30,815.0,65.0,1.8,16.0,376.0,749.24,595.42
2017,10,18,8,45,842.5,69.0,1.95,17.5,429.0,787.95,618.9
2017,10,18,9,0,870.0,73.0,2.1,19.0,482.0,824.17,639.99
2017,10,18,9,15,890.0,75.5,2.25,19.5,530.0,841.9,650.15
2017,10,18,9,30,910.0,78.0,2.4,20.0,578.0,864.06,663.53
2017,10,18,9,45,923.5,80.0,2.6,21.0,620.0,876.76,669.41
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,885.84,672.89
2017,10,18,10,15,947.0,83.5,2.8,22.5,697.0,887.66,671.35
2017,10,18,10,30,957.0,85.0,2.8,23.0,732.0,885.65,667.45
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.5,876.91,659.18
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,864.32,648.56
2017,10,18,11,15,974.0,89.0,2.8,24.5,803.5,845.44,633.87
2017,10,18,11,30,978.0,90.0,2.8,25.0,822.0,822.88,616.88
2017,10,18,11,45,976.5,92.5,2.8,25.5,830.5,794.26,595.89
2017,10,18,12,0,975.0,95.0,2.8,26.0,839.0,762.38,572.02
2017,10,18,12,15,974.5,95.0,2.75,26.0,839.5,725.71,544.48
2017,10,18,12,30,974.0,95.0,2.7,26.0,840.0,686.13,514.4
2017,10,18,12,45,972.0,94.5,2.7,26.5,831.0,642.52,480.07
2017,10,18,13,0,970.0,94.0,2.7,27.0,822.0,596.48,443.28
2017,10,18,13,15,965.5,93.0,2.7,27.0,804.5,546.6,403.64
2017,10,18,13,30,961.0,92.0,2.7,27.0,787.0,494.94,361.54
2017,10,18,13,45,953.5,91.0,2.7,27.0,761.0,440.59,316.25
2017,10,18,14,0,946.0,90.0,2.7,27.0,735.0,385.21,269.07
2017,10,18,14,15,935.5,88.5,2.7,27.0,701.0,327.83,219.75
2017,10,18,14,30,925.0,87.0,2.7,27.0,667.0,270.23,170.49
2017,10,18,14,45,898.0,89.5,2.75,27.0,623.0,212.97,124.37
2017,10,18,15,0,871.0,92.0,2.8,27.0,579.0,150.23,79.64
2017,10,18,15,15,560.5,148.0,2.75,26.5,451.5,118.39,77.22
2017,10,18,15,30,250.0,204.0,2.7,26.0,324.0,139.26,111.36
2017,10,18,15,45,238.0,184.5,2.65,26.0,289.0,128.31,102.59
2017,10,18,16,0,226.0,165.0,2.6,26.0,254.0,116.86,93.36
2017,10,18,16,15,216.0,142.0,2.25,25.0,217.0,102.68,82.03
2017,10,18,16,30,206.0,119.0,1.9,24.0,180.0,87.87,69.88
2017,10,18,16,45,182.5,97.0,1.6,23.0,143.0,73.03,57.37
2017,10,18,17,0,159.0,75.0,1.3,22.0,106.0,57.61,43.99
2017,10,18,17,15,122.0,53.0,1.3,21.0,72.0,41.56,29.72
2017,10,18,17,30,85.0,31.0,1.3,20.0,38.0,24.94,13.85
2017,10,18,17,45,42.5,15.5,1.3,19.5,19.0,14.1,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,30.0,13.0,0.75,14.5,15.5,29.17,0.0
2017,10,19,7,0,60.0,26.0,0.8,15.0,31.0,88.82,52.48
2017,10,19,7,15,124.0,47.0,0.9,15.5,66.5,163.6,129.88
2017,10,19,7,30,188.0,68.0,1.0,16.0,102.0,235.01,192.05
2017,10,19,7,45,245.5,83.0,1.15,17.0,143.0,295.43,243.01
2017,10,19,8,0,303.0,98.0,1.3,18.0,184.0,374.75,306.54
2017,10,19,8,15,353.5,113.0,1.45,18.5,232.5,435.77,354.18
2017,10,19,8,30,404.0,128.0,1.6,19.0,281.0,497.5,400.92
2017,10,19,8,45,441.0,141.0,1.75,20.0,329.0,545.99,435.43
2017,10,19,9,0,478.0,154.0,1.9,21.0,377.0,593.6,468.41
2017,10,19,9,15,403.0,190.0,2.05,21.5,391.5,573.06,449.33
2017,10,19,9,30,328.0,226.0,2.2,22.0,406.0,534.14,417.44
2017,10,19,9,45,341.0,242.5,2.35,23.0,441.5,558.87,433.57
2017,10,19,10,0,354.0,259.0,2.5,24.0,477.0,581.76,447.72
2017,10,19,10,15,357.0,274.5,2.55,24.5,504.5,593.26,453.89
2017,10,19,10,30,360.0,290.0,2.6,25.0,532.0,602.77,458.7
2017,10,19,10,45,290.0,317.5,2.65,25.5,517.0,564.04,427.47
2017,10,19,11,0,220.0,345.0,2.7,26.0,502.0,514.43,388.89
2017,10,19,11,15,276.0,342.5,2.75,26.0,545.0,553.68,417.86
2017,10,19,11,30,332.0,340.0,2.8,26.0,588.0,578.77,435.99
2017,10,19,11,45,435.5,306.5,2.9,26.5,635.5,611.09,459.35
2017,10,19,12,0,539.0,273.0,3.0,27.0,683.0,630.03,472.65
2017,10,19,12,15,495.0,289.5,3.1,27.0,666.0,590.6,442.99
2017,10,19,12,30,451.0,306.0,3.2,27.0,649.0,552.07,414.07
2017,10,19,12,45,672.5,207.0,3.3,27.5,712.0,568.21,425.85
2017,10,19,13,0,894.0,108.0,3.4,28.0,775.0,565.43,421.64
2017,10,19,13,15,733.5,174.0,3.45,28.0,713.5,497.4,368.69
2017,10,19,13,30,573.0,240.0,3.5,28.0,652.0,441.53,325.32
2017,10,19,13,45,720.0,171.5,3.55,28.0,671.0,407.47,295.07
2017,10,19,14,0,867.0,103.0,3.6,28.0,690.0,366.59,256.67
2017,10,19,14,15,664.0,168.5,3.6,27.5,605.5,303.78,209.71
2017,10,19,14,30,461.0,234.0,3.6,27.0,521.0,267.39,185.88
2017,10,19,14,45,419.5,227.5,3.65,27.0,476.0,224.34,153.33
2017,10,19,15,0,378.0,221.0,3.7,27.0,431.0,192.46,132.25
2017,10,19,15,15,449.0,185.0,3.65,27.0,414.0,136.62,94.69
2017,10,19,15,30,520.0,149.0,3.6,27.0,397.0,99.49,78.07
2017,10,19,15,45,492.5,138.5,3.6,27.0,353.0,94.43,74.13
2017,10,19,16,0,465.0,128.0,3.6,27.0,309.0,89.13,69.92
2017,10,19,16,15,440.5,111.5,3.2,26.5,263.0,79.34,61.97
2017,10,19,16,30,416.0,95.0,2.8,26.0,217.0,69.08,53.45
2017,10,19,16,45,366.0,79.5,2.45,25.5,170.5,58.95,44.83
2017,10,19,17,0,316.0,64.0,2.1,25.0,124.0,48.39,35.59
2017,10,19,17,15,235.5,47.0,1.95,24.0,83.5,36.14,24.71
2017,10,19,17,30,155.0,30.0,1.8,23.0,43.0,23.44,12.05
2017,10,19,17,45,77.5,15.0,1.65,22.5,21.5,13.64,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,13.0,1.8,17.5,18.0,54.41,0.0
2017,10,20,7,0,148.0,26.0,2.0,18.0,36.0,154.78,89.12
2017,10,20,7,15,264.5,40.5,2.05,18.5,79.0,257.89,204.7
2017,10,20,7,30,381.0,55.0,2.1,19.0,122.0,363.32,295.01
2017,10,20,7,45,478.0,61.0,2.2,19.5,174.5,451.04,367.68
2017,10,20,8,0,575.0,67.0,2.3,20.0,227.0,541.65,438.82
2017,10,20,8,15,287.5,49.5,2.35,20.5,129.5,307.43,252.77
2017,10,20,8,30,0.0,32.0,2.4,21.0,32.0,28.19,17.87
2017,10,20,8,45,0.0,66.5,2.5,21.5,66.5,58.78,43.2
2017,10,20,9,0,0.0,101.0,2.6,22.0,101.0,90.96,69.27
2017,10,20,9,15,0.0,123.5,2.6,22.5,123.5,112.4,86.2
2017,10,20,9,30,0.0,146.0,2.6,23.0,146.0,133.74,102.8
2017,10,20,9,45,4.0,171.0,2.65,24.0,173.5,160.72,123.56
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,187.47,143.74
2017,10,20,10,15,9.5,205.5,2.7,25.0,211.5,196.61,150.5
2017,10,20,10,30,11.0,215.0,2.7,25.0,222.0,205.67,157.24
2017,10,20,10,45,118.5,274.0,2.7,25.5,357.5,369.48,283.85
2017,10,20,11,0,226.0,333.0,2.7,26.0,493.0,506.2,384.34
2017,10,20,11,15,217.5,348.0,2.75,26.0,505.0,504.03,381.12
2017,10,20,11,30,209.0,363.0,2.8,26.0,517.0,500.86,377.99
