Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,11,45,219.0,366.5,2.85,26.5,530.0,499.12,375.67
2017,10,20,12,0,229.0,370.0,2.9,27.0,543.0,495.93,372.25
2017,10,20,12,15,262.5,364.0,2.95,27.0,562.5,501.83,376.42
2017,10,20,12,30,296.0,358.0,3.0,27.0,582.0,499.29,374.26
2017,10,20,12,45,375.0,327.0,3.1,27.0,608.0,497.97,373.28
2017,10,20,13,0,454.0,296.0,3.2,27.0,634.0,490.53,366.99
2017,10,20,13,15,652.5,201.0,3.25,27.0,674.0,479.19,356.78
2017,10,20,13,30,851.0,106.0,3.3,27.0,714.0,453.05,332.9
2017,10,20,13,45,845.5,103.5,3.35,27.5,690.0,403.65,290.6
2017,10,20,14,0,840.0,101.0,3.4,28.0,666.0,348.34,243.21
2017,10,20,14,15,828.5,99.0,3.4,28.0,634.0,295.23,197.55
2017,10,20,14,30,817.0,97.0,3.4,28.0,602.0,242.28,152.45
2017,10,20,14,45,552.5,167.0,3.45,28.0,499.0,200.47,128.83
2017,10,20,15,0,288.0,237.0,3.5,28.0,396.0,192.7,135.55
2017,10,20,15,15,203.5,222.0,3.45,27.5,329.5,165.23,122.14
2017,10,20,15,30,119.0,207.0,3.4,27.0,263.0,147.44,117.74
2017,10,20,15,45,109.5,185.0,3.35,27.0,232.0,133.89,106.92
2017,10,20,16,0,100.0,163.0,3.3,27.0,201.0,124.85,99.75
2017,10,20,16,15,89.5,139.5,2.9,26.5,170.0,108.34,86.33
2017,10,20,16,30,79.0,116.0,2.5,26.0,139.0,91.41,72.3
2017,10,20,16,45,60.0,93.0,2.2,25.5,108.0,74.35,57.85
2017,10,20,17,0,41.0,70.0,1.9,25.0,77.0,56.92,42.75
2017,10,20,17,15,20.5,47.0,1.75,24.5,50.5,39.12,27.06
2017,10,20,17,30,0.0,24.0,1.6,24.0,24.0,20.93,9.62
2017,10,20,17,45,0.0,12.0,1.5,23.5,12.0,10.91,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,12.0,2.7,20.5,17.5,58.46,0.0
2017,10,21,7,0,166.0,24.0,2.9,21.0,35.0,160.82,85.25
2017,10,21,7,15,286.0,37.5,3.1,21.5,78.0,268.83,211.13
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,374.87,302.19
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,452.13,366.8
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,531.84,430.13
2017,10,21,8,15,614.0,72.5,4.0,23.5,273.5,587.75,472.19
2017,10,21,8,30,662.0,79.0,4.2,24.0,325.0,643.36,512.57
2017,10,21,8,45,331.0,90.0,4.45,24.5,213.0,391.31,315.73
2017,10,21,9,0,0.0,101.0,4.7,25.0,101.0,91.01,68.3
2017,10,21,9,15,37.0,168.0,4.8,25.5,188.0,199.52,155.9
2017,10,21,9,30,74.0,235.0,4.9,26.0,275.0,303.17,236.68
2017,10,21,9,45,447.5,164.5,5.0,26.5,434.0,572.64,449.25
2017,10,21,10,0,821.0,94.0,5.1,27.0,593.0,800.7,615.25
2017,10,21,10,15,540.5,201.0,5.1,27.5,537.0,676.17,519.55
2017,10,21,10,30,260.0,308.0,5.1,28.0,481.0,538.15,410.57
2017,10,21,10,45,172.0,319.5,5.2,28.5,436.0,458.34,348.99
2017,10,21,11,0,84.0,331.0,5.3,29.0,391.0,382.5,289.63
2017,10,21,11,15,241.5,325.0,5.3,29.0,502.0,508.22,385.65
2017,10,21,11,30,399.0,319.0,5.3,29.0,613.0,604.9,457.47
2017,10,21,11,45,352.0,336.0,5.3,29.5,598.0,570.02,429.21
2017,10,21,12,0,305.0,353.0,5.3,30.0,583.0,535.94,402.15
2017,10,21,12,15,405.5,317.0,5.2,30.0,622.5,549.91,412.87
2017,10,21,12,30,506.0,281.0,5.1,30.0,662.0,559.9,419.7
2017,10,21,12,45,680.0,196.0,5.1,30.0,702.5,557.71,418.01
2017,10,21,13,0,854.0,111.0,5.1,30.0,743.0,540.85,403.94
2017,10,21,13,15,541.0,226.5,5.05,30.0,623.5,445.09,330.48
2017,10,21,13,30,228.0,342.0,5.0,30.0,504.0,376.8,279.56
2017,10,21,13,45,525.0,225.5,4.95,30.0,581.5,373.29,271.52
2017,10,21,14,0,822.0,109.0,4.9,30.0,659.0,346.19,240.93
2017,10,21,14,15,567.5,189.0,4.85,30.0,560.0,289.99,200.47
2017,10,21,14,30,313.0,269.0,4.8,30.0,461.0,263.34,186.54
2017,10,21,14,45,532.0,186.5,4.75,30.0,488.0,209.12,135.56
2017,10,21,15,0,751.0,104.0,4.7,30.0,515.0,139.65,76.66
2017,10,21,15,15,509.0,150.0,4.65,30.0,418.0,112.07,75.16
2017,10,21,15,30,267.0,196.0,4.6,30.0,321.0,134.92,106.32
2017,10,21,15,45,452.5,141.5,4.55,30.0,325.5,96.56,75.02
2017,10,21,16,0,638.0,87.0,4.5,30.0,330.0,60.99,45.65
2017,10,21,16,15,590.5,80.0,4.1,29.5,279.0,57.65,43.07
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,54.21,40.28
2017,10,21,16,45,467.0,64.5,3.35,28.5,177.5,49.28,36.09
2017,10,21,17,0,391.0,56.0,3.0,28.0,127.0,44.29,31.6
2017,10,21,17,15,278.5,42.0,2.7,27.0,83.5,32.48,21.2
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,21.97,9.62
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,12.73,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.0,3.25,19.0,10.0,9.1,0.0
2017,10,22,7,0,0.0,20.0,3.7,19.0,20.0,18.77,3.96
2017,10,22,7,15,35.0,43.0,4.1,18.5,49.0,76.83,57.11
2017,10,22,7,30,70.0,66.0,4.5,18.0,78.0,139.33,111.51
2017,10,22,7,45,104.5,89.0,4.95,18.0,114.0,190.92,156.44
2017,10,22,8,0,139.0,112.0,5.4,18.0,150.0,243.23,201.23
2017,10,22,8,15,169.0,131.0,5.45,18.0,187.0,287.13,238.02
2017,10,22,8,30,199.0,150.0,5.5,18.0,224.0,331.76,274.6
2017,10,22,8,45,214.0,172.0,5.6,18.0,261.5,368.58,303.78
2017,10,22,9,0,229.0,194.0,5.7,18.0,299.0,404.57,331.83
2017,10,22,9,15,144.0,211.0,5.7,18.5,279.5,351.75,285.63
2017,10,22,9,30,59.0,228.0,5.7,19.0,260.0,282.62,226.6
2017,10,22,9,45,86.0,253.5,5.7,20.0,303.5,329.02,262.68
2017,10,22,10,0,113.0,279.0,5.7,21.0,347.0,374.44,297.03
2017,10,22,10,15,464.0,201.5,5.7,21.5,505.0,612.26,486.68
2017,10,22,10,30,815.0,124.0,5.7,22.0,663.0,806.01,631.68
2017,10,22,10,45,835.0,121.5,5.7,22.5,692.0,804.27,627.25
2017,10,22,11,0,855.0,119.0,5.7,23.0,721.0,798.72,621.18
2017,10,22,11,15,861.5,120.0,5.65,23.0,739.0,782.73,608.71
2017,10,22,11,30,868.0,121.0,5.6,23.0,757.0,763.29,593.93
2017,10,22,11,45,894.5,109.5,5.6,23.5,772.0,738.8,574.05
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,714.57,553.92
2017,10,22,12,15,922.0,98.0,5.6,24.5,788.0,680.7,525.99
2017,10,22,12,30,923.0,98.0,5.6,25.0,789.0,644.0,495.6
2017,10,22,12,45,924.0,96.5,5.6,25.5,781.5,603.26,461.74
2017,10,22,13,0,925.0,95.0,5.6,26.0,774.0,560.04,425.35
2017,10,22,13,15,922.0,94.0,5.55,26.0,758.0,513.06,386.06
2017,10,22,13,30,919.0,93.0,5.5,26.0,742.0,464.29,344.41
2017,10,22,13,45,917.5,90.0,5.5,26.0,719.0,412.81,299.74
2017,10,22,14,0,916.0,87.0,5.5,26.0,696.0,359.84,252.97
2017,10,22,14,15,908.0,85.0,5.4,26.0,664.0,304.67,204.22
2017,10,22,14,30,900.0,83.0,5.3,26.0,632.0,249.08,155.91
2017,10,22,14,45,892.5,79.0,5.2,26.0,594.0,191.86,109.25
2017,10,22,15,0,885.0,75.0,5.1,26.0,556.0,134.66,69.62
2017,10,22,15,15,867.0,72.5,4.85,25.5,510.5,78.44,45.5
2017,10,22,15,30,849.0,70.0,4.6,25.0,465.0,51.96,38.71
2017,10,22,15,45,827.0,66.0,4.4,25.0,415.0,50.06,37.23
2017,10,22,16,0,805.0,62.0,4.2,25.0,365.0,48.09,35.67
2017,10,22,16,15,765.0,57.5,3.7,24.0,311.0,45.55,33.72
2017,10,22,16,30,725.0,53.0,3.2,23.0,257.0,42.97,31.65
2017,10,22,16,45,664.0,46.5,2.7,22.0,202.5,38.52,27.83
2017,10,22,17,0,603.0,40.0,2.2,21.0,148.0,34.0,23.73
2017,10,22,17,15,482.0,31.0,2.05,20.0,98.0,26.86,17.11
2017,10,22,17,30,361.0,22.0,1.9,19.0,48.0,19.59,7.63
2017,10,22,17,45,180.5,11.0,1.8,18.0,24.0,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,166.0,9.5,0.7,11.5,19.5,102.9,0.0
2017,10,23,7,0,332.0,19.0,0.7,12.0,39.0,246.65,109.43
2017,10,23,7,15,459.5,28.5,0.85,12.5,87.0,360.26,286.91
2017,10,23,7,30,587.0,38.0,1.0,13.0,135.0,471.94,384.18
2017,10,23,7,45,655.0,43.5,1.2,14.0,189.5,543.29,442.51
2017,10,23,8,0,723.0,49.0,1.4,15.0,244.0,616.02,498.62
2017,10,23,8,15,765.0,53.5,1.5,16.0,298.5,668.59,536.11
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,720.17,571.2
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.0,749.1,589.16
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,782.93,610.26
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,807.38,625.87
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,828.74,639.25
2017,10,23,9,45,913.0,71.5,2.5,21.0,589.5,841.4,645.3
2017,10,23,10,0,926.0,74.0,2.7,22.0,630.0,850.48,648.92
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.5,851.82,647.51
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,849.41,643.74
2017,10,23,10,45,950.5,78.5,2.85,23.5,722.5,840.02,635.37
2017,10,23,11,0,956.0,80.0,2.9,24.0,748.0,826.88,624.66
2017,10,23,11,15,959.5,80.5,2.85,24.5,766.0,807.47,609.2
2017,10,23,11,30,963.0,81.0,2.8,25.0,784.0,784.49,591.52
2017,10,23,11,45,960.5,84.0,2.75,25.5,792.0,756.36,570.45
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,725.08,545.78
2017,10,23,12,15,958.0,87.0,2.6,26.0,800.0,689.54,518.47
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,651.13,488.66
2017,10,23,12,45,954.0,87.0,2.45,26.5,790.5,607.81,454.04
2017,10,23,13,0,950.0,87.0,2.4,27.0,781.0,562.28,417.16
2017,10,23,13,15,945.0,86.5,2.3,27.0,763.5,513.86,377.96
2017,10,23,13,30,940.0,86.0,2.2,27.0,746.0,463.76,336.49
2017,10,23,13,45,930.5,85.5,2.1,27.0,719.5,410.56,291.76
2017,10,23,14,0,921.0,85.0,2.0,27.0,693.0,356.58,245.56
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.0,301.01,197.74
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,245.26,150.55
2017,10,23,14,45,883.5,80.5,1.55,27.0,586.5,188.72,105.93
2017,10,23,15,0,867.0,79.0,1.4,27.0,546.0,133.12,69.03
2017,10,23,15,15,846.5,76.0,1.25,26.5,500.0,69.45,40.07
2017,10,23,15,30,826.0,73.0,1.1,26.0,454.0,54.1,40.36
2017,10,23,15,45,795.5,70.0,1.0,26.0,403.0,52.99,39.57
2017,10,23,16,0,765.0,67.0,0.9,26.0,352.0,51.91,38.77
2017,10,23,16,15,721.5,62.0,0.85,25.5,298.5,49.12,36.57
2017,10,23,16,30,678.0,57.0,0.8,25.0,245.0,46.31,34.25
2017,10,23,16,45,608.5,50.5,0.75,24.5,191.5,38.46,27.47
2017,10,23,17,0,539.0,44.0,0.7,24.0,138.0,34.5,23.83
2017,10,23,17,15,416.0,33.5,0.8,23.0,90.5,26.82,16.77
2017,10,23,17,30,293.0,23.0,0.9,22.0,43.0,18.92,6.16
2017,10,23,17,45,146.5,11.5,1.05,21.0,21.5,10.46,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,95.68,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,229.85,85.05
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,344.68,278.1
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,456.58,379.33
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,529.86,441.33
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,604.75,500.81
2017,10,24,8,15,752.5,54.0,4.2,16.0,293.0,657.31,540.17
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,708.94,577.41
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.0,746.67,602.9
2017,10,24,9,0,853.0,65.0,4.8,19.0,449.0,774.84,620.66
2017,10,24,9,15,873.0,67.5,4.85,19.5,495.5,799.47,635.95
2017,10,24,9,30,893.0,70.0,4.9,20.0,542.0,821.06,648.87
2017,10,24,9,45,906.0,72.0,5.0,20.5,582.5,833.01,655.03
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,841.42,658.78
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,843.16,657.3
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,841.16,653.36
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,832.21,644.64
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,819.52,633.48
2017,10,24,11,15,955.5,81.0,5.1,23.0,759.5,801.47,619.92
2017,10,24,11,30,960.0,82.0,5.1,23.0,777.0,779.8,603.91
2017,10,24,11,45,956.5,85.0,5.15,23.5,785.0,751.06,581.95
2017,10,24,12,0,953.0,88.0,5.2,24.0,793.0,719.24,556.01
2017,10,24,12,15,953.5,88.0,5.25,24.0,793.5,684.18,528.49
2017,10,24,12,30,954.0,88.0,5.3,24.0,794.0,646.24,498.26
2017,10,24,12,45,953.5,86.5,5.35,24.0,786.0,603.64,463.88
2017,10,24,13,0,953.0,85.0,5.4,24.0,778.0,558.62,426.79
2017,10,24,13,15,949.5,84.5,5.4,24.0,761.0,510.83,386.5
2017,10,24,13,30,946.0,84.0,5.4,24.0,744.0,461.21,343.74
2017,10,24,13,45,941.5,81.5,5.45,24.0,719.5,407.95,297.2
2017,10,24,14,0,937.0,79.0,5.5,24.0,695.0,353.45,248.78
2017,10,24,14,15,928.5,78.0,5.45,24.0,662.5,298.1,199.4
2017,10,24,14,30,920.0,77.0,5.4,24.0,630.0,242.32,150.66
2017,10,24,14,45,910.0,74.0,5.4,24.0,590.5,184.62,103.85
2017,10,24,15,0,900.0,71.0,5.4,24.0,551.0,127.18,65.03
2017,10,24,15,15,882.0,68.5,5.35,23.5,505.5,70.39,43.0
2017,10,24,15,30,864.0,66.0,5.3,23.0,460.0,57.06,43.44
2017,10,24,15,45,839.0,62.5,5.25,23.0,409.5,54.52,41.41
2017,10,24,16,0,814.0,59.0,5.2,23.0,359.0,46.01,34.2
2017,10,24,16,15,773.5,55.0,4.75,22.0,305.0,43.77,32.48
2017,10,24,16,30,733.0,51.0,4.3,21.0,251.0,41.53,30.67
2017,10,24,16,45,666.0,45.0,3.9,20.5,196.5,37.43,27.02
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,33.29,23.16
2017,10,24,17,15,473.5,30.0,3.2,19.0,92.5,26.12,16.4
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,18.82,5.14
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,9.55,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,99.06,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,236.13,65.45
2017,10,25,7,15,457.0,27.5,2.1,11.0,84.5,354.63,284.63
2017,10,25,7,30,591.0,37.0,2.4,12.0,133.0,469.61,388.08
2017,10,25,7,45,661.0,43.5,2.75,13.0,187.5,543.2,450.48
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,618.34,510.53
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,670.88,548.29
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,722.37,583.11
2017,10,25,8,45,845.5,61.0,2.65,17.0,403.5,752.47,600.46
2017,10,25,9,0,874.0,64.0,2.5,18.0,455.0,787.35,620.57
2017,10,25,9,15,893.5,66.5,2.5,19.0,502.0,811.68,633.46
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,832.89,644.0
2017,10,25,9,45,927.0,71.0,2.55,21.0,590.5,845.62,648.91
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,854.75,651.46
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,856.31,649.82
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,854.05,645.81
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,844.63,637.47
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,831.4,626.76
2017,10,25,11,15,978.5,79.0,2.7,24.0,770.0,812.88,613.47
2017,10,25,11,30,983.0,80.0,2.7,24.0,788.0,790.68,597.78
2017,10,25,11,45,977.5,84.5,2.7,24.5,795.5,761.49,576.12
2017,10,25,12,0,972.0,89.0,2.7,25.0,803.0,729.19,550.58
2017,10,25,12,15,971.5,88.5,2.65,25.0,803.5,692.37,522.47
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,652.71,491.79
2017,10,25,12,45,969.5,87.5,2.55,25.5,795.0,609.82,457.21
2017,10,25,13,0,968.0,87.0,2.5,26.0,786.0,564.5,420.14
2017,10,25,13,15,963.0,86.5,2.4,26.0,768.5,515.35,380.07
2017,10,25,13,30,958.0,86.0,2.3,26.0,751.0,464.48,337.67
2017,10,25,13,45,951.5,84.5,2.25,26.0,725.0,410.76,292.2
2017,10,25,14,0,945.0,83.0,2.2,26.0,699.0,355.94,244.97
2017,10,25,14,15,934.5,81.0,2.1,26.0,665.0,298.87,195.71
2017,10,25,14,30,924.0,79.0,2.0,26.0,631.0,241.62,147.23
2017,10,25,14,45,894.0,82.5,1.9,26.0,587.5,185.86,104.05
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,124.9,64.34
2017,10,25,15,15,842.0,82.5,1.65,25.5,497.5,68.87,43.54
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,58.85,44.59
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,57.13,43.28
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,55.4,41.94
2017,10,25,16,15,711.0,65.5,1.2,24.0,294.0,52.31,39.55
2017,10,25,16,30,664.0,60.0,1.1,23.0,240.0,44.93,33.35
2017,10,25,16,45,589.5,52.5,1.0,22.5,186.0,40.29,29.26
2017,10,25,17,0,515.0,45.0,0.9,22.0,132.0,35.57,24.89
2017,10,25,17,15,383.0,33.5,1.0,21.0,84.5,27.02,16.93
2017,10,25,17,30,251.0,22.0,1.1,20.0,37.0,18.19,3.34
2017,10,25,17,45,125.5,11.0,1.2,19.0,18.5,10.01,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,70.42,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,180.1,27.2
2017,10,26,7,15,359.0,32.0,3.4,11.5,77.0,304.33,243.8
2017,10,26,7,30,499.0,44.0,3.6,12.0,123.0,421.88,350.89
2017,10,26,7,45,577.5,51.5,3.8,13.0,176.5,498.91,417.66
2017,10,26,8,0,656.0,59.0,4.0,14.0,230.0,578.35,481.87
2017,10,26,8,15,704.0,64.5,4.15,15.0,284.0,629.13,520.33
2017,10,26,8,30,752.0,70.0,4.3,16.0,338.0,684.93,561.08
2017,10,26,8,45,784.5,74.0,4.5,17.0,389.5,725.5,589.08
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,763.83,614.72
2017,10,26,9,15,839.0,81.5,5.1,19.0,487.5,790.52,632.23
2017,10,26,9,30,861.0,85.0,5.5,20.0,534.0,814.13,647.27
2017,10,26,9,45,876.5,87.5,5.95,21.0,574.5,827.94,655.18
2017,10,26,10,0,892.0,90.0,6.4,22.0,615.0,831.51,655.52
2017,10,26,10,15,903.0,91.5,6.4,22.5,649.0,833.72,654.45
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,832.28,650.89
2017,10,26,10,45,920.5,94.5,6.4,23.5,708.5,823.61,642.27
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,811.29,631.23
2017,10,26,11,15,931.5,97.0,6.35,24.5,751.5,793.34,616.12
2017,10,26,11,30,936.0,98.0,6.3,25.0,769.0,771.88,598.67
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.0,746.17,577.81
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,716.89,553.52
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,681.07,524.89
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,642.43,493.67
2017,10,26,12,45,951.5,90.5,6.2,26.5,780.5,599.44,457.77
2017,10,26,13,0,947.0,91.0,6.2,27.0,771.0,554.28,419.58
2017,10,26,13,15,942.0,90.0,6.15,27.0,753.0,505.64,378.72
2017,10,26,13,30,937.0,89.0,6.1,27.0,735.0,455.36,335.62
2017,10,26,13,45,927.5,88.5,6.05,27.0,708.5,402.47,289.65
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,348.81,242.37
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,292.94,193.35
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,237.03,145.49
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.5,180.88,101.32
2017,10,26,15,0,860.0,81.0,5.7,27.0,534.0,118.21,59.92
2017,10,26,15,15,838.5,78.0,5.5,26.5,487.5,62.98,47.65
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,55.93,41.96
2017,10,26,15,45,784.0,71.5,5.1,26.0,390.0,54.47,40.86
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,53.03,39.75
2017,10,26,16,15,704.5,63.0,4.4,25.0,285.5,50.28,37.63
2017,10,26,16,30,658.0,58.0,3.9,24.0,232.0,43.43,31.89
2017,10,26,16,45,579.0,51.0,3.4,23.5,179.0,39.13,28.09
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,34.79,24.04
2017,10,26,17,15,368.5,32.5,2.7,22.0,80.0,26.22,16.05
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,17.35,1.21
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,9.55,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.0,9.0,6.65,10.0,13.0,49.99,0.0
2017,10,27,7,0,150.0,18.0,6.9,10.0,26.0,133.04,0.0
2017,10,27,7,15,277.0,32.5,7.2,10.0,68.0,252.16,203.1
2017,10,27,7,30,404.0,47.0,7.5,10.0,110.0,360.69,305.76
2017,10,27,7,45,478.5,57.5,7.8,10.5,160.5,435.9,374.27
2017,10,27,8,0,553.0,68.0,8.1,11.0,211.0,513.48,442.07
2017,10,27,8,15,604.0,75.5,8.1,11.0,262.5,571.56,491.17
2017,10,27,8,30,655.0,83.0,8.1,11.0,314.0,629.37,538.19
2017,10,27,8,45,685.5,89.5,8.1,11.5,362.5,669.16,568.26
2017,10,27,9,0,716.0,96.0,8.1,12.0,411.0,707.02,596.05
2017,10,27,9,15,741.0,100.5,8.0,12.5,456.5,735.73,615.8
2017,10,27,9,30,766.0,105.0,7.9,13.0,502.0,761.73,633.15
2017,10,27,9,45,777.5,110.5,7.85,13.5,540.5,771.15,637.48
2017,10,27,10,0,789.0,116.0,7.8,14.0,579.0,781.41,642.6
2017,10,27,10,15,802.0,118.5,7.7,14.0,612.0,786.24,644.68
2017,10,27,10,30,815.0,121.0,7.6,14.0,645.0,787.58,644.22
2017,10,27,10,45,816.5,126.5,7.55,14.5,668.5,779.57,635.67
2017,10,27,11,0,818.0,132.0,7.5,15.0,692.0,768.2,624.77
2017,10,27,11,15,824.0,133.5,7.4,15.0,709.5,752.83,611.69
2017,10,27,11,30,830.0,135.0,7.3,15.0,727.0,734.16,595.53
2017,10,27,11,45,610.5,225.5,7.2,15.5,664.0,644.23,519.32
2017,10,27,12,0,391.0,316.0,7.1,16.0,601.0,550.82,441.02
2017,10,27,12,15,357.0,325.5,7.0,16.0,585.5,518.36,414.25
2017,10,27,12,30,323.0,335.0,6.9,16.0,570.0,486.8,388.05
2017,10,27,12,45,237.0,342.0,6.85,16.5,514.0,425.34,337.69
2017,10,27,13,0,151.0,349.0,6.8,17.0,458.0,372.54,294.6
2017,10,27,13,15,75.5,254.5,6.7,16.5,309.5,251.88,199.35
2017,10,27,13,30,0.0,160.0,6.6,16.0,161.0,140.13,109.98
2017,10,27,13,45,94.0,233.0,6.5,16.0,294.0,225.51,177.68
2017,10,27,14,0,188.0,306.0,6.4,16.0,427.0,296.89,231.61
2017,10,27,14,15,240.5,282.5,6.35,16.0,429.5,277.02,212.61
2017,10,27,14,30,293.0,259.0,6.3,16.0,432.0,245.61,184.07
2017,10,27,14,45,488.0,198.0,6.25,16.0,462.5,200.8,139.29
2017,10,27,15,0,683.0,137.0,6.2,16.0,493.0,138.52,86.38
2017,10,27,15,15,656.5,130.5,6.15,15.5,448.5,90.07,73.59
2017,10,27,15,30,630.0,124.0,6.1,15.0,404.0,85.21,69.73
2017,10,27,15,45,616.0,110.5,6.1,15.0,358.5,77.77,63.39
2017,10,27,16,0,602.0,97.0,6.1,15.0,313.0,69.95,56.64
2017,10,27,16,15,551.0,88.5,5.95,14.5,262.0,65.68,53.04
2017,10,27,16,30,500.0,80.0,5.8,14.0,211.0,61.3,49.2
2017,10,27,16,45,443.5,66.0,5.65,13.5,162.5,51.8,40.58
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,41.87,31.32
2017,10,27,17,15,267.0,36.0,5.25,12.5,71.0,28.07,18.26
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,15.77,0.0
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,9.1,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.15,2.5,14.5,83.77,0.0
2017,10,28,7,0,274.0,17.0,3.3,3.0,29.0,205.87,0.0
2017,10,28,7,15,417.0,27.5,3.3,3.5,76.0,324.76,264.79
2017,10,28,7,30,560.0,38.0,3.3,4.0,123.0,444.15,378.73
2017,10,28,7,45,631.5,45.0,3.35,5.0,176.5,518.06,444.28
2017,10,28,8,0,703.0,52.0,3.4,6.0,230.0,593.44,506.46
2017,10,28,8,15,749.0,56.5,3.65,7.0,284.5,647.78,549.15
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,701.19,589.21
2017,10,28,8,45,821.5,65.5,4.15,9.0,390.0,738.09,615.18
2017,10,28,9,0,848.0,70.0,4.4,10.0,441.0,772.54,638.93
2017,10,28,9,15,869.0,73.0,4.4,10.5,487.5,790.93,649.7
2017,10,28,9,30,890.0,76.0,4.4,11.0,534.0,813.33,663.46
2017,10,28,9,45,901.0,79.5,4.4,11.5,574.0,824.98,669.06
2017,10,28,10,0,912.0,83.0,4.4,12.0,614.0,833.07,672.16
2017,10,28,10,15,922.5,84.5,4.3,12.0,648.0,834.81,671.27
2017,10,28,10,30,933.0,86.0,4.2,12.0,682.0,832.85,667.86
2017,10,28,10,45,937.0,88.5,4.15,12.5,707.0,823.19,658.18
2017,10,28,11,0,941.0,91.0,4.1,13.0,732.0,809.87,646.15
2017,10,28,11,15,945.5,92.0,4.05,13.5,749.5,791.72,630.79
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,770.02,613.04
2017,10,28,11,45,950.5,94.0,4.0,14.5,775.5,742.13,590.01
2017,10,28,12,0,951.0,95.0,4.0,15.0,784.0,711.06,563.93
2017,10,28,12,15,951.0,95.0,4.0,15.0,783.5,675.71,535.33
2017,10,28,12,30,951.0,95.0,4.0,15.0,783.0,637.53,504.02
2017,10,28,12,45,949.0,94.0,4.05,15.0,774.5,594.72,468.6
2017,10,28,13,0,947.0,93.0,4.1,15.0,766.0,549.61,430.47
2017,10,28,13,15,942.0,92.0,4.1,15.0,748.5,501.05,388.55
2017,10,28,13,30,937.0,91.0,4.1,15.0,731.0,450.85,344.21
2017,10,28,13,45,931.0,89.0,4.15,15.5,705.0,398.05,296.31
2017,10,28,14,0,925.0,87.0,4.2,16.0,679.0,344.16,246.83
2017,10,28,14,15,914.0,85.5,4.15,16.0,646.0,288.62,196.48
2017,10,28,14,30,903.0,84.0,4.1,16.0,613.0,232.94,147.37
2017,10,28,14,45,887.5,81.5,4.1,16.0,572.5,176.06,101.53
2017,10,28,15,0,872.0,79.0,4.1,16.0,532.0,112.47,59.0
2017,10,28,15,15,850.5,76.0,4.0,15.5,485.5,56.81,44.49
2017,10,28,15,30,829.0,73.0,3.9,15.0,439.0,54.78,42.96
2017,10,28,15,45,797.5,69.5,3.85,15.0,388.0,53.26,41.76
2017,10,28,16,0,766.0,66.0,3.8,15.0,337.0,51.76,40.54
2017,10,28,16,15,719.0,61.0,3.3,14.0,283.0,48.92,38.23
2017,10,28,16,30,672.0,56.0,2.8,13.0,229.0,46.07,35.8
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,37.36,27.87
2017,10,28,17,0,520.0,41.0,1.9,12.0,123.0,32.48,23.16
2017,10,28,17,15,382.0,30.0,1.75,11.0,77.0,24.22,15.02
2017,10,28,17,30,244.0,19.0,1.6,10.0,31.0,15.7,0.0
2017,10,28,17,45,122.0,9.5,1.45,9.5,15.5,8.64,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.5,7.28,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,27.0,189.85,0.0
2017,10,29,7,15,397.5,27.0,2.3,6.0,73.0,318.97,254.68
2017,10,29,7,30,543.0,38.0,2.7,7.0,119.0,430.99,362.33
2017,10,29,7,45,621.0,44.5,3.1,8.5,173.0,508.12,429.95
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,586.97,494.3
2017,10,29,8,15,746.0,55.5,3.55,11.0,281.0,641.74,536.23
2017,10,29,8,30,793.0,60.0,3.6,12.0,335.0,695.65,575.44
2017,10,29,8,45,824.5,63.5,3.7,13.0,387.0,734.97,602.13
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,772.01,626.32
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,790.88,637.16
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,813.71,650.92
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,826.8,656.2
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,836.37,659.01
2017,10,29,10,15,939.5,78.5,3.7,17.5,648.5,838.1,657.06
2017,10,29,10,30,950.0,80.0,3.6,18.0,682.0,836.07,652.63
2017,10,29,10,45,956.5,81.5,3.5,19.0,708.0,827.15,642.27
2017,10,29,11,0,963.0,83.0,3.4,20.0,734.0,814.46,629.53
2017,10,29,11,15,967.0,83.5,3.35,20.0,751.5,795.14,614.98
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,772.26,598.05
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,744.16,575.72
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,712.84,550.17
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,676.69,521.82
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,637.7,490.8
2017,10,29,12,45,968.0,86.0,3.35,21.5,776.5,594.32,455.08
2017,10,29,13,0,966.0,85.0,3.4,22.0,767.0,548.59,416.78
2017,10,29,13,15,961.0,84.5,3.4,22.0,749.5,499.82,375.89
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,449.34,332.58
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.0,395.86,285.94
2017,10,29,14,0,942.0,81.0,3.4,22.0,680.0,341.35,237.66
2017,10,29,14,15,931.5,79.5,3.35,22.0,647.0,285.21,188.07
2017,10,29,14,30,921.0,78.0,3.3,22.0,614.0,228.88,139.69
2017,10,29,14,45,900.5,78.0,3.3,22.0,572.5,172.46,95.83
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,117.34,62.07
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,55.3,42.1
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,54.21,41.42
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,52.27,39.87
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,50.3,38.27
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.0,47.39,35.95
2017,10,29,16,30,682.0,54.0,2.3,19.0,228.0,44.47,33.49
2017,10,29,16,45,606.0,47.0,2.0,18.0,174.5,39.6,29.15
2017,10,29,17,0,530.0,40.0,1.7,17.0,121.0,31.75,21.98
2017,10,29,17,15,390.0,29.0,1.75,16.0,75.5,23.44,13.86
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,14.87,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,8.19,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,7.28,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,168.68,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,299.64,235.48
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,419.66,349.51
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,494.63,415.14
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,566.85,473.91
2017,10,30,8,15,717.5,59.0,3.25,13.0,273.5,622.66,516.58
2017,10,30,8,30,766.0,64.0,3.3,14.0,327.0,677.65,556.48
2017,10,30,8,45,796.0,68.0,3.4,15.0,377.5,715.91,582.3
2017,10,30,9,0,826.0,72.0,3.5,16.0,428.0,751.9,605.65
2017,10,30,9,15,848.0,75.0,3.8,17.0,474.5,777.69,621.81
2017,10,30,9,30,870.0,78.0,4.1,18.0,521.0,800.43,635.51
2017,10,30,9,45,884.5,81.0,4.4,19.0,561.0,807.24,637.63
2017,10,30,10,0,899.0,84.0,4.7,20.0,601.0,817.42,642.81
2017,10,30,10,15,910.0,86.0,4.65,20.5,634.5,820.09,641.76
2017,10,30,10,30,921.0,88.0,4.6,21.0,668.0,819.08,638.27
2017,10,30,10,45,926.5,89.5,4.6,21.5,693.0,809.59,629.19
2017,10,30,11,0,932.0,91.0,4.6,22.0,718.0,796.48,617.77
