Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,15,936.5,92.0,4.5,22.5,735.5,778.52,602.53
2017,10,30,11,30,941.0,93.0,4.4,23.0,753.0,757.06,585.01
2017,10,30,11,45,941.0,94.5,4.35,23.5,761.5,729.62,562.36
2017,10,30,12,0,941.0,96.0,4.3,24.0,770.0,699.07,537.14
2017,10,30,12,15,940.5,96.0,4.15,24.0,769.5,663.81,508.97
2017,10,30,12,30,940.0,96.0,4.0,24.0,769.0,625.8,478.3
2017,10,30,12,45,935.5,96.0,3.85,24.5,759.5,583.09,442.71
2017,10,30,13,0,931.0,96.0,3.7,25.0,750.0,538.3,404.94
2017,10,30,13,15,925.5,95.5,3.55,25.0,732.0,490.75,365.13
2017,10,30,13,30,920.0,95.0,3.4,25.0,714.0,441.63,323.17
2017,10,30,13,45,909.5,94.0,3.25,25.0,688.0,389.05,277.8
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,335.84,231.33
2017,10,30,14,15,887.0,91.0,2.95,25.0,628.5,281.12,183.8
2017,10,30,14,30,875.0,89.0,2.8,25.0,595.0,220.03,132.76
2017,10,30,14,45,854.0,88.0,2.7,25.0,553.5,164.8,90.67
2017,10,30,15,0,833.0,87.0,2.6,25.0,512.0,111.18,58.59
2017,10,30,15,15,809.0,83.5,2.45,24.5,466.5,61.33,46.69
2017,10,30,15,30,785.0,80.0,2.3,24.0,421.0,60.1,45.92
2017,10,30,15,45,748.5,76.5,2.2,24.0,370.0,58.79,44.95
2017,10,30,16,0,712.0,73.0,2.1,24.0,319.0,52.42,39.61
2017,10,30,16,15,661.5,67.0,1.85,23.0,266.5,49.33,37.16
2017,10,30,16,30,611.0,61.0,1.6,22.0,214.0,46.18,34.54
2017,10,30,16,45,528.0,52.5,1.35,21.0,162.5,40.75,29.74
2017,10,30,17,0,445.0,44.0,1.1,20.0,111.0,35.21,24.61
2017,10,30,17,15,306.5,31.0,1.15,19.0,68.0,25.26,14.98
2017,10,30,17,30,168.0,18.0,1.2,18.0,25.0,14.91,0.0
2017,10,30,17,45,84.0,9.0,1.25,17.5,12.5,8.19,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.5,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,27.0,14.0,3.6,9.0,15.0,28.39,0.0
2017,10,31,7,15,114.0,36.5,3.65,9.0,51.5,142.38,108.51
2017,10,31,7,30,201.0,59.0,3.7,9.0,88.0,228.53,190.59
2017,10,31,7,45,100.5,55.5,3.75,9.5,70.0,137.33,114.91
2017,10,31,8,0,0.0,52.0,3.8,10.0,52.0,45.92,34.26
2017,10,31,8,15,0.0,66.0,3.9,10.0,66.0,59.19,45.89
2017,10,31,8,30,0.0,80.0,4.0,10.0,80.0,72.43,57.28
2017,10,31,8,45,0.0,89.0,4.1,10.5,89.0,80.46,63.93
2017,10,31,9,0,0.0,98.0,4.2,11.0,98.0,88.56,70.52
2017,10,31,9,15,0.0,109.5,4.25,11.5,109.5,99.14,79.14
2017,10,31,9,30,0.0,121.0,4.3,12.0,121.0,109.69,87.62
2017,10,31,9,45,0.0,99.0,4.35,12.5,99.0,88.19,69.16
2017,10,31,10,0,0.0,77.0,4.4,13.0,77.0,68.17,52.07
2017,10,31,10,15,0.0,116.0,4.35,13.0,116.0,103.7,81.67
2017,10,31,10,30,0.0,155.0,4.3,13.0,155.0,139.89,111.45
2017,10,31,10,45,0.0,115.5,4.25,13.5,115.5,102.95,80.52
2017,10,31,11,0,0.0,76.0,4.2,14.0,76.0,67.36,50.77
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,60.26,44.73
2017,10,31,11,30,0.0,60.0,4.0,15.0,60.0,53.16,38.71
2017,10,31,11,45,4.5,139.0,3.9,15.5,142.5,126.69,99.15
2017,10,31,12,0,9.0,218.0,3.8,16.0,225.0,199.75,157.82
2017,10,31,12,15,42.5,274.5,3.65,16.0,305.0,271.57,215.12
2017,10,31,12,30,76.0,331.0,3.5,16.0,385.0,334.88,264.48
2017,10,31,12,45,39.5,255.5,3.4,16.5,284.0,244.73,192.79
2017,10,31,13,0,3.0,180.0,3.3,17.0,183.0,159.53,124.69
2017,10,31,13,15,1.5,114.0,3.15,17.0,115.5,101.48,77.94
2017,10,31,13,30,0.0,48.0,3.0,17.0,48.0,42.48,29.64
2017,10,31,13,45,0.0,56.0,2.95,17.0,56.0,49.57,35.58
2017,10,31,14,0,0.0,64.0,2.9,17.0,64.0,56.66,41.51
2017,10,31,14,15,0.0,57.5,2.75,17.0,57.5,50.87,36.79
2017,10,31,14,30,0.0,51.0,2.6,17.0,51.0,45.09,32.07
2017,10,31,14,45,5.0,114.0,2.5,17.0,116.5,100.11,77.57
2017,10,31,15,0,10.0,177.0,2.4,17.0,182.0,147.28,116.27
2017,10,31,15,15,5.0,132.5,2.35,16.5,135.0,112.29,92.44
2017,10,31,15,30,0.0,88.0,2.3,16.0,88.0,77.17,62.4
2017,10,31,15,45,0.0,77.0,2.25,16.0,77.0,67.85,54.45
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,58.33,46.2
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,48.12,37.29
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,37.92,28.24
2017,10,31,16,45,0.0,32.0,2.4,14.5,32.0,28.19,19.44
2017,10,31,17,0,0.0,21.0,2.5,14.0,21.0,18.47,10.57
2017,10,31,17,15,0.0,12.0,2.45,13.5,12.0,10.54,3.05
2017,10,31,17,30,0.0,3.0,2.4,13.0,3.0,2.63,0.0
2017,10,31,17,45,0.0,1.5,2.4,13.0,1.5,1.36,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,11.0,18.0,69.61,0.0
2017,11,1,7,15,229.0,30.5,1.55,11.5,57.5,215.2,162.2
2017,11,1,7,30,361.0,46.0,1.7,12.0,97.0,324.26,266.13
2017,11,1,7,45,456.0,55.0,1.9,12.5,147.0,409.4,340.34
2017,11,1,8,0,551.0,64.0,2.1,13.0,197.0,497.66,413.91
2017,11,1,8,15,416.0,98.0,2.1,13.5,212.0,447.33,371.87
2017,11,1,8,30,281.0,132.0,2.1,14.0,227.0,379.17,314.66
2017,11,1,8,45,303.0,148.0,2.1,14.5,264.5,415.03,342.66
2017,11,1,9,0,325.0,164.0,2.1,15.0,302.0,450.24,368.8
2017,11,1,9,15,557.0,127.5,2.25,16.0,394.5,609.39,492.79
2017,11,1,9,30,789.0,91.0,2.4,17.0,487.0,745.95,591.08
2017,11,1,9,45,633.5,148.0,2.55,18.0,482.0,689.21,544.94
2017,11,1,10,0,478.0,205.0,2.7,19.0,477.0,616.98,486.22
2017,11,1,10,15,668.5,151.5,2.85,20.0,555.0,707.0,553.77
2017,11,1,10,30,859.0,98.0,3.0,21.0,633.0,781.69,604.99
2017,11,1,10,45,871.0,98.0,3.15,22.0,659.0,770.32,593.86
2017,11,1,11,0,883.0,98.0,3.3,23.0,685.0,761.21,585.14
2017,11,1,11,15,888.0,99.0,3.4,23.5,702.0,744.51,572.03
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,724.46,556.07
2017,11,1,11,45,888.5,104.0,3.65,25.0,726.5,697.72,533.62
2017,11,1,12,0,884.0,108.0,3.8,26.0,734.0,668.18,508.95
2017,11,1,12,15,884.0,108.0,3.8,26.5,734.0,635.02,482.03
2017,11,1,12,30,884.0,108.0,3.8,27.0,734.0,599.26,452.79
2017,11,1,12,45,883.0,106.5,3.85,27.5,725.5,559.19,420.0
2017,11,1,13,0,882.0,105.0,3.9,28.0,717.0,516.95,384.91
2017,11,1,13,15,876.5,104.0,3.9,28.0,700.0,471.17,347.05
2017,11,1,13,30,871.0,103.0,3.9,28.0,683.0,423.95,307.16
2017,11,1,13,45,863.5,101.0,3.9,28.5,658.5,369.9,260.81
2017,11,1,14,0,856.0,99.0,3.9,29.0,634.0,318.41,215.87
2017,11,1,14,15,843.5,97.0,3.9,28.5,601.5,265.28,170.78
2017,11,1,14,30,831.0,95.0,3.9,28.0,569.0,212.39,127.23
2017,11,1,14,45,805.0,95.0,3.9,28.0,528.5,160.02,88.45
2017,11,1,15,0,779.0,95.0,3.9,28.0,488.0,109.9,60.05
2017,11,1,15,15,754.5,91.5,3.8,27.5,443.5,67.36,51.18
2017,11,1,15,30,730.0,88.0,3.7,27.0,399.0,60.21,45.45
2017,11,1,15,45,692.0,83.5,3.65,27.0,350.0,58.59,44.22
2017,11,1,16,0,654.0,79.0,3.6,27.0,301.0,56.98,42.96
2017,11,1,16,15,601.5,72.0,3.4,26.0,250.0,53.3,40.05
2017,11,1,16,30,549.0,65.0,3.2,25.0,199.0,49.55,36.93
2017,11,1,16,45,464.5,55.5,3.0,24.0,149.5,43.44,31.57
2017,11,1,17,0,380.0,46.0,2.8,23.0,100.0,37.19,25.81
2017,11,1,17,15,248.0,31.0,2.8,22.0,60.0,25.44,14.45
2017,11,1,17,30,116.0,16.0,2.8,21.0,20.0,14.55,0.0
2017,11,1,17,45,58.0,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,27.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,55.0,14.0,2.6,18.0,16.0,44.3,0.0
2017,11,2,7,15,177.0,32.0,2.85,18.5,53.5,186.31,134.23
2017,11,2,7,30,299.0,50.0,3.1,19.0,91.0,288.82,231.66
2017,11,2,7,45,381.5,63.0,3.4,20.0,138.5,365.13,297.41
2017,11,2,8,0,464.0,76.0,3.7,21.0,186.0,445.49,363.5
2017,11,2,8,15,277.0,106.0,3.85,21.5,176.0,341.54,278.83
2017,11,2,8,30,90.0,136.0,4.0,22.0,166.0,215.67,173.65
2017,11,2,8,45,370.0,122.0,4.2,22.5,273.5,447.95,363.49
2017,11,2,9,0,650.0,108.0,4.4,23.0,381.0,654.9,523.02
2017,11,2,9,15,404.0,165.0,4.45,23.5,341.0,524.85,417.6
2017,11,2,9,30,158.0,222.0,4.5,24.0,301.0,367.29,290.1
2017,11,2,9,45,460.0,171.0,4.55,24.5,425.5,569.86,449.92
2017,11,2,10,0,762.0,120.0,4.6,25.0,550.0,751.33,584.11
2017,11,2,10,15,776.0,122.5,4.55,25.5,582.0,756.31,584.0
2017,11,2,10,30,790.0,125.0,4.5,26.0,614.0,754.9,580.45
2017,11,2,10,45,806.0,124.0,4.5,26.5,640.5,751.41,575.88
2017,11,2,11,0,822.0,123.0,4.5,27.0,667.0,744.35,568.95
2017,11,2,11,15,827.5,124.0,4.45,27.0,683.5,728.2,555.92
2017,11,2,11,30,833.0,125.0,4.4,27.0,700.0,708.81,540.49
2017,11,2,11,45,837.0,125.0,4.35,27.5,708.5,684.26,520.2
2017,11,2,12,0,841.0,125.0,4.3,28.0,717.0,656.72,497.59
2017,11,2,12,15,840.5,125.0,4.2,28.0,717.0,623.62,471.52
2017,11,2,12,30,840.0,125.0,4.1,28.0,717.0,588.05,443.22
2017,11,2,12,45,838.5,123.5,4.05,28.5,708.5,548.32,410.61
2017,11,2,13,0,837.0,122.0,4.0,29.0,700.0,506.58,375.92
2017,11,2,13,15,830.5,121.0,3.95,29.0,683.0,461.31,338.64
2017,11,2,13,30,824.0,120.0,3.9,29.0,666.0,414.85,299.62
2017,11,2,13,45,815.5,117.5,3.85,29.5,641.0,365.51,257.18
2017,11,2,14,0,807.0,115.0,3.8,30.0,616.0,315.65,213.99
2017,11,2,14,15,793.5,112.5,3.75,29.5,583.5,264.39,170.94
2017,11,2,14,30,780.0,110.0,3.7,29.0,551.0,213.61,129.64
2017,11,2,14,45,760.0,107.0,3.65,29.0,512.5,156.4,87.26
2017,11,2,15,0,740.0,104.0,3.6,29.0,474.0,106.28,58.73
2017,11,2,15,15,713.5,99.5,3.5,28.5,430.0,66.46,50.23
2017,11,2,15,30,687.0,95.0,3.4,28.0,386.0,65.15,49.42
2017,11,2,15,45,647.0,90.0,3.35,28.0,337.5,63.37,48.06
2017,11,2,16,0,607.0,85.0,3.3,28.0,289.0,61.61,46.68
2017,11,2,16,15,552.0,77.0,2.9,27.0,239.5,57.32,43.28
2017,11,2,16,30,497.0,69.0,2.5,26.0,190.0,52.93,39.63
2017,11,2,16,45,410.5,58.5,2.15,25.5,141.5,46.1,33.59
2017,11,2,17,0,324.0,48.0,1.8,25.0,93.0,37.09,25.45
2017,11,2,17,15,199.5,31.5,1.8,24.5,55.5,24.64,13.39
2017,11,2,17,30,75.0,15.0,1.8,24.0,18.0,13.64,0.0
2017,11,2,17,45,37.5,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,12.18,0.0
2017,11,3,7,15,76.5,33.0,1.35,20.5,43.5,113.18,77.13
2017,11,3,7,30,146.0,57.0,1.6,21.0,77.0,190.32,149.4
2017,11,3,7,45,239.5,74.0,1.9,21.5,123.0,272.39,219.25
2017,11,3,8,0,333.0,91.0,2.2,22.0,169.0,372.71,301.16
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.0,434.31,349.74
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,497.02,397.37
2017,11,3,8,45,507.0,121.5,2.25,23.5,313.0,549.34,435.86
2017,11,3,9,0,563.0,127.0,2.3,24.0,361.0,601.37,473.02
2017,11,3,9,15,281.5,134.0,2.25,24.5,251.0,376.41,298.3
2017,11,3,9,30,0.0,141.0,2.2,25.0,141.0,129.76,98.71
2017,11,3,9,45,115.0,197.0,2.2,25.5,261.5,299.56,234.25
2017,11,3,10,0,230.0,253.0,2.2,26.0,382.0,446.87,345.18
2017,11,3,10,15,246.5,267.0,2.15,26.5,412.5,468.13,358.48
2017,11,3,10,30,263.0,281.0,2.1,27.0,443.0,499.76,379.59
2017,11,3,10,45,516.5,210.5,2.1,27.5,544.5,618.81,467.78
2017,11,3,11,0,770.0,140.0,2.1,28.0,646.0,723.36,541.6
2017,11,3,11,15,776.5,141.0,2.05,28.0,663.0,708.22,528.66
2017,11,3,11,30,783.0,142.0,2.0,28.0,680.0,688.46,513.47
2017,11,3,11,45,764.5,154.0,2.0,28.5,684.0,662.98,493.03
2017,11,3,12,0,746.0,166.0,2.0,29.0,688.0,633.93,470.07
2017,11,3,12,15,746.0,166.0,2.0,29.0,688.0,603.05,446.84
2017,11,3,12,30,746.0,166.0,2.0,29.0,688.0,569.95,421.57
2017,11,3,12,45,750.5,161.0,2.0,29.5,681.5,532.64,392.02
2017,11,3,13,0,755.0,156.0,2.0,30.0,675.0,493.19,360.3
2017,11,3,13,15,748.5,154.5,2.0,30.0,658.0,450.05,325.89
2017,11,3,13,30,742.0,153.0,2.0,30.0,641.0,405.93,289.94
2017,11,3,13,45,736.0,148.5,2.0,30.0,617.5,358.77,250.98
2017,11,3,14,0,730.0,144.0,2.0,30.0,594.0,311.09,211.05
2017,11,3,14,15,715.0,140.5,2.0,30.0,562.5,261.87,170.35
2017,11,3,14,30,700.0,137.0,2.0,30.0,531.0,213.47,131.63
2017,11,3,14,45,682.5,131.5,2.0,30.0,493.5,164.32,96.06
2017,11,3,15,0,665.0,126.0,2.0,30.0,456.0,116.74,69.27
2017,11,3,15,15,636.0,120.5,1.95,29.5,413.0,81.44,62.39
2017,11,3,15,30,607.0,115.0,1.9,29.0,370.0,79.99,61.54
2017,11,3,15,45,569.5,107.0,1.9,29.0,323.0,76.48,58.79
2017,11,3,16,0,532.0,99.0,1.9,29.0,276.0,72.88,55.91
2017,11,3,16,15,475.0,89.5,1.65,28.0,227.5,65.6,50.05
2017,11,3,16,30,418.0,80.0,1.4,27.0,179.0,59.66,45.11
2017,11,3,16,45,335.5,66.0,1.2,26.5,133.0,50.02,36.71
2017,11,3,17,0,253.0,52.0,1.0,26.0,87.0,40.08,27.77
2017,11,3,17,15,146.0,32.5,1.0,25.5,51.0,25.39,13.6
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,11.82,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,15.91,0.0
2017,11,4,7,15,98.0,32.0,2.75,20.5,44.0,123.48,82.75
2017,11,4,7,30,184.0,54.0,2.9,21.0,78.0,209.22,165.05
2017,11,4,7,45,265.0,70.5,3.1,21.5,123.0,295.91,238.77
2017,11,4,8,0,346.0,87.0,3.3,22.0,168.0,375.59,304.89
2017,11,4,8,15,405.0,99.0,3.35,22.0,215.5,436.7,354.6
2017,11,4,8,30,464.0,111.0,3.4,22.0,263.0,498.93,403.55
2017,11,4,8,45,501.5,121.5,3.5,22.5,308.5,543.5,436.63
2017,11,4,9,0,539.0,132.0,3.6,23.0,354.0,587.11,468.11
2017,11,4,9,15,570.0,138.5,3.6,23.5,397.0,619.56,490.3
2017,11,4,9,30,601.0,145.0,3.6,24.0,440.0,655.97,514.8
2017,11,4,9,45,300.5,133.0,3.6,24.5,280.5,399.52,316.55
2017,11,4,10,0,0.0,121.0,3.6,25.0,121.0,108.75,81.8
2017,11,4,10,15,0.0,125.0,3.55,25.0,125.0,112.17,84.63
2017,11,4,10,30,0.0,129.0,3.5,25.0,129.0,115.62,87.19
2017,11,4,10,45,0.0,131.5,3.5,25.5,131.5,117.68,88.49
2017,11,4,11,0,0.0,134.0,3.5,26.0,134.0,119.75,89.81
2017,11,4,11,15,9.0,192.0,3.5,26.0,198.0,179.04,136.24
2017,11,4,11,30,18.0,250.0,3.5,26.0,262.0,237.5,181.2
2017,11,4,11,45,136.0,291.0,3.5,26.5,385.5,362.5,277.15
2017,11,4,12,0,254.0,332.0,3.5,27.0,509.0,464.1,351.98
2017,11,4,12,15,209.0,336.0,3.5,27.0,482.0,426.93,323.0
2017,11,4,12,30,164.0,340.0,3.5,27.0,455.0,392.14,296.38
2017,11,4,12,45,155.5,335.5,3.55,27.5,443.5,371.62,280.14
2017,11,4,13,0,147.0,331.0,3.6,28.0,432.0,351.48,264.13
2017,11,4,13,15,457.0,234.0,3.55,28.0,536.0,390.33,290.13
2017,11,4,13,30,767.0,137.0,3.5,28.0,640.0,399.87,289.85
2017,11,4,13,45,471.0,213.0,3.5,28.0,518.5,322.18,232.99
2017,11,4,14,0,175.0,289.0,3.5,28.0,397.0,275.45,203.38
2017,11,4,14,15,205.5,270.5,3.45,28.0,390.5,254.03,185.23
2017,11,4,14,30,236.0,252.0,3.4,28.0,384.0,229.47,164.72
2017,11,4,14,45,288.5,225.0,3.4,28.0,375.0,192.22,134.76
2017,11,4,15,0,341.0,198.0,3.4,28.0,366.0,155.26,109.22
2017,11,4,15,15,294.0,185.0,3.3,28.0,320.0,128.77,102.05
2017,11,4,15,30,247.0,172.0,3.2,28.0,274.0,121.07,96.01
2017,11,4,15,45,236.0,152.5,3.15,28.0,240.5,109.29,86.47
2017,11,4,16,0,225.0,133.0,3.1,28.0,207.0,97.03,76.41
2017,11,4,16,15,204.0,112.0,2.75,27.0,171.0,83.25,65.16
2017,11,4,16,30,183.0,91.0,2.4,26.0,135.0,68.93,53.14
2017,11,4,16,45,155.5,70.0,2.05,25.5,100.5,54.05,40.24
2017,11,4,17,0,128.0,49.0,1.7,25.0,66.0,38.64,26.63
2017,11,4,17,15,64.0,30.0,1.6,24.5,38.5,24.86,12.92
2017,11,4,17,30,0.0,11.0,1.5,24.0,11.0,10.01,0.0
2017,11,4,17,45,0.0,5.5,1.45,23.5,5.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.5,3.25,20.5,1.5,1.31,0.0
2017,11,5,7,30,0.0,3.0,3.5,21.0,3.0,2.63,0.0
2017,11,5,7,45,0.0,4.5,3.75,21.5,4.5,3.94,0.0
2017,11,5,8,0,0.0,6.0,4.0,22.0,6.0,5.26,0.0
2017,11,5,8,15,0.0,8.0,4.1,22.5,8.0,7.02,0.21
2017,11,5,8,30,0.0,10.0,4.2,23.0,10.0,8.79,1.67
2017,11,5,8,45,0.0,51.5,4.3,23.5,51.5,45.45,32.01
2017,11,5,9,0,0.0,93.0,4.4,24.0,93.0,83.87,63.26
2017,11,5,9,15,0.0,104.5,4.4,24.5,104.5,94.48,71.51
2017,11,5,9,30,0.0,116.0,4.4,25.0,116.0,105.04,79.64
2017,11,5,9,45,0.0,96.0,4.4,25.5,96.0,85.45,63.54
2017,11,5,10,0,0.0,76.0,4.4,26.0,76.0,67.27,48.7
2017,11,5,10,15,78.0,181.0,4.35,26.0,228.5,234.14,182.63
2017,11,5,10,30,156.0,286.0,4.3,26.0,381.0,410.9,318.04
2017,11,5,10,45,78.0,213.0,4.3,26.5,260.5,260.49,200.89
2017,11,5,11,0,0.0,140.0,4.3,27.0,140.0,125.26,93.69
2017,11,5,11,15,5.0,179.5,4.25,27.5,183.0,164.69,124.35
2017,11,5,11,30,10.0,219.0,4.2,28.0,226.0,203.51,153.91
2017,11,5,11,45,150.5,271.0,4.2,28.5,375.5,352.82,268.82
2017,11,5,12,0,291.0,323.0,4.2,29.0,525.0,483.25,364.63
2017,11,5,12,15,527.5,237.5,4.2,29.0,603.5,532.89,401.87
2017,11,5,12,30,764.0,152.0,4.2,29.0,682.0,562.53,422.87
2017,11,5,12,45,768.0,148.0,4.2,29.5,675.0,525.46,392.23
2017,11,5,13,0,772.0,144.0,4.2,30.0,668.0,486.23,359.65
2017,11,5,13,15,765.5,142.5,4.15,30.0,652.0,442.7,323.89
2017,11,5,13,30,759.0,141.0,4.1,30.0,636.0,398.16,286.6
2017,11,5,13,45,757.0,135.5,4.05,30.0,613.0,350.98,246.58
2017,11,5,14,0,755.0,130.0,4.0,30.0,590.0,302.86,205.35
2017,11,5,14,15,740.5,127.0,3.95,30.0,559.0,253.23,163.62
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,204.27,124.1
2017,11,5,14,45,454.5,170.5,3.85,30.0,417.5,165.88,107.04
2017,11,5,15,0,183.0,217.0,3.8,30.0,307.0,165.31,120.44
2017,11,5,15,15,428.0,155.5,3.6,29.5,339.5,104.4,81.44
2017,11,5,15,30,673.0,94.0,3.4,29.0,372.0,64.84,48.96
2017,11,5,15,45,643.5,86.5,3.25,29.0,326.0,61.18,46.05
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,57.37,42.93
2017,11,5,16,15,559.5,72.0,2.75,28.0,231.0,53.71,40.03
2017,11,5,16,30,505.0,65.0,2.4,27.0,182.0,50.0,36.93
2017,11,5,16,45,427.0,53.5,2.05,26.5,135.0,42.14,30.02
2017,11,5,17,0,349.0,42.0,1.7,26.0,88.0,34.01,22.62
2017,11,5,17,15,216.5,27.0,1.75,25.5,51.0,22.12,10.46
2017,11,5,17,30,84.0,12.0,1.8,25.0,14.0,10.91,0.0
2017,11,5,17,45,42.0,6.0,1.85,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.7,19.0,10.0,27.08,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,156.8,99.67
2017,11,6,7,30,270.0,45.0,3.3,20.0,79.0,260.52,206.37
2017,11,6,7,45,368.5,56.0,3.6,20.5,125.5,342.33,277.83
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,433.6,353.86
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,493.72,402.34
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,553.89,448.96
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.5,602.6,485.0
2017,11,6,9,0,687.0,88.0,4.3,23.0,367.0,650.03,518.73
2017,11,6,9,15,437.0,152.0,4.25,23.5,336.5,529.6,421.78
2017,11,6,9,30,187.0,216.0,4.2,24.0,306.0,381.24,301.45
2017,11,6,9,45,192.5,233.5,4.2,25.0,333.0,400.26,314.41
2017,11,6,10,0,198.0,251.0,4.2,26.0,360.0,418.19,325.81
2017,11,6,10,15,510.5,176.0,4.15,26.0,479.5,594.57,462.97
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,743.18,572.28
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.0,738.36,565.92
2017,11,6,11,0,848.0,102.0,4.1,27.0,649.0,730.04,558.15
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.0,713.79,544.2
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,694.25,527.55
2017,11,6,11,45,863.0,104.0,3.95,28.5,692.0,666.96,505.36
2017,11,6,12,0,867.0,104.0,3.9,29.0,701.0,639.97,483.1
2017,11,6,12,15,866.5,104.0,3.85,29.0,701.0,607.43,457.46
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,572.38,429.53
2017,11,6,12,45,862.0,104.0,3.75,29.0,692.0,533.21,397.98
2017,11,6,13,0,858.0,104.0,3.7,29.0,683.0,490.48,363.13
2017,11,6,13,15,852.0,103.0,3.6,28.5,666.5,445.12,326.08
2017,11,6,13,30,846.0,102.0,3.5,28.0,650.0,398.46,287.06
2017,11,6,13,45,835.0,101.5,3.45,28.0,625.0,349.55,245.09
2017,11,6,14,0,824.0,101.0,3.4,28.0,600.0,300.25,202.43
2017,11,6,14,15,811.0,98.5,3.3,28.0,568.5,248.77,158.54
2017,11,6,14,30,798.0,96.0,3.2,28.0,537.0,197.66,116.85
2017,11,6,14,45,777.0,94.0,3.15,28.0,498.5,146.73,80.31
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,97.52,54.58
2017,11,6,15,15,730.5,88.5,2.85,27.5,417.0,59.52,44.67
2017,11,6,15,30,705.0,85.0,2.6,27.0,374.0,58.62,44.17
2017,11,6,15,45,673.5,79.0,2.4,27.0,327.0,55.83,41.93
2017,11,6,16,0,642.0,73.0,2.2,27.0,280.0,52.95,39.57
2017,11,6,16,15,588.0,66.0,1.95,26.0,231.0,49.08,36.44
2017,11,6,16,30,534.0,59.0,1.7,25.0,182.0,45.12,33.09
2017,11,6,16,45,451.0,49.5,1.45,24.5,134.5,38.8,27.45
2017,11,6,17,0,368.0,40.0,1.2,24.0,87.0,32.33,21.4
2017,11,6,17,15,184.0,27.0,1.2,23.5,50.5,21.18,9.51
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,12.73,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,10.0,1.35,18.5,10.0,8.78,0.0
2017,11,7,7,30,0.0,20.0,1.7,19.0,20.0,17.6,8.66
2017,11,7,7,45,0.0,32.0,2.1,20.0,32.0,28.2,17.77
2017,11,7,8,0,0.0,44.0,2.5,21.0,44.0,38.82,26.77
2017,11,7,8,15,0.0,56.5,2.7,21.5,56.5,49.91,36.05
2017,11,7,8,30,0.0,69.0,2.9,22.0,69.0,61.65,45.71
2017,11,7,8,45,0.0,94.0,3.1,22.5,94.0,86.26,65.77
2017,11,7,9,0,0.0,119.0,3.3,23.0,119.0,110.78,85.43
2017,11,7,9,15,0.0,133.5,3.25,23.0,133.5,124.06,95.89
2017,11,7,9,30,0.0,148.0,3.2,23.0,148.0,137.27,106.2
2017,11,7,9,45,1.0,158.5,3.15,23.5,159.0,147.12,113.57
2017,11,7,10,0,2.0,169.0,3.1,24.0,170.0,156.98,120.88
2017,11,7,10,15,3.5,178.0,2.9,24.5,180.5,165.71,127.24
2017,11,7,10,30,5.0,187.0,2.7,25.0,191.0,174.4,133.52
2017,11,7,10,45,6.5,196.0,2.55,25.5,201.0,183.0,139.68
2017,11,7,11,0,8.0,205.0,2.4,26.0,211.0,191.47,145.71
2017,11,7,11,15,9.0,210.0,2.15,26.0,216.5,195.69,148.68
2017,11,7,11,30,10.0,215.0,1.9,26.0,222.0,199.82,151.59
2017,11,7,11,45,22.5,249.0,1.7,26.5,264.5,237.53,179.92
2017,11,7,12,0,35.0,283.0,1.5,27.0,307.0,278.14,209.68
2017,11,7,12,15,60.5,302.5,1.25,27.0,344.0,305.84,229.76
2017,11,7,12,30,86.0,322.0,1.0,27.0,381.0,330.59,247.12
2017,11,7,12,45,104.5,322.5,0.75,27.0,393.0,332.64,247.44
2017,11,7,13,0,123.0,323.0,0.5,27.0,405.0,332.62,245.99
2017,11,7,13,15,141.5,315.5,0.5,27.0,408.5,323.03,238.36
2017,11,7,13,30,160.0,308.0,0.5,27.0,412.0,311.53,229.08
2017,11,7,13,45,261.0,281.0,0.5,27.0,442.0,306.65,222.44
2017,11,7,14,0,362.0,254.0,0.5,27.0,472.0,293.93,208.49
2017,11,7,14,15,222.5,249.5,0.7,26.5,381.5,241.36,173.59
2017,11,7,14,30,83.0,245.0,0.9,26.0,291.0,204.57,151.9
2017,11,7,14,45,177.0,224.5,1.15,26.0,313.5,184.67,133.89
2017,11,7,15,0,271.0,204.0,1.4,26.0,336.0,153.29,110.76
2017,11,7,15,15,191.0,188.5,1.55,25.5,277.0,136.95,109.67
2017,11,7,15,30,111.0,173.0,1.7,25.0,218.0,126.35,101.45
2017,11,7,15,45,281.5,141.0,1.9,25.0,236.0,102.36,81.64
2017,11,7,16,0,452.0,109.0,2.1,25.0,254.0,78.44,61.59
2017,11,7,16,15,395.0,96.5,2.1,24.5,207.5,70.68,55.13
2017,11,7,16,30,338.0,84.0,2.1,24.0,161.0,62.66,48.2
2017,11,7,16,45,257.5,67.0,2.15,23.5,117.0,50.82,37.74
2017,11,7,17,0,177.0,50.0,2.2,23.0,73.0,39.37,27.29
2017,11,7,17,15,88.5,29.0,2.5,22.0,40.5,23.32,10.62
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.28,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.9,10.0,4.0,3.5,0.0
2017,11,8,7,30,0.0,8.0,4.9,10.0,8.0,7.02,0.21
2017,11,8,7,45,0.0,13.0,4.95,10.0,13.0,11.41,4.16
2017,11,8,8,0,0.0,18.0,5.0,10.0,18.0,15.82,8.1
2017,11,8,8,15,0.0,24.0,5.0,10.0,24.0,21.11,12.78
2017,11,8,8,30,0.0,30.0,5.0,10.0,30.0,26.42,17.41
2017,11,8,8,45,0.0,52.5,5.0,10.0,52.5,46.34,34.69
2017,11,8,9,0,0.0,75.0,5.0,10.0,75.0,66.34,51.86
2017,11,8,9,15,0.0,78.0,5.0,10.0,78.0,69.01,53.99
2017,11,8,9,30,0.0,81.0,5.0,10.0,81.0,71.69,56.13
2017,11,8,9,45,0.0,72.0,5.0,10.0,72.0,63.7,49.14
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,55.72,42.2
2017,11,8,10,15,0.0,83.0,5.1,10.0,83.0,73.51,57.25
2017,11,8,10,30,0.0,103.0,5.2,10.0,103.0,91.61,72.45
2017,11,8,10,45,0.0,107.0,5.3,10.5,107.0,95.2,75.2
2017,11,8,11,0,0.0,111.0,5.4,11.0,111.0,98.77,77.94
2017,11,8,11,15,0.0,89.0,5.45,11.0,89.0,78.92,61.18
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,59.35,44.66
2017,11,8,11,45,0.0,92.5,5.55,11.0,92.5,82.06,63.74
2017,11,8,12,0,0.0,118.0,5.6,11.0,118.0,104.76,82.72
2017,11,8,12,15,0.0,139.5,5.55,11.0,140.0,123.71,98.49
2017,11,8,12,30,0.0,161.0,5.5,11.0,162.0,142.38,114.0
2017,11,8,12,45,0.0,119.0,5.5,11.5,119.5,105.35,83.03
2017,11,8,13,0,0.0,77.0,5.5,12.0,77.0,68.25,51.94
2017,11,8,13,15,0.0,79.5,5.4,12.0,79.5,70.46,53.86
2017,11,8,13,30,0.0,82.0,5.3,12.0,82.0,72.67,55.78
2017,11,8,13,45,0.0,108.0,5.2,12.0,108.0,95.36,74.89
2017,11,8,14,0,0.0,134.0,5.1,12.0,134.0,117.08,93.18
2017,11,8,14,15,0.0,108.0,5.05,12.0,108.0,95.02,74.85
2017,11,8,14,30,0.0,82.0,5.0,12.0,82.0,72.61,56.14
2017,11,8,14,45,0.0,75.5,4.95,12.0,75.5,66.81,51.38
2017,11,8,15,0,0.0,69.0,4.9,12.0,69.0,61.02,46.6
2017,11,8,15,15,0.0,46.5,4.8,11.5,46.5,41.04,31.27
2017,11,8,15,30,0.0,24.0,4.7,11.0,24.0,21.14,13.48
2017,11,8,15,45,0.0,21.0,4.6,11.0,21.0,18.48,11.12
2017,11,8,16,0,0.0,18.0,4.5,11.0,18.0,15.83,8.74
2017,11,8,16,15,0.0,14.5,4.35,10.5,14.5,12.74,5.95
2017,11,8,16,30,0.0,11.0,4.2,10.0,11.0,9.66,3.12
2017,11,8,16,45,0.0,7.5,4.1,10.0,7.5,6.58,0.26
2017,11,8,17,0,0.0,4.0,4.0,10.0,4.0,3.5,0.0
2017,11,8,17,15,0.0,2.0,3.95,9.5,2.0,1.75,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.0,22.0,3.3,6.5,37.0,130.92,70.79
2017,11,9,7,30,262.0,44.0,3.4,7.0,74.0,252.67,208.13
2017,11,9,7,45,359.5,56.5,3.55,7.5,121.0,334.41,283.72
2017,11,9,8,0,457.0,69.0,3.7,8.0,168.0,423.52,361.87
2017,11,9,8,15,516.5,78.5,3.7,8.5,217.0,485.9,414.74
2017,11,9,8,30,576.0,88.0,3.7,9.0,266.0,548.3,465.44
2017,11,9,8,45,619.0,94.0,3.75,9.5,314.5,594.23,501.22
2017,11,9,9,0,662.0,100.0,3.8,10.0,363.0,638.6,534.58
2017,11,9,9,15,332.0,127.5,3.75,10.5,260.0,417.45,350.96
2017,11,9,9,30,2.0,155.0,3.7,11.0,157.0,146.26,118.55
2017,11,9,9,45,11.5,179.0,3.65,11.5,186.0,176.23,143.67
2017,11,9,10,0,21.0,203.0,3.6,12.0,215.0,205.85,167.68
2017,11,9,10,15,39.0,230.5,3.5,12.5,253.5,256.46,208.6
2017,11,9,10,30,57.0,258.0,3.4,13.0,292.0,294.88,238.9
2017,11,9,10,45,121.5,280.0,3.35,13.5,356.0,370.45,299.28
2017,11,9,11,0,186.0,302.0,3.3,14.0,420.0,431.42,346.63
2017,11,9,11,15,119.5,296.5,3.2,14.5,373.0,371.04,296.67
2017,11,9,11,30,53.0,291.0,3.1,15.0,326.0,306.21,243.68
2017,11,9,11,45,40.5,280.0,3.05,15.5,307.0,282.98,224.63
2017,11,9,12,0,28.0,269.0,3.0,16.0,288.0,260.97,206.51
2017,11,9,12,15,61.0,294.5,2.95,16.0,336.0,298.67,236.41
2017,11,9,12,30,94.0,320.0,2.9,16.0,384.0,332.61,262.65
2017,11,9,12,45,172.0,316.5,2.85,16.5,431.5,361.57,284.19
2017,11,9,13,0,250.0,313.0,2.8,17.0,479.0,381.16,297.42
2017,11,9,13,15,192.0,308.0,2.75,17.0,434.0,336.84,262.36
2017,11,9,13,30,134.0,303.0,2.7,17.0,389.0,297.44,231.71
2017,11,9,13,45,75.0,259.5,2.7,17.0,307.5,237.87,185.76
2017,11,9,14,0,16.0,216.0,2.7,17.0,226.0,187.41,147.37
2017,11,9,14,15,14.5,204.5,2.65,17.0,213.0,175.49,138.1
2017,11,9,14,30,13.0,193.0,2.6,17.0,200.0,163.73,128.93
2017,11,9,14,45,74.5,202.0,2.55,17.0,238.0,165.63,128.35
2017,11,9,15,0,136.0,211.0,2.5,17.0,276.0,157.45,122.04
2017,11,9,15,15,68.0,135.0,2.45,16.5,167.5,109.0,89.81
2017,11,9,15,30,0.0,59.0,2.4,16.0,59.0,52.11,40.54
2017,11,9,15,45,0.0,51.0,2.4,16.0,51.0,45.01,34.4
2017,11,9,16,0,0.0,43.0,2.4,16.0,43.0,37.92,28.17
