Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,16,15,208.0,60.5,2.25,15.5,106.5,43.7,33.36
2017,11,9,16,30,416.0,78.0,2.1,15.0,170.0,58.61,46.45
2017,11,9,16,45,331.5,63.0,2.0,14.5,124.0,48.1,36.77
2017,11,9,17,0,247.0,48.0,1.9,14.0,78.0,37.25,26.46
2017,11,9,17,15,123.5,24.0,1.8,13.5,39.0,18.79,6.88
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,103.0,22.5,2.5,7.5,34.5,114.38,53.66
2017,11,10,7,30,206.0,45.0,2.5,8.0,69.0,219.33,178.46
2017,11,10,7,45,300.5,60.5,2.55,8.5,114.5,301.16,253.35
2017,11,10,8,0,395.0,76.0,2.6,9.0,160.0,388.01,328.89
2017,11,10,8,15,455.5,87.0,2.6,9.5,208.0,448.85,380.17
2017,11,10,8,30,516.0,98.0,2.6,10.0,256.0,510.81,430.24
2017,11,10,8,45,285.0,128.5,2.65,11.0,218.5,369.5,310.79
2017,11,10,9,0,54.0,159.0,2.7,12.0,181.0,208.08,171.75
2017,11,10,9,15,49.0,175.0,2.7,12.5,196.5,218.69,179.94
2017,11,10,9,30,44.0,191.0,2.7,13.0,212.0,229.03,187.34
2017,11,10,9,45,31.0,194.5,2.7,13.5,210.0,218.85,177.74
2017,11,10,10,0,18.0,198.0,2.7,14.0,208.0,198.54,160.06
2017,11,10,10,15,30.0,222.0,2.65,14.0,240.0,240.63,194.09
2017,11,10,10,30,42.0,246.0,2.6,14.0,272.0,271.1,218.21
2017,11,10,10,45,86.0,272.5,2.55,14.5,326.5,326.22,261.92
2017,11,10,11,0,130.0,299.0,2.5,15.0,381.0,388.32,309.82
2017,11,10,11,15,78.0,278.0,2.45,15.5,327.5,315.49,250.84
2017,11,10,11,30,26.0,257.0,2.4,16.0,274.0,249.13,197.08
2017,11,10,11,45,37.0,275.0,2.35,16.5,300.0,276.02,217.98
2017,11,10,12,0,48.0,293.0,2.3,17.0,326.0,294.85,232.03
2017,11,10,12,15,27.5,249.0,2.25,17.0,268.0,238.97,187.86
2017,11,10,12,30,7.0,205.0,2.2,17.0,210.0,184.59,144.71
2017,11,10,12,45,7.5,206.5,2.15,17.5,212.0,185.05,144.93
2017,11,10,13,0,8.0,208.0,2.1,18.0,214.0,185.36,144.91
2017,11,10,13,15,4.0,186.5,2.05,18.0,190.0,164.34,128.26
2017,11,10,13,30,0.0,165.0,2.0,18.0,166.0,143.96,112.15
2017,11,10,13,45,0.0,165.0,1.95,18.5,165.5,143.31,111.6
2017,11,10,14,0,0.0,165.0,1.9,19.0,165.0,142.53,110.93
2017,11,10,14,15,0.0,150.5,1.85,19.0,150.5,129.95,101.0
2017,11,10,14,30,0.0,136.0,1.8,19.0,136.0,117.49,91.15
2017,11,10,14,45,0.0,123.5,1.8,19.0,123.5,106.74,82.65
2017,11,10,15,0,0.0,111.0,1.8,19.0,111.0,96.08,74.15
2017,11,10,15,15,0.0,102.0,1.75,18.5,102.0,88.36,71.41
2017,11,10,15,30,0.0,93.0,1.7,18.0,93.0,80.73,65.15
2017,11,10,15,45,0.0,81.0,1.7,18.0,81.0,70.67,56.55
2017,11,10,16,0,0.0,69.0,1.7,18.0,69.0,60.52,47.77
2017,11,10,16,15,228.0,69.0,1.5,17.5,119.0,50.01,38.61
2017,11,10,16,30,456.0,69.0,1.3,17.0,169.0,54.14,42.14
2017,11,10,16,45,370.0,56.0,1.1,16.5,123.0,42.89,31.91
2017,11,10,17,0,284.0,43.0,0.9,16.0,77.0,33.44,22.94
2017,11,10,17,15,142.0,21.5,0.85,15.5,38.5,16.85,4.97
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.5,141.86,55.81
2017,11,11,7,30,322.0,35.0,1.7,12.0,71.0,276.16,220.87
2017,11,11,7,45,413.5,45.5,1.95,13.0,116.5,355.32,292.93
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,438.37,363.43
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,497.01,411.86
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,555.91,458.38
2017,11,11,8,45,659.0,75.5,2.55,15.5,305.5,596.95,489.03
2017,11,11,9,0,696.0,81.0,2.7,16.0,352.0,636.46,517.59
2017,11,11,9,15,470.0,140.0,2.8,16.5,332.5,533.14,433.52
2017,11,11,9,30,244.0,199.0,2.9,17.0,313.0,415.39,336.34
2017,11,11,9,45,237.0,218.0,3.05,18.0,336.5,413.77,333.48
2017,11,11,10,0,230.0,237.0,3.2,19.0,360.0,424.16,339.21
2017,11,11,10,15,231.5,252.5,3.25,19.0,382.0,435.74,347.12
2017,11,11,10,30,233.0,268.0,3.3,19.0,404.0,446.06,354.05
2017,11,11,10,45,116.5,201.5,3.4,19.5,269.5,285.49,226.77
2017,11,11,11,0,0.0,135.0,3.5,20.0,135.0,120.72,92.76
2017,11,11,11,15,0.0,138.5,3.55,20.0,138.5,123.67,95.22
2017,11,11,11,30,0.0,142.0,3.6,20.0,142.0,126.61,97.49
2017,11,11,11,45,0.0,140.5,3.65,20.5,140.5,125.02,95.96
2017,11,11,12,0,0.0,139.0,3.7,21.0,139.0,123.46,94.5
2017,11,11,12,15,4.0,173.0,3.7,21.0,175.5,155.61,120.17
2017,11,11,12,30,8.0,207.0,3.7,21.0,212.0,186.84,144.88
2017,11,11,12,45,25.0,243.0,3.7,21.5,259.0,224.92,174.48
2017,11,11,13,0,42.0,279.0,3.7,22.0,306.0,259.15,200.55
2017,11,11,13,15,49.5,278.0,3.65,22.0,309.5,255.96,197.79
2017,11,11,13,30,57.0,277.0,3.6,22.0,313.0,251.75,194.22
2017,11,11,13,45,98.5,276.5,3.6,22.0,335.5,257.11,197.16
2017,11,11,14,0,140.0,276.0,3.6,22.0,358.0,253.55,192.55
2017,11,11,14,15,446.5,191.5,3.5,22.0,434.5,233.49,164.18
2017,11,11,14,30,753.0,107.0,3.4,22.0,511.0,186.28,112.66
2017,11,11,14,45,413.0,154.5,3.3,22.0,373.5,145.2,96.58
2017,11,11,15,0,73.0,202.0,3.2,22.0,236.0,155.65,119.95
2017,11,11,15,15,36.5,139.5,3.0,21.5,156.5,111.62,90.36
2017,11,11,15,30,0.0,77.0,2.8,21.0,77.0,67.93,53.36
2017,11,11,15,45,0.0,67.0,2.65,21.0,67.0,59.22,45.99
2017,11,11,16,0,0.0,57.0,2.5,21.0,57.0,50.34,38.35
2017,11,11,16,15,0.0,46.0,2.15,20.5,46.0,40.58,29.91
2017,11,11,16,30,0.0,35.0,1.8,20.0,35.0,30.84,21.34
2017,11,11,16,45,0.0,25.5,1.45,19.5,25.5,22.45,13.83
2017,11,11,17,0,0.0,16.0,1.1,19.0,16.0,14.06,6.24
2017,11,11,17,15,0.0,8.0,1.1,18.5,8.0,7.02,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,15.5,32.0,116.94,32.95
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,231.59,181.32
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,311.95,253.95
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,402.59,330.33
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.0,463.65,380.66
2017,11,12,8,30,571.0,76.0,2.0,17.0,247.0,525.11,429.23
2017,11,12,8,45,606.5,83.5,2.0,17.5,292.5,566.65,459.89
2017,11,12,9,0,642.0,91.0,2.0,18.0,338.0,606.68,488.37
2017,11,12,9,15,321.0,54.0,2.0,18.5,177.5,322.06,264.4
2017,11,12,9,30,0.0,17.0,2.0,19.0,17.0,14.97,6.87
2017,11,12,9,45,0.0,60.5,2.0,19.5,60.5,53.47,38.93
2017,11,12,10,0,0.0,104.0,2.0,20.0,104.0,92.87,71.01
2017,11,12,10,15,0.0,115.0,2.0,20.5,115.0,102.94,78.82
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,112.95,86.55
2017,11,12,10,45,6.0,171.0,2.0,21.5,175.0,159.03,123.12
2017,11,12,11,0,12.0,216.0,2.0,22.0,224.0,204.77,158.64
2017,11,12,11,15,6.0,188.5,2.05,22.0,192.5,173.71,133.88
2017,11,12,11,30,0.0,161.0,2.1,22.0,161.0,143.85,110.17
2017,11,12,11,45,6.5,195.5,2.15,22.5,200.0,178.69,137.46
2017,11,12,12,0,13.0,230.0,2.2,23.0,239.0,212.56,163.47
2017,11,12,12,15,14.0,232.0,2.25,23.0,242.0,213.38,163.97
2017,11,12,12,30,15.0,234.0,2.3,23.0,245.0,214.03,164.45
2017,11,12,12,45,12.0,223.5,2.35,23.0,232.0,201.79,154.96
2017,11,12,13,0,9.0,213.0,2.4,23.0,219.0,189.95,145.83
2017,11,12,13,15,23.0,236.0,2.45,23.0,250.5,213.19,163.87
2017,11,12,13,30,37.0,259.0,2.5,23.0,282.0,230.6,177.08
2017,11,12,13,45,115.5,266.0,2.55,23.5,334.5,251.21,190.59
2017,11,12,14,0,194.0,273.0,2.6,24.0,387.0,264.67,197.36
2017,11,12,14,15,97.5,218.5,2.65,23.5,276.0,196.55,147.8
2017,11,12,14,30,1.0,164.0,2.7,23.0,165.0,139.56,107.34
2017,11,12,14,45,315.0,144.5,2.75,23.0,292.0,128.64,86.84
2017,11,12,15,0,629.0,125.0,2.8,23.0,419.0,103.33,67.14
2017,11,12,15,15,329.5,138.0,2.75,23.0,291.0,92.98,74.11
2017,11,12,15,30,30.0,151.0,2.7,23.0,163.0,117.51,95.13
2017,11,12,15,45,256.5,124.0,2.65,23.0,204.0,91.27,73.0
2017,11,12,16,0,483.0,97.0,2.6,23.0,245.0,70.46,55.31
2017,11,12,16,15,422.5,86.0,2.3,22.5,199.0,63.5,49.39
2017,11,12,16,30,362.0,75.0,2.0,22.0,153.0,56.33,43.08
2017,11,12,16,45,280.0,59.5,1.7,21.5,110.0,45.4,33.29
2017,11,12,17,0,198.0,44.0,1.4,21.0,67.0,34.12,22.82
2017,11,12,17,15,99.0,22.0,1.3,20.5,33.5,17.23,3.67
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,18.0,1.7,14.5,32.0,121.49,20.01
2017,11,13,7,30,271.0,36.0,1.9,15.0,64.0,243.74,190.7
2017,11,13,7,45,365.5,47.5,2.15,15.5,108.0,324.02,264.46
2017,11,13,8,0,460.0,59.0,2.4,16.0,152.0,408.52,336.65
2017,11,13,8,15,242.0,85.0,2.35,16.0,135.0,281.39,233.34
2017,11,13,8,30,24.0,111.0,2.3,16.0,118.0,136.98,110.39
2017,11,13,8,45,52.0,135.0,2.25,16.5,154.0,182.43,148.66
2017,11,13,9,0,80.0,159.0,2.2,17.0,190.0,227.79,185.63
2017,11,13,9,15,126.0,180.0,2.2,17.5,235.0,295.23,239.79
2017,11,13,9,30,172.0,201.0,2.2,18.0,280.0,349.64,282.28
2017,11,13,9,45,191.5,218.0,2.25,19.0,313.0,378.7,303.14
2017,11,13,10,0,211.0,235.0,2.3,20.0,346.0,406.71,322.86
2017,11,13,10,15,274.5,240.5,2.25,20.5,394.0,465.36,366.67
2017,11,13,10,30,338.0,246.0,2.2,21.0,442.0,509.46,398.54
2017,11,13,10,45,392.0,244.0,2.15,21.5,480.5,536.19,416.98
2017,11,13,11,0,446.0,242.0,2.1,22.0,519.0,569.75,439.86
2017,11,13,11,15,425.5,255.5,2.1,22.5,526.0,553.84,425.69
2017,11,13,11,30,405.0,269.0,2.1,23.0,533.0,529.63,406.02
2017,11,13,11,45,401.0,274.5,2.1,23.5,538.5,515.73,394.07
2017,11,13,12,0,397.0,280.0,2.1,24.0,544.0,500.52,381.05
2017,11,13,12,15,396.0,280.5,2.15,24.0,543.5,481.29,365.98
2017,11,13,12,30,395.0,281.0,2.2,24.0,543.0,460.92,349.85
2017,11,13,12,45,391.0,278.0,2.25,24.5,535.5,435.05,328.78
2017,11,13,13,0,387.0,275.0,2.3,25.0,528.0,408.56,307.01
2017,11,13,13,15,346.5,277.0,2.25,24.5,499.0,371.02,278.08
2017,11,13,13,30,306.0,279.0,2.2,24.0,470.0,336.17,251.17
2017,11,13,13,45,412.5,239.0,2.2,24.0,485.5,314.83,230.58
2017,11,13,14,0,519.0,199.0,2.2,24.0,501.0,284.27,201.19
2017,11,13,14,15,329.5,220.0,2.15,24.0,408.5,233.66,166.87
2017,11,13,14,30,140.0,241.0,2.1,24.0,316.0,202.47,150.2
2017,11,13,14,45,168.5,222.0,2.1,24.0,305.5,179.22,132.03
2017,11,13,15,0,197.0,203.0,2.1,24.0,295.0,153.02,114.62
2017,11,13,15,15,184.5,186.0,2.0,23.5,265.5,134.99,109.17
2017,11,13,15,30,172.0,169.0,1.9,23.0,236.0,123.95,100.41
2017,11,13,15,45,159.0,148.5,1.8,23.0,204.0,110.5,89.26
2017,11,13,16,0,146.0,128.0,1.7,23.0,172.0,96.62,77.59
2017,11,13,16,15,257.5,101.5,1.5,22.5,162.5,76.45,60.45
2017,11,13,16,30,369.0,75.0,1.3,22.0,153.0,56.42,43.12
2017,11,13,16,45,290.5,59.0,1.15,21.5,110.0,45.1,33.01
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,33.4,22.15
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,16.86,2.72
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,14.5,31.5,129.38,2.01
2017,11,14,7,30,300.0,33.0,2.2,15.0,63.0,257.43,200.4
2017,11,14,7,45,402.5,43.0,2.55,15.5,108.5,341.29,278.61
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,429.72,354.51
2017,11,14,8,15,564.5,60.0,3.0,16.5,202.0,488.42,403.42
2017,11,14,8,30,624.0,67.0,3.1,17.0,250.0,547.47,450.45
2017,11,14,8,45,666.0,71.5,3.25,18.0,297.0,590.52,482.14
2017,11,14,9,0,708.0,76.0,3.4,19.0,344.0,632.2,511.45
2017,11,14,9,15,735.0,79.5,3.45,19.5,387.0,656.48,527.5
2017,11,14,9,30,762.0,83.0,3.5,20.0,430.0,681.98,544.23
2017,11,14,9,45,782.5,85.5,3.6,21.0,468.5,698.6,553.29
2017,11,14,10,0,803.0,88.0,3.7,22.0,507.0,712.1,560.03
2017,11,14,10,15,816.5,90.0,3.75,22.0,538.5,716.57,562.19
2017,11,14,10,30,830.0,92.0,3.8,22.0,570.0,717.68,562.08
2017,11,14,10,45,466.5,190.0,3.9,22.5,461.0,543.89,426.71
2017,11,14,11,0,103.0,288.0,4.0,23.0,352.0,347.91,270.57
2017,11,14,11,15,101.5,295.5,4.05,23.5,360.0,348.14,270.28
2017,11,14,11,30,100.0,303.0,4.1,24.0,368.0,347.98,269.14
2017,11,14,11,45,129.0,311.0,4.2,24.5,395.5,373.05,287.63
2017,11,14,12,0,158.0,319.0,4.3,25.0,423.0,388.33,298.39
2017,11,14,12,15,191.5,317.5,4.3,25.0,443.5,394.99,303.05
2017,11,14,12,30,225.0,316.0,4.3,25.0,464.0,398.77,305.26
2017,11,14,12,45,239.0,310.0,4.35,25.5,466.0,386.23,294.34
2017,11,14,13,0,253.0,304.0,4.4,26.0,468.0,372.08,282.02
2017,11,14,13,15,252.5,295.5,4.4,26.0,456.0,348.53,262.97
2017,11,14,13,30,252.0,287.0,4.4,26.0,444.0,324.64,243.47
2017,11,14,13,45,529.5,194.5,4.4,26.0,507.5,314.58,227.32
2017,11,14,14,0,807.0,102.0,4.4,26.0,571.0,283.16,190.58
2017,11,14,14,15,506.5,170.0,4.35,25.5,458.5,226.94,154.57
2017,11,14,14,30,206.0,238.0,4.3,25.0,346.0,209.55,153.08
2017,11,14,14,45,460.5,168.5,4.3,25.0,388.0,157.14,103.68
2017,11,14,15,0,715.0,99.0,4.3,25.0,430.0,84.83,51.33
2017,11,14,15,15,687.0,95.0,4.15,24.5,387.5,64.99,50.01
2017,11,14,15,30,659.0,91.0,4.0,24.0,345.0,63.88,49.32
2017,11,14,15,45,616.5,85.0,3.9,24.0,299.0,61.16,47.1
2017,11,14,16,0,574.0,79.0,3.8,24.0,253.0,58.42,44.8
2017,11,14,16,15,514.5,71.0,3.35,23.5,205.5,53.9,40.94
2017,11,14,16,30,455.0,63.0,2.9,23.0,158.0,49.31,36.85
2017,11,14,16,45,364.0,51.0,2.5,22.5,113.5,40.87,29.23
2017,11,14,17,0,273.0,39.0,2.1,22.0,69.0,30.4,19.49
2017,11,14,17,15,136.5,19.5,2.0,21.5,34.5,15.32,1.16
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,111.5,18.0,3.25,17.0,29.0,105.83,0.0
2017,11,15,7,30,223.0,36.0,3.4,17.0,58.0,214.43,164.19
2017,11,15,7,45,330.0,48.0,3.55,17.5,102.0,298.05,241.95
2017,11,15,8,0,437.0,60.0,3.7,18.0,146.0,391.2,321.48
2017,11,15,8,15,500.5,68.5,3.75,18.5,193.5,453.25,373.2
2017,11,15,8,30,564.0,77.0,3.8,19.0,241.0,515.7,423.13
2017,11,15,8,45,603.5,84.5,3.9,20.0,287.0,559.72,455.97
2017,11,15,9,0,643.0,92.0,4.0,21.0,333.0,602.34,486.5
2017,11,15,9,15,342.0,137.0,3.9,21.0,267.0,429.7,347.4
2017,11,15,9,30,41.0,182.0,3.8,21.0,201.0,216.94,172.19
2017,11,15,9,45,42.0,198.5,3.75,21.5,219.0,232.21,183.94
2017,11,15,10,0,43.0,215.0,3.7,22.0,237.0,247.12,194.8
2017,11,15,10,15,21.5,149.5,3.55,22.5,160.5,158.64,123.48
2017,11,15,10,30,0.0,84.0,3.4,23.0,84.0,74.4,54.96
2017,11,15,10,45,0.0,96.5,3.3,23.5,96.5,85.64,63.85
2017,11,15,11,0,0.0,109.0,3.2,24.0,109.0,96.97,72.67
2017,11,15,11,15,0.0,98.5,3.1,24.0,98.5,87.41,64.94
2017,11,15,11,30,0.0,88.0,3.0,24.0,88.0,78.02,57.37
2017,11,15,11,45,0.0,92.0,2.9,24.5,92.0,81.59,60.06
2017,11,15,12,0,0.0,96.0,2.8,25.0,96.0,85.16,62.74
2017,11,15,12,15,0.0,106.5,2.65,25.0,106.5,94.46,70.11
2017,11,15,12,30,0.0,117.0,2.5,25.0,117.0,103.66,77.39
2017,11,15,12,45,2.0,151.0,2.45,25.5,152.5,134.19,101.27
2017,11,15,13,0,4.0,185.0,2.4,26.0,188.0,163.81,124.13
2017,11,15,13,15,2.0,173.5,2.25,26.0,175.0,152.41,115.27
2017,11,15,13,30,0.0,162.0,2.1,26.0,162.0,141.32,106.75
2017,11,15,13,45,0.0,154.0,1.95,26.5,154.0,134.04,100.99
2017,11,15,14,0,0.0,146.0,1.8,27.0,146.0,126.81,95.29
2017,11,15,14,15,0.0,149.5,1.65,26.5,149.5,128.92,97.31
2017,11,15,14,30,0.0,153.0,1.5,26.0,153.0,130.68,99.07
2017,11,15,14,45,29.5,173.0,1.35,26.0,187.0,140.9,106.2
2017,11,15,15,0,59.0,193.0,1.2,26.0,221.0,148.59,112.58
2017,11,15,15,15,54.5,175.0,1.1,26.0,199.0,133.51,106.65
2017,11,15,15,30,50.0,157.0,1.0,26.0,177.0,120.93,96.51
2017,11,15,15,45,296.5,121.0,0.9,26.0,212.5,89.59,70.55
2017,11,15,16,0,543.0,85.0,0.8,26.0,248.0,63.39,48.57
2017,11,15,16,15,482.5,76.0,0.75,25.0,201.0,58.21,44.34
2017,11,15,16,30,422.0,67.0,0.7,24.0,154.0,50.68,37.85
2017,11,15,16,45,329.0,53.5,0.65,23.5,110.0,41.05,29.25
2017,11,15,17,0,236.0,40.0,0.6,23.0,66.0,31.15,19.96
2017,11,15,17,15,118.0,20.0,0.65,22.5,33.0,15.71,0.47
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,117.0,17.0,0.5,18.0,28.0,106.15,0.0
2017,11,16,7,30,234.0,34.0,0.6,18.0,56.0,217.48,162.89
2017,11,16,7,45,341.0,45.0,0.7,18.5,99.5,302.12,240.36
2017,11,16,8,0,448.0,56.0,0.8,19.0,143.0,392.62,315.19
2017,11,16,8,15,511.0,64.0,0.95,19.5,190.0,453.53,364.44
2017,11,16,8,30,574.0,72.0,1.1,20.0,237.0,514.94,412.16
2017,11,16,8,45,612.0,79.0,1.3,20.5,282.5,557.3,444.1
2017,11,16,9,0,650.0,86.0,1.5,21.0,328.0,598.26,474.07
2017,11,16,9,15,679.5,90.5,1.6,21.5,370.5,628.16,494.39
2017,11,16,9,30,709.0,95.0,1.7,22.0,413.0,655.72,512.58
2017,11,16,9,45,506.5,156.5,1.85,22.5,393.5,566.79,443.11
2017,11,16,10,0,304.0,218.0,2.0,23.0,374.0,467.18,364.8
2017,11,16,10,15,306.0,232.5,2.1,23.0,398.0,477.53,372.29
2017,11,16,10,30,308.0,247.0,2.2,23.0,422.0,486.25,377.88
2017,11,16,10,45,184.5,258.5,2.35,23.5,364.5,390.96,303.39
2017,11,16,11,0,61.0,270.0,2.5,24.0,307.0,300.39,231.7
2017,11,16,11,15,156.5,284.5,2.55,24.5,383.5,382.16,294.73
2017,11,16,11,30,252.0,299.0,2.6,25.0,460.0,449.18,344.35
2017,11,16,11,45,530.0,210.5,2.65,25.5,555.0,539.33,412.31
2017,11,16,12,0,808.0,122.0,2.7,26.0,650.0,601.31,456.92
2017,11,16,12,15,808.5,122.0,2.7,26.5,651.0,570.85,431.35
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,537.98,404.17
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,501.01,373.51
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,462.04,340.75
2017,11,16,13,15,802.0,118.0,2.65,28.0,621.5,419.53,305.27
2017,11,16,13,30,796.0,117.0,2.6,28.0,606.0,375.85,268.15
2017,11,16,13,45,548.0,184.5,2.6,28.0,515.5,310.43,220.37
2017,11,16,14,0,300.0,252.0,2.6,28.0,425.0,270.43,194.92
2017,11,16,14,15,296.5,238.5,2.6,27.5,402.0,238.63,169.91
2017,11,16,14,30,293.0,225.0,2.6,27.0,379.0,207.1,145.88
2017,11,16,14,45,503.5,162.0,2.6,27.0,402.0,154.95,99.62
2017,11,16,15,0,714.0,99.0,2.6,27.0,425.0,83.02,50.5
2017,11,16,15,15,685.5,94.5,2.5,26.5,383.0,64.88,49.49
2017,11,16,15,30,657.0,90.0,2.4,26.0,341.0,63.36,48.46
2017,11,16,15,45,615.0,84.0,2.3,26.0,295.0,60.61,46.23
2017,11,16,16,0,573.0,78.0,2.2,26.0,249.0,57.84,43.91
2017,11,16,16,15,513.5,70.0,1.9,25.5,202.0,53.27,40.04
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,48.64,35.94
2017,11,16,16,45,365.5,49.5,1.35,24.5,111.0,39.7,27.94
2017,11,16,17,0,277.0,37.0,1.1,24.0,67.0,28.89,17.94
2017,11,16,17,15,138.5,18.5,1.15,23.5,33.5,14.55,0.0
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,104.94,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,216.82,161.46
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,299.58,240.57
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,389.27,317.16
2017,11,17,8,15,221.0,72.0,4.2,20.5,114.5,246.96,202.36
2017,11,17,8,30,0.0,86.0,4.5,21.0,86.0,81.47,62.23
2017,11,17,8,45,0.0,103.5,4.85,21.5,103.5,98.13,75.94
2017,11,17,9,0,0.0,121.0,5.2,22.0,121.0,114.59,89.15
2017,11,17,9,15,1.5,136.0,5.35,22.5,136.5,129.28,100.76
2017,11,17,9,30,3.0,151.0,5.5,23.0,152.0,143.92,112.19
2017,11,17,9,45,390.0,124.5,5.7,23.5,323.5,443.25,358.17
2017,11,17,10,0,777.0,98.0,5.9,24.0,495.0,697.17,554.25
2017,11,17,10,15,791.5,100.5,5.95,24.5,526.5,703.01,555.47
2017,11,17,10,30,806.0,103.0,6.0,25.0,558.0,705.51,555.31
2017,11,17,10,45,820.0,103.0,6.05,25.5,583.5,701.56,550.06
2017,11,17,11,0,834.0,103.0,6.1,26.0,609.0,694.17,542.21
2017,11,17,11,15,840.5,104.0,6.05,26.5,626.0,679.3,528.42
2017,11,17,11,30,847.0,105.0,6.0,27.0,643.0,661.19,512.18
2017,11,17,11,45,560.0,204.0,6.0,27.5,561.5,550.42,424.02
2017,11,17,12,0,273.0,303.0,6.0,28.0,480.0,445.35,340.42
2017,11,17,12,15,551.5,209.5,5.95,28.0,568.5,504.44,386.06
2017,11,17,12,30,830.0,116.0,5.9,28.0,657.0,541.57,412.31
2017,11,17,12,45,833.0,112.5,5.85,28.0,650.0,503.79,380.58
2017,11,17,13,0,836.0,109.0,5.8,28.0,643.0,463.73,346.61
2017,11,17,13,15,830.0,108.0,5.7,28.0,627.0,420.24,309.27
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,375.5,270.29
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,327.74,228.08
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,279.17,185.26
2017,11,17,14,15,799.5,98.0,5.5,29.0,534.0,229.68,143.27
2017,11,17,14,30,786.0,96.0,5.4,29.0,503.0,180.59,104.29
2017,11,17,14,45,760.5,94.5,5.35,29.0,465.0,131.55,71.67
2017,11,17,15,0,735.0,93.0,5.3,29.0,427.0,78.47,46.72
2017,11,17,15,15,707.5,89.0,5.15,28.5,385.0,61.13,45.97
2017,11,17,15,30,680.0,85.0,5.0,28.0,343.0,59.83,45.1
2017,11,17,15,45,644.5,78.5,4.9,28.0,297.5,56.57,42.44
2017,11,17,16,0,609.0,72.0,4.8,28.0,252.0,53.23,39.64
2017,11,17,16,15,550.5,64.5,4.45,27.0,204.5,48.87,36.05
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,44.45,32.2
2017,11,17,16,45,404.0,45.5,3.75,25.5,112.5,36.24,24.87
2017,11,17,17,0,316.0,34.0,3.4,25.0,68.0,27.76,16.84
2017,11,17,17,15,158.0,17.0,3.4,24.5,34.0,13.66,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,100.0,17.5,3.45,18.5,26.0,71.74,0.0
2017,11,18,7,30,200.0,35.0,3.5,19.0,52.0,199.01,145.81
2017,11,18,7,45,303.5,49.0,3.6,19.5,95.5,281.13,225.09
2017,11,18,8,0,407.0,63.0,3.7,20.0,139.0,369.49,300.62
2017,11,18,8,15,472.5,73.0,3.85,20.5,186.5,434.07,354.5
2017,11,18,8,30,538.0,83.0,4.0,21.0,234.0,498.79,406.41
2017,11,18,8,45,599.0,86.0,4.2,22.0,282.0,552.51,447.36
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,605.01,485.98
2017,11,18,9,15,692.0,93.5,4.6,23.5,374.0,636.71,508.71
2017,11,18,9,30,724.0,98.0,4.8,24.0,418.0,666.05,529.1
2017,11,18,9,45,766.0,95.0,5.05,24.5,460.0,687.91,543.83
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,710.95,559.38
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.0,717.2,564.68
2017,11,18,10,30,840.0,96.0,6.4,25.0,568.0,720.03,567.43
2017,11,18,10,45,859.0,95.0,6.95,25.5,595.5,718.15,565.41
2017,11,18,11,0,878.0,94.0,7.5,26.0,623.0,712.58,560.04
2017,11,18,11,15,885.0,95.0,7.75,25.5,641.0,693.9,546.11
2017,11,18,11,30,892.0,96.0,8.0,25.0,659.0,675.95,532.32
2017,11,18,11,45,903.0,93.0,8.25,25.0,670.5,653.18,513.62
2017,11,18,12,0,914.0,90.0,8.5,25.0,682.0,627.02,491.91
2017,11,18,12,15,915.0,90.5,8.5,24.5,683.0,595.32,465.95
2017,11,18,12,30,916.0,91.0,8.5,24.0,684.0,560.88,437.22
2017,11,18,12,45,919.0,88.5,8.5,24.0,677.5,522.03,403.58
2017,11,18,13,0,922.0,86.0,8.5,24.0,671.0,480.66,367.17
2017,11,18,13,15,917.0,85.0,8.4,23.5,655.0,435.08,327.3
2017,11,18,13,30,912.0,84.0,8.3,23.0,639.0,387.93,285.26
2017,11,18,13,45,908.0,81.5,8.25,23.0,616.0,338.45,240.2
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,287.75,194.09
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,234.88,147.9
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,182.01,104.72
2017,11,18,14,45,864.5,72.5,7.95,22.0,492.0,128.69,67.95
2017,11,18,15,0,849.0,70.0,7.9,22.0,454.0,69.08,39.33
2017,11,18,15,15,824.5,67.0,7.8,21.5,410.0,50.97,38.59
2017,11,18,15,30,800.0,64.0,7.7,21.0,366.0,49.61,37.6
2017,11,18,15,45,767.5,59.5,7.6,20.5,318.5,47.0,35.48
2017,11,18,16,0,735.0,55.0,7.5,20.0,271.0,44.36,33.27
2017,11,18,16,15,680.0,50.0,7.25,19.5,221.0,41.14,30.46
2017,11,18,16,30,625.0,45.0,7.0,19.0,171.0,37.94,27.52
2017,11,18,16,45,538.0,37.0,6.75,18.5,123.0,31.83,21.84
2017,11,18,17,0,451.0,29.0,6.5,18.0,75.0,25.63,15.58
2017,11,18,17,15,225.5,14.5,6.3,17.5,37.5,11.53,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,138.86,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,329.11,249.85
2017,11,19,7,45,562.0,33.0,3.0,7.5,113.5,414.63,345.09
2017,11,19,8,0,665.0,41.0,3.2,8.0,163.0,504.04,425.08
2017,11,19,8,15,723.5,46.0,3.2,8.5,215.5,562.96,475.99
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,621.61,523.04
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,663.15,553.58
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,696.63,576.59
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,722.76,594.05
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,746.09,609.0
2017,11,19,9,45,778.0,94.0,3.35,13.0,457.0,693.39,565.5
2017,11,19,10,0,649.0,125.0,3.4,14.0,453.0,633.05,515.25
2017,11,19,10,15,657.5,131.0,3.35,14.0,481.0,638.34,518.08
2017,11,19,10,30,666.0,137.0,3.3,14.0,509.0,640.74,518.26
2017,11,19,10,45,689.0,137.0,3.3,14.5,537.0,644.07,518.62
2017,11,19,11,0,712.0,137.0,3.3,15.0,565.0,644.08,516.39
2017,11,19,11,15,702.0,149.0,3.25,15.0,580.5,630.93,504.44
2017,11,19,11,30,692.0,161.0,3.2,15.0,596.0,615.16,490.53
2017,11,19,11,45,607.0,193.5,3.2,15.5,579.0,570.24,453.04
2017,11,19,12,0,522.0,226.0,3.2,16.0,562.0,523.98,414.82
2017,11,19,12,15,570.0,209.5,3.1,16.0,577.0,512.36,404.61
2017,11,19,12,30,618.0,193.0,3.0,16.0,592.0,498.81,392.1
2017,11,19,12,45,681.0,168.0,2.95,16.5,603.0,477.13,372.11
2017,11,19,13,0,744.0,143.0,2.9,17.0,614.0,449.1,346.22
2017,11,19,13,15,739.0,140.0,2.85,17.0,598.0,407.32,309.94
2017,11,19,13,30,734.0,137.0,2.8,17.0,582.0,364.49,272.15
2017,11,19,13,45,839.0,107.5,2.75,17.0,597.0,334.78,241.01
2017,11,19,14,0,944.0,78.0,2.7,17.0,612.0,295.36,200.58
2017,11,19,14,15,931.5,76.5,2.65,16.5,579.5,240.85,152.9
2017,11,19,14,30,919.0,75.0,2.6,16.0,547.0,186.29,108.23
2017,11,19,14,45,901.0,73.0,2.55,16.0,507.5,131.1,70.14
2017,11,19,15,0,883.0,71.0,2.5,16.0,468.0,69.91,41.06
2017,11,19,15,15,858.0,68.0,2.3,15.5,422.5,52.05,40.55
2017,11,19,15,30,833.0,65.0,2.1,15.0,377.0,50.69,39.56
2017,11,19,15,45,796.0,61.0,1.95,15.0,327.5,48.46,37.66
2017,11,19,16,0,759.0,57.0,1.8,15.0,278.0,46.24,35.71
2017,11,19,16,15,702.0,51.5,1.6,14.0,226.5,42.62,32.56
2017,11,19,16,30,645.0,46.0,1.4,13.0,175.0,39.0,29.24
2017,11,19,16,45,547.5,38.0,1.2,12.5,125.5,32.88,23.42
