Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,26.7,16.95
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,11.99,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,141.0,14.5,0.45,7.5,26.0,91.11,0.0
2017,11,20,7,30,282.0,29.0,0.4,8.0,52.0,235.8,172.61
2017,11,20,7,45,378.5,41.5,0.4,8.5,96.0,316.76,258.11
2017,11,20,8,0,475.0,54.0,0.4,9.0,140.0,401.69,330.71
2017,11,20,8,15,541.0,62.0,0.55,9.5,188.5,464.57,383.44
2017,11,20,8,30,607.0,70.0,0.7,10.0,237.0,527.94,434.42
2017,11,20,8,45,643.0,78.0,0.85,11.0,283.0,570.28,466.36
2017,11,20,9,0,679.0,86.0,1.0,12.0,329.0,611.06,496.01
2017,11,20,9,15,709.5,90.5,1.35,12.5,373.0,641.74,519.95
2017,11,20,9,30,740.0,95.0,1.7,13.0,417.0,670.0,541.24
2017,11,20,9,45,763.0,98.0,2.1,14.0,456.0,688.3,553.98
2017,11,20,10,0,786.0,101.0,2.5,15.0,495.0,700.49,561.88
2017,11,20,10,15,801.5,103.5,2.6,15.0,527.5,707.04,565.98
2017,11,20,10,30,817.0,106.0,2.7,15.0,560.0,710.2,567.39
2017,11,20,10,45,832.0,106.5,2.8,15.5,586.0,707.41,563.29
2017,11,20,11,0,847.0,107.0,2.9,16.0,612.0,701.09,556.54
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.0,686.4,543.25
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,668.4,527.43
2017,11,20,11,45,880.0,103.0,3.15,17.5,660.5,647.44,509.8
2017,11,20,12,0,899.0,97.0,3.3,18.0,673.0,621.38,487.98
2017,11,20,12,15,899.5,97.0,3.4,18.0,674.0,589.45,461.79
2017,11,20,12,30,900.0,97.0,3.5,18.0,675.0,554.88,432.96
2017,11,20,12,45,899.5,96.0,3.6,18.5,668.0,516.42,399.66
2017,11,20,13,0,899.0,95.0,3.7,19.0,661.0,475.71,363.84
2017,11,20,13,15,894.0,94.0,3.7,19.0,645.0,431.16,324.78
2017,11,20,13,30,889.0,93.0,3.7,19.0,629.0,385.07,283.67
2017,11,20,13,45,881.0,91.0,3.75,19.0,605.5,331.85,236.42
2017,11,20,14,0,873.0,89.0,3.8,19.0,582.0,281.26,191.0
2017,11,20,14,15,860.0,87.0,3.75,19.0,550.5,229.2,145.47
2017,11,20,14,30,847.0,85.0,3.7,19.0,519.0,177.37,103.15
2017,11,20,14,45,829.5,82.5,3.7,19.0,481.0,125.25,67.45
2017,11,20,15,0,812.0,80.0,3.7,19.0,443.0,74.34,45.73
2017,11,20,15,15,785.5,76.5,3.55,18.5,399.5,58.21,45.43
2017,11,20,15,30,759.0,73.0,3.4,18.0,356.0,56.72,44.34
2017,11,20,15,45,721.5,68.0,3.3,18.0,308.5,53.93,41.98
2017,11,20,16,0,684.0,63.0,3.2,18.0,261.0,46.68,35.63
2017,11,20,16,15,624.5,56.5,2.75,17.0,211.5,42.8,32.28
2017,11,20,16,30,565.0,50.0,2.3,16.0,162.0,38.87,28.72
2017,11,20,16,45,467.5,40.5,1.9,15.0,115.5,32.15,22.48
2017,11,20,17,0,370.0,31.0,1.5,14.0,69.0,25.26,15.5
2017,11,20,17,15,185.0,15.5,1.5,13.5,34.5,12.43,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,25.93,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,71.37,47.6
2017,11,21,7,45,85.0,48.0,3.45,10.5,61.0,120.58,96.84
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,168.12,139.69
2017,11,21,8,15,141.5,89.0,3.75,11.5,122.0,206.12,173.19
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,243.69,205.36
2017,11,21,8,45,179.0,128.0,3.9,13.0,185.5,275.71,231.61
2017,11,21,9,0,197.0,146.0,4.0,14.0,217.0,307.46,256.83
2017,11,21,9,15,321.0,147.5,4.1,14.5,279.5,407.32,339.15
2017,11,21,9,30,445.0,149.0,4.2,15.0,342.0,509.98,420.87
2017,11,21,9,45,438.5,166.5,4.3,16.0,370.5,521.52,426.61
2017,11,21,10,0,432.0,184.0,4.4,17.0,399.0,530.7,430.77
2017,11,21,10,15,374.5,210.5,4.35,17.5,405.5,499.01,403.02
2017,11,21,10,30,317.0,237.0,4.3,18.0,412.0,478.46,383.98
2017,11,21,10,45,409.0,224.5,4.25,18.5,461.0,530.3,423.45
2017,11,21,11,0,501.0,212.0,4.2,19.0,510.0,568.35,451.43
2017,11,21,11,15,692.5,154.5,4.05,19.0,579.0,627.02,496.57
2017,11,21,11,30,884.0,97.0,3.9,19.0,648.0,668.89,527.75
2017,11,21,11,45,708.5,158.5,3.8,19.5,604.5,596.48,468.32
2017,11,21,12,0,533.0,220.0,3.7,20.0,561.0,522.84,408.84
2017,11,21,12,15,408.0,257.5,3.5,20.0,518.5,460.76,359.43
2017,11,21,12,30,283.0,295.0,3.3,20.0,476.0,410.1,318.86
2017,11,21,12,45,315.0,284.5,3.15,20.5,484.0,399.11,308.62
2017,11,21,13,0,347.0,274.0,3.0,21.0,492.0,385.13,295.47
2017,11,21,13,15,461.5,231.0,2.75,21.0,513.5,373.31,282.84
2017,11,21,13,30,576.0,188.0,2.5,21.0,535.0,350.34,259.87
2017,11,21,13,45,498.0,204.0,2.25,21.0,495.5,307.57,225.02
2017,11,21,14,0,420.0,220.0,2.0,21.0,456.0,270.83,195.96
2017,11,21,14,15,561.5,166.5,1.9,21.0,463.5,230.1,156.44
2017,11,21,14,30,703.0,113.0,1.8,21.0,471.0,174.22,105.61
2017,11,21,14,45,734.0,101.5,1.75,21.5,451.0,126.18,70.98
2017,11,21,15,0,765.0,90.0,1.7,22.0,431.0,80.56,51.24
2017,11,21,15,15,737.0,86.0,1.7,21.5,388.0,59.57,46.02
2017,11,21,15,30,709.0,82.0,1.7,21.0,345.0,58.15,45.03
2017,11,21,15,45,670.5,76.0,1.75,21.0,298.5,55.13,42.5
2017,11,21,16,0,632.0,70.0,1.8,21.0,252.0,52.07,39.86
2017,11,21,16,15,571.0,62.5,1.85,20.0,203.5,47.61,36.05
2017,11,21,16,30,510.0,55.0,1.9,19.0,155.0,43.07,31.99
2017,11,21,16,45,414.0,44.0,1.95,18.0,110.0,35.2,24.78
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,27.09,16.7
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,13.35,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.5,96.98,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,49.0,245.15,173.35
2017,11,22,7,45,430.5,35.0,5.4,7.5,95.0,338.83,283.05
2017,11,22,8,0,548.0,45.0,5.6,8.0,141.0,434.65,370.63
2017,11,22,8,15,614.5,51.5,5.7,8.5,190.5,496.68,426.32
2017,11,22,8,30,681.0,58.0,5.8,9.0,240.0,554.74,476.36
2017,11,22,8,45,728.0,62.0,5.9,9.5,289.5,601.58,514.58
2017,11,22,9,0,775.0,66.0,6.0,10.0,339.0,646.82,549.89
2017,11,22,9,15,698.0,86.5,5.9,10.5,356.5,624.8,529.41
2017,11,22,9,30,621.0,107.0,5.8,11.0,374.0,594.15,501.16
2017,11,22,9,45,752.0,91.5,5.7,11.5,443.0,665.53,557.2
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,732.46,606.78
2017,11,22,10,15,898.0,77.5,5.45,12.5,546.0,737.64,607.45
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,739.3,605.78
2017,11,22,10,45,926.5,79.5,5.2,13.5,607.5,735.18,600.03
2017,11,22,11,0,940.0,80.0,5.1,14.0,635.0,727.38,591.2
2017,11,22,11,15,947.0,80.5,4.95,14.5,654.0,711.56,575.55
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,692.22,557.17
2017,11,22,11,45,958.0,81.5,4.7,15.5,683.0,667.57,534.8
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,639.64,509.72
2017,11,22,12,15,963.0,82.0,4.5,16.0,694.5,606.4,481.19
2017,11,22,12,30,964.0,82.0,4.4,16.0,696.0,570.29,449.91
2017,11,22,12,45,965.0,81.0,4.35,16.5,689.0,530.53,414.49
2017,11,22,13,0,966.0,80.0,4.3,17.0,682.0,488.22,376.36
2017,11,22,13,15,961.0,79.0,4.25,17.0,666.0,441.23,334.53
2017,11,22,13,30,956.0,78.0,4.2,17.0,650.0,392.56,290.48
2017,11,22,13,45,949.5,76.0,4.2,17.5,625.5,341.14,243.21
2017,11,22,14,0,943.0,74.0,4.2,18.0,601.0,288.65,195.09
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.0,234.57,147.46
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,180.45,103.15
2017,11,22,14,45,897.5,70.0,4.25,18.0,497.5,126.25,66.48
2017,11,22,15,0,877.0,69.0,4.3,18.0,458.0,73.28,45.15
2017,11,22,15,15,851.5,66.0,4.15,17.5,413.0,50.64,38.99
2017,11,22,15,30,826.0,63.0,4.0,17.0,368.0,49.22,37.93
2017,11,22,15,45,789.5,59.0,3.9,17.0,319.5,46.94,35.99
2017,11,22,16,0,753.0,55.0,3.8,17.0,271.0,44.66,33.99
2017,11,22,16,15,695.0,49.5,3.3,15.5,220.0,40.97,30.85
2017,11,22,16,30,637.0,44.0,2.8,14.0,169.0,37.27,27.53
2017,11,22,16,45,538.5,36.0,2.3,13.0,120.0,31.08,21.71
2017,11,22,17,0,440.0,28.0,1.8,12.0,71.0,24.81,15.14
2017,11,22,17,15,220.0,14.0,1.75,11.5,35.5,11.18,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,111.44,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,266.09,181.17
2017,11,23,7,45,483.5,32.0,1.55,6.0,96.5,358.9,296.16
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,452.25,379.02
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.0,513.12,430.94
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,574.02,479.78
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,614.11,508.54
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,652.3,534.43
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,680.5,551.24
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,705.97,565.37
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,721.32,571.66
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,727.96,571.61
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,732.37,572.38
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,733.28,570.81
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,726.38,563.49
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,715.97,553.32
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.0,700.05,538.86
2017,11,23,11,30,937.0,82.0,1.0,18.0,659.0,680.71,521.93
2017,11,23,11,45,941.5,81.0,1.0,18.5,669.0,655.36,501.18
2017,11,23,12,0,946.0,80.0,1.0,19.0,679.0,626.82,477.89
2017,11,23,12,15,946.0,80.0,0.95,19.5,679.5,593.71,450.47
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,557.85,420.6
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,517.75,387.46
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,475.43,351.89
2017,11,23,13,15,935.5,78.0,0.85,21.0,647.5,429.46,313.14
2017,11,23,13,30,930.0,77.0,0.8,21.0,631.0,381.92,272.29
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.0,331.87,229.01
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,280.91,184.71
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,228.33,140.08
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,175.8,98.5
2017,11,23,14,45,869.5,69.0,0.7,21.0,481.5,122.73,63.56
2017,11,23,15,0,851.0,67.0,0.7,21.0,443.0,70.74,43.08
2017,11,23,15,15,825.5,64.5,0.6,20.5,399.5,49.35,37.4
2017,11,23,15,30,800.0,62.0,0.5,20.0,356.0,48.31,36.7
2017,11,23,15,45,763.5,58.0,0.45,20.0,308.5,46.01,34.78
2017,11,23,16,0,727.0,54.0,0.4,20.0,261.0,43.72,32.79
2017,11,23,16,15,670.0,48.5,0.5,19.0,211.5,40.02,29.61
2017,11,23,16,30,613.0,43.0,0.6,18.0,162.0,36.31,26.25
2017,11,23,16,45,515.5,35.5,0.7,17.5,115.0,30.58,20.86
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,22.73,13.02
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,11.19,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,105.6,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,252.7,161.96
2017,11,24,7,45,465.5,30.5,2.65,10.0,91.5,345.14,281.85
2017,11,24,8,0,578.0,39.0,3.0,11.0,136.0,437.02,364.12
2017,11,24,8,15,641.5,44.5,3.0,11.5,185.0,497.13,416.44
2017,11,24,8,30,705.0,50.0,3.0,12.0,234.0,557.46,466.19
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.0,599.42,497.64
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,639.75,526.29
2017,11,24,9,15,812.5,61.0,3.25,15.0,374.5,667.88,545.54
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,687.55,557.93
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,703.18,567.07
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,715.66,573.74
2017,11,24,10,15,890.0,70.5,4.05,18.5,529.5,719.69,574.52
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,720.28,572.92
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.0,713.88,565.37
2017,11,24,11,0,919.0,75.0,4.3,21.0,612.0,703.98,554.89
2017,11,24,11,15,924.5,75.5,4.3,21.0,629.5,687.86,541.24
2017,11,24,11,30,930.0,76.0,4.3,21.0,647.0,668.37,524.94
2017,11,24,11,45,927.5,79.0,4.35,21.5,655.5,643.28,503.31
2017,11,24,12,0,925.0,82.0,4.4,22.0,664.0,615.25,479.3
2017,11,24,12,15,925.0,82.0,4.4,22.0,665.0,582.88,452.44
2017,11,24,12,30,925.0,82.0,4.4,22.0,666.0,547.82,422.98
2017,11,24,12,45,921.0,82.0,4.45,22.5,658.0,508.36,388.87
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,466.82,352.46
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,422.39,313.64
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,376.4,272.79
2017,11,24,13,45,896.5,80.0,4.5,23.0,594.0,327.5,229.19
2017,11,24,14,0,887.0,79.0,4.5,23.0,570.0,277.86,184.97
2017,11,24,14,15,760.5,105.0,4.45,23.0,510.0,217.95,138.47
2017,11,24,14,30,634.0,131.0,4.4,23.0,450.0,177.85,111.28
2017,11,24,14,45,716.0,104.5,4.4,23.0,439.5,125.74,71.48
2017,11,24,15,0,798.0,78.0,4.4,23.0,429.0,70.59,43.56
2017,11,24,15,15,771.0,74.5,4.15,22.5,386.5,56.8,43.48
2017,11,24,15,30,744.0,71.0,3.9,22.0,344.0,55.25,42.35
2017,11,24,15,45,705.5,66.5,3.65,21.5,297.5,52.82,40.4
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,46.03,34.59
2017,11,24,16,15,608.0,55.5,3.0,20.0,203.0,42.12,31.25
2017,11,24,16,30,549.0,49.0,2.6,19.0,155.0,38.17,27.68
2017,11,24,16,45,451.0,39.5,2.25,18.0,109.5,31.41,21.46
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,24.49,14.38
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,12.08,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,72.54,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,188.72,112.5
2017,11,25,7,45,342.5,37.0,1.75,10.0,82.5,284.52,230.82
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,378.25,313.64
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.0,443.22,368.73
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,509.1,421.42
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,557.18,456.84
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,604.14,489.36
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,634.56,509.58
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,659.14,524.75
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,678.47,536.22
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,694.68,545.33
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,700.99,547.93
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,703.92,547.92
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,699.38,541.85
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,691.41,533.3
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.0,676.66,520.52
2017,11,25,11,30,870.0,102.0,1.9,22.0,633.0,658.62,505.28
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.0,636.28,487.32
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,613.03,468.18
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,580.97,441.77
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,546.26,412.9
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,507.41,380.51
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,466.46,345.76
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,421.78,307.84
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,375.64,267.93
2017,11,25,13,45,825.0,99.0,2.45,25.5,572.5,318.34,220.32
2017,11,25,14,0,754.0,113.0,2.5,26.0,530.0,265.0,176.48
2017,11,25,14,15,801.0,96.5,2.45,26.0,517.5,222.74,138.32
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,170.47,94.81
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,119.01,61.27
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,68.97,41.79
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.0,55.35,41.69
2017,11,25,15,30,754.0,69.0,1.8,25.0,344.0,53.73,40.52
2017,11,25,15,45,714.0,65.0,1.55,24.5,297.5,51.65,38.89
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,45.32,33.55
2017,11,25,16,15,614.0,54.5,1.25,22.5,202.5,41.37,30.27
2017,11,25,16,30,554.0,48.0,1.2,21.0,154.0,37.37,26.76
2017,11,25,16,45,453.5,39.0,1.2,20.0,108.5,31.01,20.93
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,24.52,14.22
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,12.1,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,115.5,11.5,2.5,10.5,19.0,72.41,0.0
2017,11,26,7,30,231.0,23.0,2.7,11.0,38.0,187.2,102.11
2017,11,26,7,45,348.5,35.0,2.95,11.5,80.5,285.02,230.19
2017,11,26,8,0,466.0,47.0,3.2,12.0,123.0,379.7,315.31
2017,11,26,8,15,536.0,54.5,3.05,12.5,170.0,443.04,370.3
2017,11,26,8,30,606.0,62.0,2.9,13.0,217.0,507.29,423.27
2017,11,26,8,45,652.0,67.5,2.8,14.0,264.0,552.92,458.3
2017,11,26,9,0,698.0,73.0,2.7,15.0,311.0,597.41,490.71
2017,11,26,9,15,728.5,77.0,2.55,16.0,354.5,627.45,510.38
2017,11,26,9,30,759.0,81.0,2.4,17.0,398.0,652.08,524.96
2017,11,26,9,45,781.0,84.5,2.3,18.0,436.5,670.91,535.02
2017,11,26,10,0,803.0,88.0,2.2,19.0,475.0,686.66,542.61
2017,11,26,10,15,818.5,90.0,2.05,19.5,507.5,692.86,543.87
2017,11,26,10,30,834.0,92.0,1.9,20.0,540.0,695.72,542.47
2017,11,26,10,45,845.0,93.5,1.8,21.0,565.5,691.48,535.15
2017,11,26,11,0,856.0,95.0,1.7,22.0,591.0,683.82,525.41
2017,11,26,11,15,862.5,96.5,1.65,22.0,608.5,669.78,513.46
2017,11,26,11,30,869.0,98.0,1.6,22.0,626.0,652.44,499.08
2017,11,26,11,45,868.5,100.0,1.6,22.5,635.0,628.15,478.95
2017,11,26,12,0,868.0,102.0,1.6,23.0,644.0,601.03,456.56
2017,11,26,12,15,868.0,102.5,1.6,23.0,645.0,570.02,431.9
2017,11,26,12,30,868.0,103.0,1.6,23.0,646.0,536.45,404.81
2017,11,26,12,45,592.5,188.0,1.65,23.5,557.0,445.0,334.98
2017,11,26,13,0,317.0,273.0,1.7,24.0,468.0,369.83,278.46
2017,11,26,13,15,585.0,186.0,1.75,24.0,534.5,380.64,281.73
2017,11,26,13,30,853.0,99.0,1.8,24.0,601.0,369.37,264.25
2017,11,26,13,45,844.5,97.0,1.85,24.0,578.0,321.58,222.78
2017,11,26,14,0,836.0,95.0,1.9,24.0,555.0,273.15,180.77
2017,11,26,14,15,822.5,93.0,1.85,24.0,525.0,223.37,138.72
2017,11,26,14,30,809.0,91.0,1.8,24.0,495.0,173.92,99.84
2017,11,26,14,45,770.5,93.5,1.8,24.0,455.5,126.76,70.06
2017,11,26,15,0,732.0,96.0,1.8,24.0,416.0,76.53,49.24
2017,11,26,15,15,703.0,91.5,1.65,23.5,374.0,63.79,49.27
2017,11,26,15,30,674.0,87.0,1.5,23.0,332.0,62.13,48.08
2017,11,26,15,45,636.5,80.5,1.4,23.0,287.0,58.85,45.34
2017,11,26,16,0,599.0,74.0,1.3,23.0,242.0,55.52,42.48
2017,11,26,16,15,537.5,65.5,1.2,21.5,195.0,50.33,38.15
2017,11,26,16,30,476.0,57.0,1.1,20.0,148.0,45.03,33.5
2017,11,26,16,45,382.0,45.0,1.05,19.0,104.0,36.3,25.55
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,27.29,16.47
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,13.48,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,61.89,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,163.56,79.0
2017,11,27,7,45,304.5,37.5,1.6,12.0,77.0,260.15,207.81
2017,11,27,8,0,418.0,51.0,1.8,13.0,118.0,352.63,289.72
2017,11,27,8,15,490.0,60.5,2.0,13.5,165.0,418.82,346.79
2017,11,27,8,30,562.0,70.0,2.2,14.0,212.0,485.94,402.33
2017,11,27,8,45,611.5,76.0,2.45,15.0,258.5,534.06,440.22
2017,11,27,9,0,661.0,82.0,2.7,16.0,305.0,581.05,475.79
2017,11,27,9,15,693.5,87.0,2.95,17.0,348.5,613.36,498.87
2017,11,27,9,30,726.0,92.0,3.2,18.0,392.0,643.38,519.57
2017,11,27,9,45,749.0,95.5,3.45,19.0,430.5,662.27,531.37
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,678.23,540.72
2017,11,27,10,15,472.5,172.0,3.75,20.0,403.0,533.88,426.16
2017,11,27,10,30,173.0,245.0,3.8,20.0,337.0,372.86,296.44
2017,11,27,10,45,500.5,176.5,3.85,20.5,461.0,538.97,428.9
2017,11,27,11,0,828.0,108.0,3.9,21.0,585.0,677.39,533.59
2017,11,27,11,15,835.5,109.0,3.95,21.5,602.5,663.88,520.28
2017,11,27,11,30,843.0,110.0,4.0,22.0,620.0,647.13,505.32
2017,11,27,11,45,434.5,177.0,4.05,22.5,440.5,439.66,344.43
2017,11,27,12,0,26.0,244.0,4.1,23.0,261.0,232.44,179.78
2017,11,27,12,15,170.5,261.5,4.1,23.0,368.5,330.18,256.8
2017,11,27,12,30,315.0,279.0,4.1,23.0,476.0,410.22,316.92
2017,11,27,12,45,599.5,187.0,4.15,23.5,556.0,449.24,343.57
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,459.95,345.68
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,415.77,307.2
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,370.15,267.04
2017,11,27,13,45,866.0,91.0,4.1,24.0,582.5,322.02,224.46
2017,11,27,14,0,859.0,89.0,4.1,24.0,560.0,273.06,181.16
2017,11,27,14,15,845.5,87.0,4.05,24.0,529.5,222.29,137.73
2017,11,27,14,30,832.0,85.0,4.0,24.0,499.0,171.78,97.63
2017,11,27,14,45,814.5,82.0,4.0,24.0,462.5,120.68,63.88
2017,11,27,15,0,797.0,79.0,4.0,24.0,426.0,70.77,44.06
2017,11,27,15,15,770.5,75.5,3.8,23.5,383.5,57.77,44.14
2017,11,27,15,30,744.0,72.0,3.6,23.0,341.0,56.24,43.03
2017,11,27,15,45,706.5,67.0,3.45,23.0,295.0,53.4,40.65
2017,11,27,16,0,669.0,62.0,3.3,23.0,249.0,46.17,34.41
2017,11,27,16,15,609.5,55.5,2.85,21.5,201.5,42.25,31.14
2017,11,27,16,30,550.0,49.0,2.4,20.0,154.0,38.28,27.64
2017,11,27,16,45,453.0,39.5,2.0,19.0,108.5,31.52,21.42
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,24.59,14.23
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,12.14,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,72.71,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,185.04,77.12
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,290.12,231.57
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,389.82,320.96
2017,11,28,8,15,566.0,50.0,2.95,14.0,168.5,453.86,376.39
2017,11,28,8,30,638.0,57.0,3.2,15.0,216.0,519.01,430.05
2017,11,28,8,45,688.5,61.0,3.45,16.0,264.0,561.96,464.08
2017,11,28,9,0,739.0,65.0,3.7,17.0,312.0,608.73,499.3
2017,11,28,9,15,769.0,68.5,4.05,17.5,356.0,638.79,521.38
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,666.31,541.33
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,684.6,553.22
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,699.77,562.6
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,705.29,564.38
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,702.72,560.23
2017,11,28,10,45,886.0,81.0,5.2,21.5,570.5,698.22,554.83
2017,11,28,11,0,897.0,82.0,5.3,22.0,596.0,690.27,546.52
2017,11,28,11,15,903.5,83.0,5.25,22.5,614.0,675.92,532.79
2017,11,28,11,30,910.0,84.0,5.2,23.0,632.0,658.21,516.47
2017,11,28,11,45,906.5,87.0,5.2,23.5,640.5,633.23,494.67
2017,11,28,12,0,903.0,90.0,5.2,24.0,649.0,605.44,470.56
2017,11,28,12,15,903.0,90.0,5.15,24.0,650.0,573.99,444.2
2017,11,28,12,30,903.0,90.0,5.1,24.0,651.0,539.93,415.33
2017,11,28,12,45,898.5,90.5,5.1,24.5,643.5,501.76,382.1
2017,11,28,13,0,894.0,91.0,5.1,25.0,636.0,461.59,346.72
2017,11,28,13,15,888.0,90.5,5.0,25.0,620.5,418.16,308.74
2017,11,28,13,30,882.0,90.0,4.9,25.0,605.0,373.26,268.92
2017,11,28,13,45,869.5,89.5,4.8,25.0,581.5,321.29,223.38
2017,11,28,14,0,857.0,89.0,4.7,25.0,558.0,272.24,180.16
2017,11,28,14,15,843.5,87.0,4.55,25.0,527.5,221.65,136.91
2017,11,28,14,30,830.0,85.0,4.4,25.0,497.0,171.33,97.05
2017,11,28,14,45,804.0,84.0,4.3,25.0,459.0,121.37,64.61
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,73.5,46.36
2017,11,28,15,15,749.5,79.5,3.85,24.5,378.5,60.91,46.63
2017,11,28,15,30,721.0,76.0,3.5,24.0,336.0,54.16,41.06
2017,11,28,15,45,677.5,71.0,3.2,24.0,290.0,51.69,39.01
2017,11,28,16,0,634.0,66.0,2.9,24.0,244.0,49.23,36.9
2017,11,28,16,15,572.0,59.0,2.5,22.5,196.5,45.04,33.4
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,40.79,29.67
2017,11,28,16,45,406.0,42.0,1.75,20.0,104.5,33.68,23.16
2017,11,28,17,0,302.0,32.0,1.4,19.0,60.0,26.42,15.58
2017,11,28,17,15,151.0,16.0,1.4,18.5,30.0,13.05,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,57.08,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,150.35,49.16
2017,11,29,7,45,306.0,34.5,3.95,10.5,73.0,256.43,205.46
2017,11,29,8,0,434.0,47.0,4.1,11.0,114.0,356.04,296.69
2017,11,29,8,15,509.0,55.5,4.2,11.5,161.0,422.75,355.92
2017,11,29,8,30,584.0,64.0,4.3,12.0,208.0,490.61,413.65
2017,11,29,8,45,636.0,69.0,4.4,13.0,255.0,539.21,452.79
2017,11,29,9,0,688.0,74.0,4.5,14.0,302.0,586.81,489.5
2017,11,29,9,15,720.5,78.5,4.4,14.5,346.0,618.72,512.7
2017,11,29,9,30,753.0,83.0,4.3,15.0,390.0,644.9,530.78
2017,11,29,9,45,777.5,85.5,4.2,15.5,429.0,664.43,543.01
2017,11,29,10,0,802.0,88.0,4.1,16.0,468.0,680.91,552.93
2017,11,29,10,15,818.5,90.5,4.0,16.5,501.0,688.52,555.87
2017,11,29,10,30,835.0,93.0,3.9,17.0,534.0,692.77,556.14
2017,11,29,10,45,847.0,94.5,3.8,18.0,560.0,689.38,549.61
2017,11,29,11,0,859.0,96.0,3.7,19.0,586.0,682.54,540.5
2017,11,29,11,15,866.0,97.0,3.6,19.0,604.5,668.46,528.02
2017,11,29,11,30,873.0,98.0,3.5,19.0,623.0,651.08,512.96
2017,11,29,11,45,878.5,98.5,3.45,19.5,633.0,629.02,493.45
2017,11,29,12,0,884.0,99.0,3.4,20.0,643.0,603.83,471.38
2017,11,29,12,15,884.5,99.0,3.3,20.0,645.0,572.42,445.07
2017,11,29,12,30,885.0,99.0,3.2,20.0,647.0,538.4,416.29
2017,11,29,12,45,886.0,97.5,3.15,20.5,641.0,500.74,383.52
2017,11,29,13,0,887.0,96.0,3.1,21.0,635.0,460.75,348.32
2017,11,29,13,15,881.5,95.0,3.0,21.0,620.0,416.61,309.84
2017,11,29,13,30,876.0,94.0,2.9,21.0,605.0,371.03,269.5
2017,11,29,13,45,871.5,91.0,2.85,21.5,583.0,322.78,226.11
2017,11,29,14,0,867.0,88.0,2.8,22.0,561.0,273.46,181.94
2017,11,29,14,15,854.0,86.0,2.65,22.0,530.5,222.55,138.26
2017,11,29,14,30,841.0,84.0,2.5,22.0,500.0,171.84,97.88
2017,11,29,14,45,826.5,80.5,2.45,22.0,464.0,120.24,63.62
2017,11,29,15,0,812.0,77.0,2.4,22.0,428.0,69.5,43.31
2017,11,29,15,15,785.5,73.5,2.15,21.5,385.5,56.37,43.32
2017,11,29,15,30,759.0,70.0,1.9,21.0,343.0,54.77,42.13
2017,11,29,15,45,723.5,65.0,1.7,21.0,297.0,51.87,39.68
2017,11,29,16,0,688.0,60.0,1.5,21.0,251.0,48.95,37.15
2017,11,29,16,15,627.5,54.0,1.3,20.0,203.0,41.15,30.4
2017,11,29,16,30,567.0,48.0,1.1,19.0,155.0,37.54,27.13
2017,11,29,16,45,467.5,38.5,0.95,18.0,109.0,30.71,20.84
2017,11,29,17,0,368.0,29.0,0.8,17.0,63.0,23.72,13.55
2017,11,29,17,15,184.0,14.5,0.8,16.5,31.5,11.71,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
