Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.5,10.5,1.05,9.5,15.5,59.32,0.0
2017,11,30,7,30,189.0,21.0,1.2,10.0,31.0,154.1,34.12
2017,11,30,7,45,311.0,33.5,1.35,11.0,71.0,257.52,203.24
2017,11,30,8,0,433.0,46.0,1.5,12.0,111.0,353.18,289.58
2017,11,30,8,15,507.5,54.5,1.55,12.5,158.0,419.35,346.68
2017,11,30,8,30,582.0,63.0,1.6,13.0,205.0,486.69,402.09
2017,11,30,8,45,628.5,69.0,1.65,13.5,251.0,532.69,438.44
2017,11,30,9,0,675.0,75.0,1.7,14.0,297.0,577.59,472.48
2017,11,30,9,15,337.5,102.0,1.5,15.0,213.0,372.25,305.85
2017,11,30,9,30,0.0,129.0,1.3,16.0,129.0,120.43,94.98
2017,11,30,9,45,23.0,161.5,1.1,17.5,172.5,168.62,134.63
2017,11,30,10,0,46.0,194.0,0.9,19.0,216.0,227.52,180.56
2017,11,30,10,15,431.0,145.5,0.95,19.5,371.0,473.74,375.78
2017,11,30,10,30,816.0,97.0,1.0,20.0,526.0,682.62,527.75
2017,11,30,10,45,826.5,99.0,1.1,21.0,551.5,679.0,520.37
2017,11,30,11,0,837.0,101.0,1.2,22.0,577.0,672.03,512.93
2017,11,30,11,15,844.0,102.5,1.1,22.0,594.5,658.9,501.18
2017,11,30,11,30,851.0,104.0,1.0,22.0,612.0,642.51,487.06
2017,11,30,11,45,609.5,183.0,0.95,22.5,550.0,551.19,417.16
2017,11,30,12,0,368.0,262.0,0.9,23.0,488.0,456.38,345.29
2017,11,30,12,15,293.5,276.5,0.85,23.0,457.5,412.73,312.46
2017,11,30,12,30,219.0,291.0,0.8,23.0,427.0,369.27,279.46
2017,11,30,12,45,299.5,273.0,0.8,23.5,456.0,379.68,285.7
2017,11,30,13,0,380.0,255.0,0.8,24.0,485.0,380.49,283.54
2017,11,30,13,15,613.0,178.0,0.75,24.0,538.5,385.08,281.43
2017,11,30,13,30,846.0,101.0,0.7,24.0,592.0,366.93,259.32
2017,11,30,13,45,837.5,99.0,0.7,24.0,569.5,319.79,219.1
2017,11,30,14,0,829.0,97.0,0.7,24.0,547.0,272.02,178.36
2017,11,30,14,15,815.0,94.5,0.75,24.0,517.0,222.4,137.3
2017,11,30,14,30,801.0,92.0,0.8,24.0,487.0,173.16,99.19
2017,11,30,14,45,772.5,91.5,0.85,24.0,449.5,125.07,68.6
2017,11,30,15,0,744.0,91.0,0.9,24.0,412.0,73.18,46.51
2017,11,30,15,15,715.0,86.5,0.9,23.5,370.5,60.39,46.37
2017,11,30,15,30,686.0,82.0,0.9,23.0,329.0,58.57,45.04
2017,11,30,15,45,644.5,76.5,0.95,23.0,283.5,55.91,42.81
2017,11,30,16,0,603.0,71.0,1.0,23.0,238.0,53.24,40.52
2017,11,30,16,15,540.5,63.0,1.0,21.5,191.5,48.36,36.44
2017,11,30,16,30,478.0,55.0,1.0,20.0,145.0,43.4,32.07
2017,11,30,16,45,380.5,43.5,1.0,19.0,101.5,35.04,24.43
2017,11,30,17,0,283.0,32.0,1.0,18.0,58.0,26.43,15.61
2017,11,30,17,15,141.5,16.0,1.1,17.5,29.0,13.07,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.28,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,34.15,0.0
2017,12,1,7,45,177.0,39.5,1.05,11.0,66.0,187.36,146.23
2017,12,1,8,0,354.0,52.0,1.2,12.0,105.0,310.28,254.09
2017,12,1,8,15,429.5,63.0,1.2,12.5,150.5,377.47,311.6
2017,12,1,8,30,505.0,74.0,1.2,13.0,196.0,447.02,368.58
2017,12,1,8,45,562.5,80.5,1.2,13.5,242.5,500.29,410.41
2017,12,1,9,0,620.0,87.0,1.2,14.0,289.0,552.62,449.83
2017,12,1,9,15,654.5,92.5,1.35,15.0,332.0,586.54,474.03
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,618.28,495.95
2017,12,1,9,45,718.0,100.5,1.7,17.5,414.0,640.22,509.5
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,659.33,520.59
2017,12,1,10,15,764.5,106.0,1.95,19.5,485.5,667.93,524.69
2017,12,1,10,30,782.0,109.0,2.0,20.0,518.0,673.33,526.45
2017,12,1,10,45,796.5,110.0,2.1,20.5,544.0,669.1,521.6
2017,12,1,11,0,811.0,111.0,2.2,21.0,570.0,664.13,516.11
2017,12,1,11,15,818.5,112.5,2.2,21.5,587.5,651.76,504.56
2017,12,1,11,30,826.0,114.0,2.2,22.0,605.0,636.17,490.64
2017,12,1,11,45,848.0,107.0,2.25,22.5,618.5,617.56,474.83
2017,12,1,12,0,870.0,100.0,2.3,23.0,632.0,595.16,455.91
2017,12,1,12,15,870.0,100.0,2.3,23.0,633.5,564.12,430.78
2017,12,1,12,30,870.0,100.0,2.3,23.0,635.0,530.54,403.26
2017,12,1,12,45,868.0,99.5,2.3,23.5,628.5,493.17,371.55
2017,12,1,13,0,866.0,99.0,2.3,24.0,622.0,453.73,337.64
2017,12,1,13,15,860.0,98.0,2.3,24.0,607.0,410.44,300.78
2017,12,1,13,30,854.0,97.0,2.3,24.0,592.0,365.8,262.09
2017,12,1,13,45,844.5,95.5,2.3,24.0,569.0,318.59,220.94
2017,12,1,14,0,835.0,94.0,2.3,24.0,546.0,270.79,179.26
2017,12,1,14,15,821.0,91.5,2.25,24.0,516.5,220.99,137.15
2017,12,1,14,30,807.0,89.0,2.2,24.0,487.0,171.54,98.27
2017,12,1,14,45,783.5,87.5,2.2,24.0,450.0,122.78,66.62
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,75.87,48.54
2017,12,1,15,15,732.5,82.0,1.95,23.5,371.5,57.24,43.69
2017,12,1,15,30,705.0,78.0,1.7,23.0,330.0,55.68,42.56
2017,12,1,15,45,664.5,72.5,1.5,22.5,285.0,52.9,40.32
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,50.09,37.97
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,45.93,34.41
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,41.72,30.62
2017,12,1,16,45,403.5,42.0,1.05,19.5,103.0,33.74,23.26
2017,12,1,17,0,305.0,31.0,1.0,19.0,59.0,25.53,14.79
2017,12,1,17,15,152.5,15.5,1.05,18.5,29.5,12.62,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.0,1.65,10.5,7.0,6.37,0.0
2017,12,2,7,30,0.0,14.0,1.9,11.0,14.0,12.33,0.0
2017,12,2,7,45,13.5,33.0,2.2,12.0,35.0,47.1,32.3
2017,12,2,8,0,27.0,52.0,2.5,13.0,56.0,77.14,59.64
2017,12,2,8,15,39.0,72.5,2.55,13.5,80.5,107.58,86.43
2017,12,2,8,30,51.0,93.0,2.6,14.0,105.0,137.35,112.2
2017,12,2,8,45,61.0,112.0,2.65,15.0,129.5,163.32,133.94
2017,12,2,9,0,71.0,131.0,2.7,16.0,154.0,189.09,154.92
2017,12,2,9,15,401.0,109.0,2.85,17.0,266.5,423.35,349.55
2017,12,2,9,30,731.0,87.0,3.0,18.0,379.0,633.36,512.79
2017,12,2,9,45,756.5,90.5,3.15,19.0,418.0,654.16,524.61
2017,12,2,10,0,782.0,94.0,3.3,20.0,457.0,669.11,533.05
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.0,676.96,536.38
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,681.49,537.2
2017,12,2,10,45,827.0,101.0,3.3,21.5,549.0,679.02,532.81
2017,12,2,11,0,839.0,103.0,3.3,22.0,575.0,673.16,525.91
2017,12,2,11,15,846.0,104.0,3.25,22.0,593.0,659.61,514.15
2017,12,2,11,30,853.0,105.0,3.2,22.0,611.0,642.82,499.91
2017,12,2,11,45,867.5,101.5,3.2,22.5,623.5,622.72,482.38
2017,12,2,12,0,882.0,98.0,3.2,23.0,636.0,599.15,462.02
2017,12,2,12,15,681.0,164.0,3.15,23.0,580.5,523.37,402.45
2017,12,2,12,30,480.0,230.0,3.1,23.0,525.0,451.31,346.19
2017,12,2,12,45,678.0,164.0,3.05,23.5,575.0,462.91,351.75
2017,12,2,13,0,876.0,98.0,3.0,24.0,625.0,456.61,341.25
2017,12,2,13,15,870.0,97.0,2.95,24.0,610.0,413.01,303.62
2017,12,2,13,30,864.0,96.0,2.9,24.0,595.0,368.02,264.33
2017,12,2,13,45,854.0,94.5,2.9,24.0,572.5,320.3,222.55
2017,12,2,14,0,844.0,93.0,2.9,24.0,550.0,272.02,180.29
2017,12,2,14,15,830.0,91.0,2.85,24.0,520.0,222.27,138.04
2017,12,2,14,30,816.0,89.0,2.8,24.0,490.0,172.84,99.05
2017,12,2,14,45,729.0,96.5,2.75,24.0,435.0,120.39,66.62
2017,12,2,15,0,642.0,104.0,2.7,24.0,380.0,81.14,53.95
2017,12,2,15,15,601.0,104.0,2.5,23.5,342.0,73.05,57.21
2017,12,2,15,30,560.0,104.0,2.3,23.0,304.0,75.41,59.47
2017,12,2,15,45,533.5,92.5,2.15,23.0,262.5,68.47,53.59
2017,12,2,16,0,507.0,81.0,2.0,23.0,221.0,61.28,47.42
2017,12,2,16,15,457.0,70.0,1.75,22.0,178.0,54.17,41.35
2017,12,2,16,30,407.0,59.0,1.5,21.0,135.0,46.83,34.85
2017,12,2,16,45,327.5,45.5,1.25,20.0,94.5,35.17,24.41
2017,12,2,17,0,248.0,32.0,1.0,19.0,54.0,25.08,14.41
2017,12,2,17,15,124.0,16.0,1.0,18.5,27.0,12.64,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.31,0.0
2017,12,3,8,0,0.0,3.0,2.0,16.0,3.0,2.63,0.0
2017,12,3,8,15,0.0,5.0,2.0,16.5,5.0,4.38,0.0
2017,12,3,8,30,0.0,7.0,2.0,17.0,7.0,6.14,0.0
2017,12,3,8,45,0.0,8.5,2.05,17.5,8.5,7.46,0.71
2017,12,3,9,0,0.0,10.0,2.1,18.0,10.0,8.79,1.82
2017,12,3,9,15,0.0,11.5,2.25,18.5,11.5,10.11,2.92
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,11.44,4.0
2017,12,3,9,45,0.0,25.5,2.55,20.0,25.5,22.47,13.19
2017,12,3,10,0,0.0,38.0,2.7,21.0,38.0,33.52,22.26
2017,12,3,10,15,0.0,29.5,2.75,21.0,29.5,26.02,15.98
2017,12,3,10,30,0.0,21.0,2.8,21.0,21.0,18.52,9.72
2017,12,3,10,45,0.0,90.0,2.85,21.5,90.0,79.76,59.91
2017,12,3,11,0,0.0,159.0,2.9,22.0,159.0,143.48,110.95
2017,12,3,11,15,88.0,219.0,2.9,22.0,271.0,262.29,206.14
2017,12,3,11,30,176.0,279.0,2.9,22.0,383.0,377.4,294.95
2017,12,3,11,45,128.0,278.5,2.95,22.5,355.0,339.41,263.83
2017,12,3,12,0,80.0,278.0,3.0,23.0,327.0,298.54,231.24
2017,12,3,12,15,46.5,247.0,3.0,23.0,276.0,246.98,191.09
2017,12,3,12,30,13.0,216.0,3.0,23.0,225.0,196.96,151.95
2017,12,3,12,45,6.5,165.0,3.05,23.5,169.5,148.32,113.54
2017,12,3,13,0,0.0,114.0,3.1,24.0,114.0,100.76,75.7
2017,12,3,13,15,82.5,192.5,3.15,24.0,240.0,197.47,151.16
2017,12,3,13,30,165.0,271.0,3.2,24.0,366.0,278.98,211.94
2017,12,3,13,45,181.0,259.5,3.25,24.0,360.0,261.93,197.19
2017,12,3,14,0,197.0,248.0,3.3,24.0,354.0,243.23,181.21
2017,12,3,14,15,248.5,227.5,3.35,24.0,354.0,219.32,159.77
2017,12,3,14,30,300.0,207.0,3.4,24.0,354.0,193.22,137.16
2017,12,3,14,45,389.5,174.5,3.5,24.0,350.5,156.89,107.8
2017,12,3,15,0,479.0,142.0,3.6,24.0,347.0,105.21,75.08
2017,12,3,15,15,454.5,132.5,3.5,23.5,312.0,91.95,73.31
2017,12,3,15,30,430.0,123.0,3.4,23.0,277.0,86.82,69.23
2017,12,3,15,45,490.5,99.0,3.35,23.0,252.0,71.6,56.29
2017,12,3,16,0,551.0,75.0,3.3,23.0,227.0,56.41,43.23
2017,12,3,16,15,488.5,66.5,2.9,22.0,182.5,51.24,38.82
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,45.99,34.12
2017,12,3,16,45,329.5,45.5,2.1,20.5,96.5,35.18,24.34
2017,12,3,17,0,233.0,33.0,1.7,20.0,55.0,25.85,14.92
2017,12,3,17,15,116.5,16.5,1.75,19.5,27.5,13.03,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,9.0,3.55,18.0,11.0,36.14,0.0
2017,12,4,7,30,108.0,18.0,3.7,18.0,22.0,99.89,0.0
2017,12,4,7,45,236.5,31.5,3.9,18.5,59.0,208.58,155.68
2017,12,4,8,0,365.0,45.0,4.1,19.0,96.0,306.55,246.27
2017,12,4,8,15,444.0,54.5,4.25,19.5,140.5,374.68,305.59
2017,12,4,8,30,523.0,64.0,4.4,20.0,185.0,444.4,363.91
2017,12,4,8,45,580.0,69.0,4.55,20.5,230.5,495.12,405.2
2017,12,4,9,0,637.0,74.0,4.7,21.0,276.0,545.12,444.44
2017,12,4,9,15,422.5,121.5,4.9,21.5,263.5,451.56,367.22
2017,12,4,9,30,208.0,169.0,5.1,22.0,251.0,332.66,268.78
2017,12,4,9,45,215.0,185.5,5.35,22.5,278.0,352.28,283.6
2017,12,4,10,0,222.0,202.0,5.6,23.0,305.0,370.85,297.06
2017,12,4,10,15,226.0,216.5,5.65,23.5,327.5,383.92,305.85
2017,12,4,10,30,230.0,231.0,5.7,24.0,350.0,395.84,313.66
2017,12,4,10,45,115.0,127.0,5.8,24.5,186.5,203.86,160.89
2017,12,4,11,0,0.0,23.0,5.9,25.0,23.0,20.29,10.85
2017,12,4,11,15,422.5,59.0,5.8,25.0,307.5,339.81,272.45
2017,12,4,11,30,845.0,95.0,5.7,25.0,592.0,626.03,490.82
2017,12,4,11,45,845.5,97.0,5.6,25.5,601.5,603.8,469.83
2017,12,4,12,0,846.0,99.0,5.5,26.0,611.0,578.75,447.69
2017,12,4,12,15,611.0,179.0,5.4,26.0,549.5,499.43,384.38
2017,12,4,12,30,376.0,259.0,5.3,26.0,488.0,421.73,323.21
2017,12,4,12,45,332.5,265.0,5.2,26.5,466.5,387.67,295.39
2017,12,4,13,0,289.0,271.0,5.1,27.0,445.0,355.74,269.31
2017,12,4,13,15,466.5,214.0,4.95,27.0,486.5,357.89,266.84
2017,12,4,13,30,644.0,157.0,4.8,27.0,528.0,344.8,250.16
2017,12,4,13,45,642.0,150.5,4.7,27.0,508.0,304.13,214.84
2017,12,4,14,0,640.0,144.0,4.6,27.0,488.0,262.7,178.99
2017,12,4,14,15,718.0,115.0,4.45,27.0,481.5,217.09,137.4
2017,12,4,14,30,796.0,86.0,4.3,27.0,475.0,168.3,95.35
2017,12,4,14,45,775.5,83.5,4.15,27.0,439.5,119.75,63.66
2017,12,4,15,0,755.0,81.0,4.0,27.0,404.0,72.71,44.94
2017,12,4,15,15,727.0,77.5,3.7,26.5,363.5,59.36,44.94
2017,12,4,15,30,699.0,74.0,3.4,26.0,323.0,52.71,39.48
2017,12,4,15,45,659.0,69.0,3.1,26.0,279.0,50.21,37.41
2017,12,4,16,0,619.0,64.0,2.8,26.0,235.0,47.69,35.26
2017,12,4,16,15,557.5,57.0,2.4,25.0,189.0,43.43,31.65
2017,12,4,16,30,496.0,50.0,2.0,24.0,143.0,39.11,27.82
2017,12,4,16,45,400.0,40.0,1.65,23.5,100.5,31.94,21.29
2017,12,4,17,0,304.0,30.0,1.3,23.0,58.0,24.6,13.71
2017,12,4,17,15,152.0,15.0,1.35,22.5,29.0,12.16,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.85,11.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,6.0,11.0,11.0,9.68,0.0
2017,12,5,7,45,13.5,30.0,6.15,11.0,32.0,43.35,28.43
2017,12,5,8,0,27.0,49.0,6.3,11.0,53.0,73.76,57.0
2017,12,5,8,15,42.5,69.5,6.35,11.0,78.5,106.52,86.39
2017,12,5,8,30,58.0,90.0,6.4,11.0,104.0,138.66,114.99
2017,12,5,8,45,74.0,109.5,6.5,11.0,130.5,169.4,142.0
2017,12,5,9,0,90.0,129.0,6.6,11.0,157.0,211.46,178.12
2017,12,5,9,15,107.0,148.5,6.55,11.0,186.5,242.67,204.57
2017,12,5,9,30,124.0,168.0,6.5,11.0,216.0,273.33,230.17
2017,12,5,9,45,77.0,174.5,6.5,11.5,205.5,231.89,193.41
2017,12,5,10,0,30.0,181.0,6.5,12.0,195.0,202.42,166.73
2017,12,5,10,15,36.5,197.0,6.5,12.5,215.0,220.75,181.44
2017,12,5,10,30,43.0,213.0,6.5,13.0,235.0,238.59,195.54
2017,12,5,10,45,43.5,224.0,6.5,13.5,247.5,246.55,201.26
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,254.22,206.74
2017,12,5,11,15,22.0,186.5,6.45,14.0,199.0,182.55,147.27
2017,12,5,11,30,0.0,138.0,6.4,14.0,138.0,123.18,97.63
2017,12,5,11,45,0.0,140.5,6.4,14.5,140.5,125.15,99.04
2017,12,5,12,0,0.0,143.0,6.4,15.0,143.0,127.11,100.41
2017,12,5,12,15,3.5,169.5,6.35,15.0,171.5,152.19,121.07
2017,12,5,12,30,7.0,196.0,6.3,15.0,200.0,176.52,140.98
2017,12,5,12,45,3.5,133.5,6.25,15.5,135.5,119.52,93.92
2017,12,5,13,0,0.0,71.0,6.2,16.0,71.0,62.86,46.91
2017,12,5,13,15,0.0,115.0,6.15,16.0,115.0,101.48,79.03
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,138.57,109.69
2017,12,5,13,45,0.0,109.0,6.1,16.5,109.0,96.0,74.48
2017,12,5,14,0,0.0,59.0,6.1,17.0,59.0,52.16,38.05
2017,12,5,14,15,35.0,135.0,6.1,16.5,152.5,120.68,93.74
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,175.56,137.8
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,157.54,123.83
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,139.85,111.14
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,125.87,105.44
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,113.57,95.08
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,99.74,83.03
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,85.56,70.51
2017,12,5,16,15,36.5,88.5,5.75,14.5,97.5,71.04,57.59
2017,12,5,16,30,27.0,69.0,5.5,14.0,74.0,56.21,44.15
2017,12,5,16,45,13.5,49.0,5.3,14.0,51.5,40.72,29.85
2017,12,5,17,0,0.0,29.0,5.1,14.0,29.0,25.06,14.71
2017,12,5,17,15,0.0,14.5,5.05,13.5,14.5,12.77,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.91,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.82,0.0
2017,12,6,7,45,0.0,7.0,3.75,4.5,7.0,6.14,0.0
2017,12,6,8,0,0.0,12.0,3.7,5.0,12.0,10.53,3.43
2017,12,6,8,15,0.0,18.5,3.7,5.0,18.5,16.26,8.64
2017,12,6,8,30,0.0,25.0,3.7,5.0,25.0,21.99,13.84
2017,12,6,8,45,0.0,31.5,3.7,5.0,31.5,27.74,19.0
2017,12,6,9,0,0.0,38.0,3.7,5.0,38.0,33.49,24.11
2017,12,6,9,15,0.0,39.0,3.75,5.0,39.0,34.38,24.86
2017,12,6,9,30,0.0,40.0,3.8,5.0,40.0,35.27,25.59
2017,12,6,9,45,0.0,55.5,3.85,5.0,55.5,49.01,37.61
2017,12,6,10,0,0.0,71.0,3.9,5.0,71.0,62.79,49.56
2017,12,6,10,15,0.0,83.5,3.9,5.0,83.5,73.92,59.12
2017,12,6,10,30,0.0,96.0,3.9,5.0,96.0,85.37,68.92
2017,12,6,10,45,0.0,104.5,3.9,5.0,104.5,93.09,75.44
2017,12,6,11,0,0.0,113.0,3.9,5.0,113.0,100.76,81.92
2017,12,6,11,15,0.0,127.5,3.95,5.0,127.5,113.87,93.04
2017,12,6,11,30,0.0,142.0,4.0,5.0,142.0,126.84,104.02
2017,12,6,11,45,0.0,94.0,4.1,5.5,94.0,83.33,66.53
2017,12,6,12,0,0.0,46.0,4.2,6.0,46.0,40.67,29.66
2017,12,6,12,15,0.0,61.0,4.3,6.0,61.0,53.98,41.16
2017,12,6,12,30,0.0,76.0,4.4,6.0,76.0,67.31,52.64
2017,12,6,12,45,0.0,103.0,4.55,6.0,103.0,91.22,73.18
2017,12,6,13,0,0.0,130.0,4.7,6.0,130.0,114.65,93.24
2017,12,6,13,15,0.0,126.0,4.75,6.0,126.0,110.96,90.14
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,107.29,87.1
2017,12,6,13,45,0.0,132.5,4.85,6.0,132.5,115.85,94.55
2017,12,6,14,0,0.0,143.0,4.9,6.0,143.0,124.02,101.68
2017,12,6,14,15,0.0,148.5,4.85,6.0,148.5,127.65,104.96
2017,12,6,14,30,0.0,154.0,4.8,6.0,154.0,130.78,107.84
2017,12,6,14,45,0.0,85.0,4.8,6.0,85.0,75.04,59.96
2017,12,6,15,0,0.0,16.0,4.8,6.0,16.0,14.09,6.76
2017,12,6,15,15,0.0,14.5,4.7,6.0,14.5,12.76,6.11
2017,12,6,15,30,0.0,13.0,4.6,6.0,13.0,11.43,4.91
2017,12,6,15,45,0.0,11.0,4.6,6.0,11.0,9.67,3.29
2017,12,6,16,0,0.0,9.0,4.6,6.0,9.0,7.9,1.66
2017,12,6,16,15,0.0,7.0,4.35,5.5,7.0,6.14,0.02
2017,12,6,16,30,0.0,5.0,4.1,5.0,5.0,4.38,0.0
2017,12,6,16,45,0.0,3.5,3.95,5.0,3.5,3.07,0.0
2017,12,6,17,0,0.0,2.0,3.8,5.0,2.0,1.75,0.0
2017,12,6,17,15,0.0,1.0,3.6,5.0,1.0,0.87,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,7.46,0.15
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,12.3,4.94
2017,12,7,8,15,0.0,21.0,2.9,5.0,21.0,18.47,10.57
2017,12,7,8,30,0.0,28.0,3.0,5.0,28.0,24.65,16.19
2017,12,7,8,45,0.0,35.0,3.1,5.0,35.0,30.83,21.75
2017,12,7,9,0,0.0,42.0,3.2,5.0,42.0,37.03,27.25
2017,12,7,9,15,0.0,52.0,3.3,5.0,52.0,45.9,35.04
2017,12,7,9,30,0.0,62.0,3.4,5.0,62.0,54.78,42.78
2017,12,7,9,45,0.0,55.0,3.55,5.0,55.0,48.57,37.22
2017,12,7,10,0,0.0,48.0,3.7,5.0,48.0,42.37,31.69
2017,12,7,10,15,0.0,86.0,3.85,5.0,86.0,76.22,61.15
2017,12,7,10,30,0.0,124.0,4.0,5.0,124.0,111.67,91.64
2017,12,7,10,45,2.5,152.5,4.15,5.5,154.5,139.86,115.47
2017,12,7,11,0,5.0,181.0,4.3,6.0,185.0,167.75,138.77
2017,12,7,11,15,2.5,157.0,4.4,6.0,159.0,142.7,117.28
2017,12,7,11,30,0.0,133.0,4.5,6.0,133.0,118.64,96.68
2017,12,7,11,45,4.0,166.5,4.65,6.0,169.5,151.08,124.27
2017,12,7,12,0,8.0,200.0,4.8,6.0,206.0,182.83,151.02
2017,12,7,12,15,4.0,184.5,4.9,6.0,187.5,165.81,136.54
2017,12,7,12,30,0.0,169.0,5.0,6.0,169.0,149.4,122.66
2017,12,7,12,45,1.5,174.5,5.15,6.0,175.5,154.32,126.88
2017,12,7,13,0,3.0,180.0,5.3,6.0,182.0,158.95,130.86
2017,12,7,13,15,1.5,148.0,5.45,6.0,149.0,130.37,106.69
2017,12,7,13,30,0.0,116.0,5.6,6.0,116.0,102.16,82.73
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,57.94,44.74
2017,12,7,14,0,0.0,15.0,5.9,6.0,15.0,13.22,5.9
2017,12,7,14,15,0.0,34.5,5.9,6.0,34.5,30.44,20.98
2017,12,7,14,30,0.0,54.0,5.9,6.0,54.0,47.7,36.1
2017,12,7,14,45,9.5,107.5,5.9,6.0,111.5,94.09,76.18
2017,12,7,15,0,19.0,161.0,5.9,6.0,169.0,132.17,109.38
2017,12,7,15,15,15.5,146.0,5.8,5.5,152.0,119.65,103.84
2017,12,7,15,30,12.0,131.0,5.7,5.0,135.0,107.76,93.43
2017,12,7,15,45,7.0,114.0,5.65,4.5,116.5,94.33,81.44
2017,12,7,16,0,2.0,97.0,5.6,4.0,98.0,80.74,69.1
2017,12,7,16,15,1.0,78.5,5.35,3.5,79.0,65.94,55.4
2017,12,7,16,30,0.0,60.0,5.1,3.0,60.0,50.96,41.31
2017,12,7,16,45,0.0,42.0,4.9,2.5,42.0,36.18,27.21
2017,12,7,17,0,0.0,24.0,4.7,2.0,24.0,21.16,12.34
2017,12,7,17,15,0.0,12.0,4.55,1.5,12.0,10.56,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,260.0,28.5,1.9,0.0,62.0,216.36,163.39
2017,12,8,8,0,520.0,36.0,2.0,0.0,103.0,377.97,320.61
2017,12,8,8,15,600.5,43.0,1.95,0.5,152.0,448.14,385.07
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,519.17,446.7
2017,12,8,8,45,733.0,54.5,1.9,2.0,250.5,569.02,487.44
2017,12,8,9,0,785.0,59.0,1.9,3.0,300.0,617.57,525.01
2017,12,8,9,15,817.5,62.5,1.9,3.5,346.0,649.91,548.88
2017,12,8,9,30,850.0,66.0,1.9,4.0,392.0,679.69,569.78
2017,12,8,9,45,874.0,68.5,1.95,4.5,433.5,699.52,582.89
2017,12,8,10,0,898.0,71.0,2.0,5.0,475.0,710.95,589.49
2017,12,8,10,15,914.0,72.5,2.05,5.5,510.0,717.72,592.59
2017,12,8,10,30,930.0,74.0,2.1,6.0,545.0,721.02,593.12
2017,12,8,10,45,941.5,75.5,2.2,7.0,573.0,717.69,587.42
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,710.73,578.92
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,696.68,566.7
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,679.1,551.64
2017,12,8,11,45,772.5,134.0,2.5,8.5,588.0,596.57,484.33
2017,12,8,12,0,578.0,189.0,2.6,9.0,535.0,510.51,414.38
2017,12,8,12,15,774.5,135.5,2.65,9.0,601.5,544.57,440.21
2017,12,8,12,30,971.0,82.0,2.7,9.0,668.0,561.16,449.92
2017,12,8,12,45,969.5,81.5,2.75,9.5,662.0,522.08,414.61
2017,12,8,13,0,968.0,81.0,2.8,10.0,656.0,480.59,376.93
2017,12,8,13,15,963.0,80.5,2.9,10.0,641.5,435.56,336.33
2017,12,8,13,30,958.0,80.0,3.0,10.0,627.0,388.77,293.31
2017,12,8,13,45,949.0,79.0,3.1,10.5,603.5,338.87,246.68
2017,12,8,14,0,940.0,78.0,3.2,11.0,580.0,288.01,199.28
2017,12,8,14,15,926.5,76.5,3.2,11.0,549.5,235.2,151.93
2017,12,8,14,30,913.0,75.0,3.2,11.0,519.0,182.35,107.84
2017,12,8,14,45,890.5,73.5,3.25,11.0,480.5,122.86,65.68
2017,12,8,15,0,868.0,72.0,3.3,11.0,442.0,70.61,43.19
2017,12,8,15,15,840.5,69.0,3.05,10.5,398.5,53.4,42.67
2017,12,8,15,30,813.0,66.0,2.8,10.0,355.0,52.01,41.61
2017,12,8,15,45,773.5,62.0,2.6,10.0,307.5,49.76,39.63
2017,12,8,16,0,734.0,58.0,2.4,10.0,260.0,47.54,37.61
2017,12,8,16,15,672.5,52.0,2.05,9.0,210.0,43.46,33.95
2017,12,8,16,30,611.0,46.0,1.7,8.0,160.0,39.37,30.1
2017,12,8,16,45,510.5,37.5,1.35,7.5,113.0,29.96,21.17
2017,12,8,17,0,410.0,29.0,1.0,7.0,66.0,23.79,14.31
2017,12,8,17,15,205.0,14.5,1.0,6.5,33.0,11.71,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,151.82,0.0
2017,12,9,7,45,406.5,21.5,4.25,2.5,60.5,283.19,209.41
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,390.22,329.83
2017,12,9,8,15,627.0,37.0,4.25,3.5,149.5,456.7,392.78
2017,12,9,8,30,704.0,43.0,4.1,4.0,198.0,524.38,452.62
2017,12,9,8,45,741.5,49.0,3.95,5.0,245.0,566.68,487.47
2017,12,9,9,0,779.0,55.0,3.8,6.0,292.0,607.46,519.11
2017,12,9,9,15,811.0,58.0,3.9,7.5,337.5,638.78,541.19
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,667.63,560.23
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,680.86,566.5
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,696.57,574.66
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,703.86,579.12
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,707.7,580.97
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,703.91,575.54
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,696.56,567.13
2017,12,9,11,15,951.0,71.0,5.25,15.0,607.5,682.95,554.56
2017,12,9,11,30,958.0,72.0,5.2,15.0,627.0,665.84,539.14
2017,12,9,11,45,962.5,72.0,5.2,15.5,638.0,642.73,518.07
2017,12,9,12,0,967.0,72.0,5.2,16.0,649.0,616.34,494.2
2017,12,9,12,15,967.5,72.0,5.1,16.0,651.5,584.65,466.48
2017,12,9,12,30,968.0,72.0,5.0,16.0,654.0,550.1,436.01
2017,12,9,12,45,967.0,71.0,4.95,16.5,648.5,511.2,400.87
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,469.88,363.17
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,425.27,322.85
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,378.9,280.33
2017,12,9,13,45,948.5,67.5,4.75,17.0,591.5,329.42,234.82
2017,12,9,14,0,941.0,66.0,4.7,17.0,569.0,278.86,188.45
2017,12,9,14,15,929.0,65.0,4.6,17.0,539.0,227.03,142.35
2017,12,9,14,30,917.0,64.0,4.5,17.0,509.0,174.99,99.41
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.0,122.89,63.94
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,72.05,42.8
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,47.6,36.52
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,46.43,35.66
2017,12,9,15,45,787.5,55.0,3.25,15.5,304.5,44.01,33.63
2017,12,9,16,0,752.0,51.0,2.9,15.0,258.0,41.57,31.53
2017,12,9,16,15,695.5,46.5,2.6,13.5,209.5,38.61,28.99
2017,12,9,16,30,639.0,42.0,2.3,12.0,161.0,35.7,26.31
2017,12,9,16,45,542.5,34.5,2.0,11.0,114.5,29.88,20.76
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,24.01,14.3
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,11.75,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
