Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,3.0,20.0,151.7,0.0
2017,12,10,7,45,417.0,22.5,1.3,4.0,62.0,287.99,204.8
2017,12,10,8,0,572.0,32.0,1.3,5.0,104.0,403.05,331.8
2017,12,10,8,15,651.0,38.0,1.5,6.0,153.5,471.49,394.22
2017,12,10,8,30,730.0,44.0,1.7,7.0,203.0,540.95,453.44
2017,12,10,8,45,776.0,48.5,1.9,8.0,252.5,587.4,491.57
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,632.46,526.69
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,657.7,542.52
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,685.9,559.69
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.0,703.85,568.4
2017,12,10,10,0,926.0,63.0,1.5,13.0,476.0,718.65,574.44
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.0,724.65,576.37
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,727.12,575.9
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,722.11,568.71
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,713.46,558.67
2017,12,10,11,15,779.0,122.5,1.5,16.5,557.5,632.59,495.14
2017,12,10,11,30,582.0,178.0,1.5,17.0,514.0,542.28,425.03
2017,12,10,11,45,784.5,126.5,1.55,17.5,588.0,595.85,464.65
2017,12,10,12,0,987.0,75.0,1.6,18.0,662.0,630.41,487.62
2017,12,10,12,15,987.5,75.0,1.6,18.0,665.0,598.13,460.8
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,562.94,431.77
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,523.34,397.97
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,481.27,361.53
2017,12,10,13,15,981.5,72.5,1.55,19.0,642.5,436.03,322.33
2017,12,10,13,30,977.0,72.0,1.5,19.0,628.0,388.95,280.82
2017,12,10,13,45,816.0,104.5,1.45,19.0,557.0,320.44,226.59
2017,12,10,14,0,655.0,137.0,1.4,19.0,486.0,262.81,182.47
2017,12,10,14,15,766.5,101.5,1.35,19.0,489.5,222.73,143.28
2017,12,10,14,30,878.0,66.0,1.3,19.0,493.0,172.17,97.34
2017,12,10,14,45,886.5,66.0,1.3,19.0,470.0,124.59,64.65
2017,12,10,15,0,895.0,66.0,1.3,19.0,447.0,74.97,43.94
2017,12,10,15,15,870.5,63.5,1.1,18.5,404.0,49.31,37.72
2017,12,10,15,30,846.0,61.0,0.9,18.0,361.0,48.17,36.92
2017,12,10,15,45,811.0,57.0,0.75,17.5,314.0,45.78,34.95
2017,12,10,16,0,776.0,53.0,0.6,17.0,267.0,43.39,32.92
2017,12,10,16,15,719.5,48.0,0.65,16.5,217.0,40.04,29.92
2017,12,10,16,30,663.0,43.0,0.7,16.0,167.0,36.7,26.77
2017,12,10,16,45,566.5,35.5,0.75,15.5,119.0,30.89,21.26
2017,12,10,17,0,470.0,28.0,0.8,15.0,71.0,25.05,14.85
2017,12,10,17,15,235.0,14.0,0.9,14.0,35.5,12.24,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,6.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,7.0,14.0,12.73,0.0
2017,12,11,7,45,153.5,27.5,2.6,7.5,46.5,150.52,101.69
2017,12,11,8,0,307.0,41.0,2.7,8.0,79.0,262.63,216.29
2017,12,11,8,15,367.0,53.5,2.75,8.5,118.5,317.75,267.61
2017,12,11,8,30,427.0,66.0,2.8,9.0,158.0,378.62,320.95
2017,12,11,8,45,465.0,75.5,2.9,10.0,197.0,420.45,356.01
2017,12,11,9,0,503.0,85.0,3.0,11.0,236.0,461.38,388.79
2017,12,11,9,15,530.0,95.0,2.85,11.5,275.5,494.16,413.81
2017,12,11,9,30,557.0,105.0,2.7,12.0,315.0,525.09,436.42
2017,12,11,9,45,725.5,88.0,2.6,13.0,391.5,620.59,509.42
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,710.65,574.46
2017,12,11,10,15,823.5,84.5,2.2,15.0,471.5,672.26,539.4
2017,12,11,10,30,753.0,98.0,1.9,16.0,475.0,630.76,502.98
2017,12,11,10,45,852.5,87.0,1.65,17.0,535.0,673.73,530.66
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,707.39,549.46
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.0,693.7,536.31
2017,12,11,11,30,966.0,78.0,1.6,20.0,635.0,676.48,520.91
2017,12,11,11,45,968.5,79.0,1.75,21.0,646.0,653.12,501.19
2017,12,11,12,0,971.0,80.0,1.9,22.0,657.0,626.52,478.74
2017,12,11,12,15,741.0,146.5,2.05,22.0,588.0,537.58,411.41
2017,12,11,12,30,511.0,213.0,2.2,22.0,519.0,451.82,346.25
2017,12,11,12,45,740.5,146.0,2.4,22.5,585.5,475.57,361.21
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,480.55,358.94
2017,12,11,13,15,965.5,78.5,2.65,22.5,638.0,435.95,320.97
2017,12,11,13,30,961.0,78.0,2.7,22.0,624.0,389.52,280.77
2017,12,11,13,45,632.5,154.0,2.8,22.0,508.0,306.99,220.57
2017,12,11,14,0,304.0,230.0,2.9,22.0,392.0,254.03,187.18
2017,12,11,14,15,473.0,176.5,2.9,22.0,413.5,222.46,154.29
2017,12,11,14,30,642.0,123.0,2.9,22.0,435.0,176.22,109.94
2017,12,11,14,45,742.5,92.0,2.9,22.0,427.0,122.94,67.76
2017,12,11,15,0,843.0,61.0,2.9,22.0,419.0,70.87,40.28
2017,12,11,15,15,841.5,61.5,2.6,21.0,389.5,47.56,35.79
2017,12,11,15,30,840.0,62.0,2.3,20.0,360.0,48.93,37.24
2017,12,11,15,45,803.5,58.0,2.0,19.0,313.0,46.56,35.38
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,44.2,33.45
2017,12,11,16,15,710.5,49.0,1.7,16.5,216.5,40.88,30.62
2017,12,11,16,30,654.0,44.0,1.7,15.0,167.0,37.58,27.64
2017,12,11,16,45,556.5,36.0,1.7,14.0,119.0,31.33,21.76
2017,12,11,17,0,459.0,28.0,1.7,13.0,71.0,25.0,14.98
2017,12,11,17,15,229.5,14.0,1.7,12.5,35.5,12.22,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,17.0,136.77,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,57.5,271.07,181.49
2017,12,12,8,0,551.0,31.0,4.2,7.0,98.0,387.64,320.64
2017,12,12,8,15,631.0,37.5,4.45,7.5,146.5,456.55,386.32
2017,12,12,8,30,711.0,44.0,4.7,8.0,195.0,526.71,448.88
2017,12,12,8,45,758.0,48.5,4.95,9.0,244.0,573.53,488.79
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,619.04,525.63
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,649.74,549.35
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,672.42,565.72
2017,12,12,9,45,888.5,61.0,5.55,11.5,425.0,691.13,578.74
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,706.77,589.16
2017,12,12,10,15,925.5,64.5,5.65,12.0,500.5,713.01,592.56
2017,12,12,10,30,940.0,66.0,5.6,12.0,535.0,715.78,593.34
2017,12,12,10,45,952.0,66.0,5.55,12.5,562.5,711.57,587.18
2017,12,12,11,0,964.0,66.0,5.5,13.0,590.0,703.76,578.03
2017,12,12,11,15,971.0,67.0,5.4,13.5,610.0,690.21,564.13
2017,12,12,11,30,978.0,68.0,5.3,14.0,630.0,673.09,547.36
2017,12,12,11,45,967.5,75.0,5.25,14.5,640.0,648.42,524.59
2017,12,12,12,0,957.0,82.0,5.2,15.0,650.0,620.83,499.4
2017,12,12,12,15,958.5,82.0,5.1,15.0,653.0,590.07,472.37
2017,12,12,12,30,960.0,82.0,5.0,15.0,656.0,556.41,442.55
2017,12,12,12,45,962.0,80.5,4.9,15.5,651.5,518.8,408.25
2017,12,12,13,0,964.0,79.0,4.8,16.0,647.0,478.57,371.25
2017,12,12,13,15,959.5,78.0,4.7,16.0,633.5,433.86,330.77
2017,12,12,13,30,955.0,77.0,4.6,16.0,620.0,387.36,288.08
2017,12,12,13,45,950.0,75.0,4.5,16.0,598.5,338.27,242.78
2017,12,12,14,0,945.0,73.0,4.4,16.0,577.0,287.87,196.36
2017,12,12,14,15,933.5,72.0,4.25,16.0,547.5,235.96,150.02
2017,12,12,14,30,922.0,71.0,4.1,16.0,518.0,183.75,106.62
2017,12,12,14,45,889.0,73.5,4.0,16.0,479.0,126.29,66.54
2017,12,12,15,0,856.0,76.0,3.9,16.0,440.0,77.09,45.73
2017,12,12,15,15,830.0,72.5,3.6,15.5,397.5,56.1,44.19
2017,12,12,15,30,804.0,69.0,3.3,15.0,355.0,54.4,42.88
2017,12,12,15,45,767.0,64.5,3.0,14.5,308.5,51.81,40.73
2017,12,12,16,0,730.0,60.0,2.7,14.0,262.0,49.24,38.51
2017,12,12,16,15,671.0,54.0,2.35,12.5,213.0,45.22,35.04
2017,12,12,16,30,612.0,48.0,2.0,11.0,164.0,37.68,28.21
2017,12,12,16,45,512.0,39.5,1.7,10.0,117.0,31.66,22.46
2017,12,12,17,0,412.0,31.0,1.4,9.0,70.0,25.57,15.82
2017,12,12,17,15,206.0,15.5,1.4,8.5,35.0,12.55,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.46,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,21.54,8.77
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,39.47,27.94
2017,12,13,8,15,6.5,58.0,1.75,5.5,59.5,63.06,49.34
2017,12,13,8,30,13.0,77.0,2.0,6.0,80.0,85.96,69.9
2017,12,13,8,45,19.5,95.0,2.3,7.0,100.5,107.31,88.64
2017,12,13,9,0,26.0,113.0,2.6,8.0,121.0,138.05,115.02
2017,12,13,9,15,13.0,118.0,2.7,8.0,122.0,121.78,100.59
2017,12,13,9,30,0.0,123.0,2.8,8.0,123.0,115.66,94.83
2017,12,13,9,45,35.0,155.5,2.9,8.5,171.0,181.91,151.69
2017,12,13,10,0,70.0,188.0,3.0,9.0,219.0,239.19,199.63
2017,12,13,10,15,151.5,204.0,3.15,9.5,277.5,318.88,266.04
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,385.59,320.23
2017,12,13,10,45,239.5,232.0,3.45,10.5,357.0,395.65,326.8
2017,12,13,11,0,246.0,244.0,3.6,11.0,378.0,404.45,332.51
2017,12,13,11,15,287.0,246.5,3.65,11.0,408.0,432.67,354.58
2017,12,13,11,30,328.0,249.0,3.7,11.0,438.0,448.89,366.86
2017,12,13,11,45,313.0,257.5,3.8,11.5,440.5,435.13,354.08
2017,12,13,12,0,298.0,266.0,3.9,12.0,443.0,420.78,341.0
2017,12,13,12,15,320.5,263.0,3.9,12.0,454.0,415.29,335.69
2017,12,13,12,30,343.0,260.0,3.9,12.0,465.0,407.53,328.25
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,393.73,315.12
2017,12,13,13,0,393.0,243.0,3.9,13.0,475.0,377.4,299.56
2017,12,13,13,15,390.5,238.0,3.85,13.0,464.0,350.93,276.32
2017,12,13,13,30,388.0,233.0,3.8,13.0,453.0,323.9,252.38
2017,12,13,13,45,392.5,222.5,3.75,13.0,438.0,294.11,225.83
2017,12,13,14,0,397.0,212.0,3.7,13.0,423.0,263.46,198.47
2017,12,13,14,15,392.0,202.0,3.65,13.0,401.0,230.55,170.03
2017,12,13,14,30,387.0,192.0,3.6,13.0,379.0,197.76,143.01
2017,12,13,14,45,427.5,167.5,3.55,13.0,361.0,154.37,108.26
2017,12,13,15,0,468.0,143.0,3.5,13.0,343.0,110.58,80.48
2017,12,13,15,15,452.5,132.5,3.25,12.5,310.0,92.02,76.63
2017,12,13,15,30,437.0,122.0,3.0,12.0,277.0,86.19,71.76
2017,12,13,15,45,421.5,107.0,2.75,12.0,241.0,76.94,63.61
2017,12,13,16,0,406.0,92.0,2.5,12.0,205.0,67.36,55.05
2017,12,13,16,15,370.5,78.5,2.4,11.0,166.5,58.45,47.13
2017,12,13,16,30,335.0,65.0,2.3,10.0,128.0,49.24,38.69
2017,12,13,16,45,280.5,49.0,2.2,9.5,91.5,37.71,27.86
2017,12,13,17,0,226.0,33.0,2.1,9.0,55.0,25.78,16.04
2017,12,13,17,15,113.0,16.5,2.15,8.5,27.5,12.99,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.19,0.0
2017,12,14,7,45,84.0,26.0,2.15,6.5,36.0,95.6,55.69
2017,12,14,8,0,168.0,43.0,2.4,7.0,63.0,171.13,139.44
2017,12,14,8,15,212.5,61.0,2.45,7.5,98.0,221.42,186.22
2017,12,14,8,30,257.0,79.0,2.5,8.0,133.0,272.5,231.67
2017,12,14,8,45,305.0,90.5,2.6,9.0,169.5,330.27,280.72
2017,12,14,9,0,353.0,102.0,2.7,10.0,206.0,376.55,318.85
2017,12,14,9,15,482.5,97.0,2.6,10.5,263.0,457.5,385.35
2017,12,14,9,30,612.0,92.0,2.5,11.0,320.0,546.51,455.43
2017,12,14,9,45,606.0,105.5,2.45,12.0,351.0,557.19,460.05
2017,12,14,10,0,600.0,119.0,2.4,13.0,382.0,564.98,462.67
2017,12,14,10,15,467.5,162.0,2.4,13.5,376.5,510.53,416.31
2017,12,14,10,30,335.0,205.0,2.4,14.0,371.0,448.7,364.51
2017,12,14,10,45,579.5,155.0,2.4,15.0,460.5,560.86,452.31
2017,12,14,11,0,824.0,105.0,2.4,16.0,550.0,658.65,524.49
2017,12,14,11,15,450.0,181.5,2.45,16.0,426.0,479.56,383.44
2017,12,14,11,30,76.0,258.0,2.5,16.0,302.0,289.22,230.32
2017,12,14,11,45,126.5,269.0,2.55,16.5,343.5,330.52,263.23
2017,12,14,12,0,177.0,280.0,2.6,17.0,385.0,360.87,286.08
2017,12,14,12,15,201.0,280.0,2.65,17.0,399.5,363.37,287.36
2017,12,14,12,30,225.0,280.0,2.7,17.0,414.0,363.74,286.87
2017,12,14,12,45,211.5,279.0,2.8,17.0,404.0,343.79,270.51
2017,12,14,13,0,198.0,278.0,2.9,17.0,394.0,324.24,254.48
2017,12,14,13,15,199.0,271.5,2.95,17.0,386.0,306.25,239.41
2017,12,14,13,30,200.0,265.0,3.0,17.0,378.0,287.81,223.8
2017,12,14,13,45,163.0,255.0,3.15,17.0,345.5,255.47,198.18
2017,12,14,14,0,126.0,245.0,3.3,17.0,313.0,226.45,175.59
2017,12,14,14,15,175.5,230.0,3.25,16.5,318.5,213.76,163.27
2017,12,14,14,30,225.0,215.0,3.2,16.0,324.0,196.13,147.1
2017,12,14,14,45,259.0,194.5,3.15,16.0,311.5,163.65,120.92
2017,12,14,15,0,293.0,174.0,3.1,16.0,299.0,131.98,99.96
2017,12,14,15,15,279.0,160.0,2.8,15.5,270.0,114.13,94.98
2017,12,14,15,30,265.0,146.0,2.5,15.0,241.0,105.49,87.8
2017,12,14,15,45,251.5,128.0,2.25,14.5,208.5,93.98,77.98
2017,12,14,16,0,238.0,110.0,2.0,14.0,176.0,82.08,67.63
2017,12,14,16,15,215.0,91.0,1.95,13.5,142.5,69.06,56.06
2017,12,14,16,30,192.0,72.0,1.9,13.0,109.0,55.61,43.86
2017,12,14,16,45,152.5,53.5,1.9,12.5,77.0,42.03,31.3
2017,12,14,17,0,113.0,35.0,1.9,12.0,45.0,28.04,17.75
2017,12,14,17,15,56.5,17.5,2.05,11.5,22.5,14.37,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,6.0,3.45,5.5,6.0,5.26,0.0
2017,12,15,8,0,0.0,12.0,3.6,6.0,12.0,10.54,3.25
2017,12,15,8,15,0.0,19.0,3.7,6.5,19.0,16.7,8.86
2017,12,15,8,30,0.0,26.0,3.8,7.0,26.0,22.88,14.42
2017,12,15,8,45,0.0,33.0,3.95,7.5,33.0,29.06,19.92
2017,12,15,9,0,0.0,40.0,4.1,8.0,40.0,35.26,25.34
2017,12,15,9,15,0.0,78.0,4.25,8.5,78.0,70.31,55.81
2017,12,15,9,30,0.0,116.0,4.4,9.0,116.0,108.38,88.4
2017,12,15,9,45,119.5,151.0,4.6,9.5,203.5,245.83,207.58
2017,12,15,10,0,239.0,186.0,4.8,10.0,291.0,375.33,315.92
2017,12,15,10,15,355.0,180.0,4.7,10.5,349.5,441.7,370.18
2017,12,15,10,30,471.0,174.0,4.6,11.0,408.0,518.15,430.89
2017,12,15,10,45,377.0,205.5,4.55,11.5,399.0,468.87,387.72
2017,12,15,11,0,283.0,237.0,4.5,12.0,390.0,430.88,354.01
2017,12,15,11,15,221.5,252.5,4.35,12.0,375.0,389.08,318.68
2017,12,15,11,30,160.0,268.0,4.2,12.0,360.0,357.82,291.82
2017,12,15,11,45,298.5,250.0,4.1,12.5,425.5,419.9,341.55
2017,12,15,12,0,437.0,232.0,4.0,13.0,491.0,472.81,382.0
2017,12,15,12,15,399.5,243.0,3.85,13.0,480.5,439.25,353.55
2017,12,15,12,30,362.0,254.0,3.7,13.0,470.0,412.25,330.56
2017,12,15,12,45,460.0,222.5,3.6,13.5,494.5,414.25,329.61
2017,12,15,13,0,558.0,191.0,3.5,14.0,519.0,404.9,318.42
2017,12,15,13,15,719.5,142.0,3.35,14.0,555.5,397.77,307.15
2017,12,15,13,30,881.0,93.0,3.2,14.0,592.0,376.31,282.09
2017,12,15,13,45,873.0,91.5,3.05,14.0,571.0,329.4,239.03
2017,12,15,14,0,865.0,90.0,2.9,14.0,550.0,281.63,195.26
2017,12,15,14,15,852.0,88.0,2.7,14.0,521.5,231.84,150.94
2017,12,15,14,30,839.0,86.0,2.5,14.0,493.0,182.14,109.41
2017,12,15,14,45,821.5,83.0,2.4,14.0,458.0,131.59,73.26
2017,12,15,15,0,804.0,80.0,2.3,14.0,423.0,82.1,49.28
2017,12,15,15,15,777.5,76.5,2.05,13.5,382.0,58.91,47.04
2017,12,15,15,30,751.0,73.0,1.8,13.0,341.0,57.33,45.85
2017,12,15,15,45,714.5,68.0,1.55,13.0,296.5,49.68,39.08
2017,12,15,16,0,678.0,63.0,1.3,13.0,252.0,47.07,36.76
2017,12,15,16,15,620.0,56.5,1.1,12.5,205.0,43.12,33.2
2017,12,15,16,30,562.0,50.0,0.9,12.0,158.0,39.13,29.44
2017,12,15,16,45,469.5,40.5,0.75,11.5,113.0,32.34,22.98
2017,12,15,17,0,377.0,31.0,0.6,11.0,68.0,25.38,15.73
2017,12,15,17,15,188.5,15.5,0.55,10.5,34.0,12.46,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,2.5,0.95,6.5,2.5,2.19,0.0
2017,12,16,8,0,0.0,5.0,1.0,7.0,5.0,4.38,0.0
2017,12,16,8,15,0.0,8.5,1.05,7.5,8.5,7.46,0.82
2017,12,16,8,30,0.0,12.0,1.1,8.0,12.0,10.54,3.59
2017,12,16,8,45,0.0,15.0,1.2,8.5,15.0,13.18,5.95
2017,12,16,9,0,0.0,18.0,1.3,9.0,18.0,15.83,8.27
2017,12,16,9,15,0.0,33.0,1.5,9.0,33.0,29.07,19.87
2017,12,16,9,30,0.0,48.0,1.7,9.0,48.0,42.35,31.39
2017,12,16,9,45,0.0,91.5,1.9,9.5,91.5,82.21,65.61
2017,12,16,10,0,0.0,135.0,2.1,10.0,135.0,124.65,101.34
2017,12,16,10,15,0.0,146.0,2.15,9.5,146.0,134.33,109.39
2017,12,16,10,30,0.0,157.0,2.2,9.0,157.0,143.96,117.45
2017,12,16,10,45,0.0,139.5,2.3,9.0,139.5,126.1,102.21
2017,12,16,11,0,0.0,122.0,2.4,9.0,122.0,109.19,87.83
2017,12,16,11,15,0.0,73.0,2.45,9.0,73.0,64.61,49.89
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,21.18,12.64
2017,12,16,11,45,8.5,121.0,2.55,9.0,126.5,112.6,90.71
2017,12,16,12,0,17.0,218.0,2.6,9.0,229.0,204.46,167.07
2017,12,16,12,15,8.5,136.0,2.5,9.0,141.5,125.15,100.81
2017,12,16,12,30,0.0,54.0,2.4,9.0,54.0,47.76,35.36
2017,12,16,12,45,0.0,81.5,2.3,9.0,81.5,72.19,56.25
2017,12,16,13,0,0.0,109.0,2.2,9.0,109.0,96.4,76.76
2017,12,16,13,15,0.0,136.0,2.05,9.0,136.0,119.59,96.3
2017,12,16,13,30,0.0,163.0,1.9,9.0,163.0,142.02,115.11
2017,12,16,13,45,0.0,99.5,1.8,9.0,99.5,87.89,69.65
2017,12,16,14,0,0.0,36.0,1.7,9.0,36.0,31.78,21.84
2017,12,16,14,15,0.0,38.0,1.65,8.5,38.0,33.54,23.49
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,35.3,25.12
2017,12,16,14,45,0.0,73.0,1.55,8.0,73.0,64.56,50.54
2017,12,16,15,0,0.0,106.0,1.5,8.0,106.0,91.49,73.8
2017,12,16,15,15,0.0,95.5,1.35,7.5,95.5,82.63,69.59
2017,12,16,15,30,0.0,85.0,1.2,7.0,85.0,73.85,61.94
2017,12,16,15,45,0.0,73.5,1.05,7.0,73.5,64.2,53.28
2017,12,16,16,0,0.0,62.0,0.9,7.0,62.0,54.47,44.43
2017,12,16,16,15,0.0,50.0,0.8,7.0,50.0,44.15,34.91
2017,12,16,16,30,0.0,38.0,0.7,7.0,38.0,33.51,24.98
2017,12,16,16,45,0.0,27.0,0.65,7.0,27.0,23.78,15.8
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.07,6.42
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.02,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,18.0,0.8,4.0,18.0,15.87,2.82
2017,12,17,8,0,0.0,36.0,0.8,4.0,36.0,36.31,25.12
2017,12,17,8,15,8.5,55.5,0.75,4.0,57.0,62.04,48.66
2017,12,17,8,30,17.0,75.0,0.7,4.0,78.0,86.94,71.23
2017,12,17,8,45,23.5,94.0,0.7,4.5,100.0,118.44,98.96
2017,12,17,9,0,30.0,113.0,0.7,5.0,122.0,141.74,119.05
2017,12,17,9,15,37.0,130.0,0.75,5.5,142.5,162.51,136.58
2017,12,17,9,30,44.0,147.0,0.8,6.0,163.0,183.14,153.65
2017,12,17,9,45,45.0,162.5,0.85,6.5,181.0,197.64,165.13
2017,12,17,10,0,46.0,178.0,0.9,7.0,199.0,211.87,176.23
2017,12,17,10,15,45.5,193.0,0.9,7.5,214.5,224.18,185.51
2017,12,17,10,30,45.0,208.0,0.9,8.0,230.0,236.14,194.4
2017,12,17,10,45,29.5,201.5,0.9,9.0,216.5,215.02,175.68
2017,12,17,11,0,14.0,195.0,0.9,10.0,203.0,187.57,152.1
2017,12,17,11,15,14.5,201.5,0.9,10.5,210.0,192.5,155.72
2017,12,17,11,30,15.0,208.0,0.9,11.0,217.0,197.36,159.14
2017,12,17,11,45,225.5,220.5,0.95,12.0,353.5,349.31,281.74
2017,12,17,12,0,436.0,233.0,1.0,13.0,490.0,473.92,375.25
2017,12,17,12,15,449.0,232.0,1.05,13.5,497.5,461.03,362.56
2017,12,17,12,30,462.0,231.0,1.1,14.0,505.0,445.96,349.14
2017,12,17,12,45,396.5,244.0,1.2,14.5,478.0,401.96,313.92
2017,12,17,13,0,331.0,257.0,1.3,15.0,451.0,365.03,284.26
2017,12,17,13,15,326.0,253.5,1.35,15.0,441.5,341.2,264.47
2017,12,17,13,30,321.0,250.0,1.4,15.0,432.0,317.09,244.1
2017,12,17,13,45,264.5,247.0,1.45,15.5,393.5,278.23,213.01
2017,12,17,14,0,208.0,244.0,1.5,16.0,355.0,246.38,188.12
2017,12,17,14,15,168.5,231.5,1.5,16.0,318.5,214.53,163.61
2017,12,17,14,30,129.0,219.0,1.5,16.0,282.0,186.57,142.89
2017,12,17,14,45,287.0,184.0,1.55,16.0,310.5,160.67,116.77
2017,12,17,15,0,445.0,149.0,1.6,16.0,339.0,117.09,83.7
2017,12,17,15,15,423.0,140.0,1.45,15.5,306.5,96.9,79.88
2017,12,17,15,30,401.0,131.0,1.3,15.0,274.0,92.2,76.11
2017,12,17,15,45,381.5,116.0,1.2,14.5,238.0,83.07,68.33
2017,12,17,16,0,362.0,101.0,1.1,14.0,202.0,73.62,60.14
2017,12,17,16,15,328.5,85.5,1.05,13.0,164.5,63.4,51.17
2017,12,17,16,30,295.0,70.0,1.0,12.0,127.0,52.82,41.61
2017,12,17,16,45,243.5,53.0,0.95,11.0,91.0,40.63,30.37
2017,12,17,17,0,192.0,36.0,0.9,10.0,55.0,28.03,18.15
2017,12,17,17,15,96.0,18.0,0.9,9.5,27.5,14.14,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,5.5,1.55,7.0,5.5,4.82,0.0
2017,12,18,8,0,0.0,11.0,1.7,7.0,11.0,9.66,2.42
2017,12,18,8,15,0.0,17.5,1.7,7.0,17.5,15.38,7.68
2017,12,18,8,30,0.0,24.0,1.7,7.0,24.0,21.11,12.88
2017,12,18,8,45,0.0,31.0,1.75,7.5,31.0,27.3,18.39
2017,12,18,9,0,0.0,38.0,1.8,8.0,38.0,33.49,23.83
2017,12,18,9,15,7.0,86.5,1.75,8.0,89.0,83.92,67.95
2017,12,18,9,30,14.0,135.0,1.7,8.0,140.0,138.89,115.08
2017,12,18,9,45,15.5,149.5,1.7,8.5,156.0,152.74,126.23
2017,12,18,10,0,17.0,164.0,1.7,9.0,172.0,166.51,137.26
2017,12,18,10,15,8.5,108.0,1.65,9.5,112.0,102.91,82.97
2017,12,18,10,30,0.0,52.0,1.6,10.0,52.0,45.93,33.98
2017,12,18,10,45,0.0,96.5,1.55,10.5,96.5,85.79,67.82
2017,12,18,11,0,0.0,141.0,1.5,11.0,141.0,126.97,102.02
2017,12,18,11,15,0.0,114.0,1.45,11.0,114.0,101.6,80.6
2017,12,18,11,30,0.0,87.0,1.4,11.0,87.0,77.07,59.96
2017,12,18,11,45,0.0,118.5,1.4,11.5,118.5,105.38,83.52
2017,12,18,12,0,0.0,150.0,1.4,12.0,150.0,133.53,106.56
2017,12,18,12,15,0.0,120.0,1.4,12.0,120.0,106.44,84.04
2017,12,18,12,30,0.0,90.0,1.4,12.0,90.0,79.76,61.84
2017,12,18,12,45,0.0,62.5,1.45,12.5,62.5,55.3,41.25
2017,12,18,13,0,0.0,35.0,1.5,13.0,35.0,30.92,20.63
2017,12,18,13,15,12.0,128.0,1.5,13.0,135.0,117.28,92.86
2017,12,18,13,30,24.0,221.0,1.5,13.0,235.0,198.1,158.52
2017,12,18,13,45,12.0,182.5,1.55,13.5,189.5,160.79,128.04
2017,12,18,14,0,0.0,144.0,1.6,14.0,144.0,124.94,99.05
2017,12,18,14,15,0.0,117.0,1.55,14.0,117.0,102.17,80.43
2017,12,18,14,30,0.0,90.0,1.5,14.0,90.0,79.42,61.62
2017,12,18,14,45,0.0,71.0,1.5,14.0,71.0,62.79,47.79
2017,12,18,15,0,0.0,52.0,1.5,14.0,52.0,45.91,33.61
2017,12,18,15,15,0.0,47.0,1.4,13.5,47.0,41.47,31.55
2017,12,18,15,30,0.0,42.0,1.3,13.0,42.0,37.04,27.73
2017,12,18,15,45,0.0,36.5,1.25,13.0,36.5,32.16,23.39
2017,12,18,16,0,0.0,31.0,1.2,13.0,31.0,27.3,19.02
2017,12,18,16,15,0.0,25.0,1.1,12.5,25.0,21.99,14.23
2017,12,18,16,30,0.0,19.0,1.0,12.0,19.0,16.7,9.38
2017,12,18,16,45,0.0,13.5,0.9,12.0,13.5,11.86,4.87
2017,12,18,17,0,0.0,8.0,0.8,12.0,8.0,7.02,0.3
2017,12,18,17,15,0.0,4.0,0.8,11.5,4.0,3.5,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,3.05,13.5,6.0,5.26,0.0
2017,12,19,8,0,0.0,12.0,3.2,14.0,12.0,10.54,2.91
2017,12,19,8,15,0.0,20.0,3.3,14.0,20.0,17.59,9.18
2017,12,19,8,30,0.0,28.0,3.4,14.0,28.0,24.65,15.41
2017,12,19,8,45,0.0,36.0,3.5,14.5,36.0,31.72,21.55
2017,12,19,9,0,0.0,44.0,3.6,15.0,44.0,38.8,27.61
2017,12,19,9,15,0.0,52.0,3.5,15.5,52.0,45.9,33.58
2017,12,19,9,30,0.0,60.0,3.4,16.0,60.0,53.0,39.47
2017,12,19,9,45,0.0,89.0,3.35,16.5,89.0,79.84,61.87
2017,12,19,10,0,0.0,118.0,3.3,17.0,118.0,107.69,84.75
2017,12,19,10,15,0.0,116.0,3.35,17.0,116.0,104.89,82.21
2017,12,19,10,30,0.0,114.0,3.4,17.0,114.0,102.43,80.0
2017,12,19,10,45,1.0,141.0,3.45,17.5,141.5,128.27,100.95
2017,12,19,11,0,2.0,168.0,3.5,18.0,169.0,153.89,121.43
2017,12,19,11,15,1.0,163.5,3.7,18.5,164.0,148.13,116.32
2017,12,19,11,30,0.0,159.0,3.9,19.0,159.0,142.67,111.55
2017,12,19,11,45,0.0,160.5,4.1,19.5,160.5,143.51,111.93
2017,12,19,12,0,0.0,162.0,4.3,20.0,162.0,144.36,112.35
2017,12,19,12,15,0.0,128.5,4.45,20.0,128.5,114.01,87.81
2017,12,19,12,30,0.0,95.0,4.6,20.0,95.0,84.2,63.59
2017,12,19,12,45,0.0,94.0,4.8,20.5,94.0,83.3,62.77
2017,12,19,13,0,0.0,93.0,5.0,21.0,93.0,82.41,61.94
2017,12,19,13,15,0.0,90.5,4.95,20.5,90.5,80.2,60.31
2017,12,19,13,30,0.0,88.0,4.9,20.0,88.0,77.96,58.66
2017,12,19,13,45,4.0,136.0,4.85,20.0,138.5,120.03,92.96
2017,12,19,14,0,8.0,184.0,4.8,20.0,189.0,159.26,124.67
2017,12,19,14,15,6.5,175.0,4.65,20.0,179.0,150.05,117.37
2017,12,19,14,30,5.0,166.0,4.5,20.0,169.0,140.98,110.27
2017,12,19,14,45,11.5,164.0,4.35,20.0,169.0,137.93,107.78
2017,12,19,15,0,18.0,162.0,4.2,20.0,169.0,133.67,104.59
2017,12,19,15,15,14.0,147.0,4.05,19.5,152.5,120.5,99.04
2017,12,19,15,30,10.0,132.0,3.9,19.0,136.0,108.66,89.23
2017,12,19,15,45,5.0,115.5,3.8,19.0,117.5,95.62,78.08
2017,12,19,16,0,0.0,99.0,3.7,19.0,99.0,82.42,66.64
2017,12,19,16,15,0.0,80.0,3.65,18.5,80.0,67.31,53.46
2017,12,19,16,30,0.0,61.0,3.6,18.0,61.0,51.98,39.86
2017,12,19,16,45,0.0,43.5,3.55,17.5,43.5,37.57,26.88
2017,12,19,17,0,0.0,26.0,3.5,17.0,26.0,22.93,13.41
2017,12,19,17,15,0.0,13.0,3.45,16.5,13.0,11.44,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,14.5,3.7,8.5,40.5,172.35,59.69
2017,12,20,8,0,490.0,29.0,3.9,9.0,81.0,344.19,276.91
2017,12,20,8,15,579.5,36.0,3.8,9.5,128.5,417.72,348.3
2017,12,20,8,30,669.0,43.0,3.7,10.0,176.0,493.16,414.54
2017,12,20,8,45,721.0,48.0,3.6,10.5,224.0,543.36,457.2
2017,12,20,9,0,773.0,53.0,3.5,11.0,272.0,592.59,496.78
2017,12,20,9,15,806.5,56.0,3.4,11.5,318.0,625.52,521.68
2017,12,20,9,30,840.0,59.0,3.3,12.0,364.0,656.1,543.46
2017,12,20,9,45,864.0,61.5,3.25,13.0,405.0,671.57,551.93
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,689.53,562.08
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.0,697.62,565.62
2017,12,20,10,30,920.0,67.0,3.1,15.0,516.0,702.35,566.65
